Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,22,7,15,9.0,3.5,1.15,8.65,4.0,0.0,0.0
2018,1,22,7,30,18.0,7.0,1.2,9.0,8.0,6.67,0.0
2018,1,22,7,45,9.0,18.0,1.2,9.3,18.5,16.81,6.78
2018,1,22,8,0,0.0,29.0,1.2,9.6,29.0,26.94,18.0
2018,1,22,8,15,11.0,44.5,1.2,9.8,47.0,41.67,29.72
2018,1,22,8,30,22.0,60.0,1.2,10.0,65.0,57.87,43.4
2018,1,22,8,45,11.0,57.5,1.15,10.2,60.0,55.34,41.92
2018,1,22,9,0,0.0,55.0,1.1,10.4,55.0,51.13,38.81
2018,1,22,9,15,0.0,40.5,1.05,10.7,40.5,37.61,27.07
2018,1,22,9,30,0.0,26.0,1.0,11.0,26.0,24.12,15.34
2018,1,22,9,45,0.0,32.0,0.95,11.3,32.0,29.7,20.11
2018,1,22,10,0,0.0,38.0,0.9,11.6,38.0,35.29,24.84
2018,1,22,10,15,2.0,79.0,0.9,11.85,80.0,74.51,58.19
2018,1,22,10,30,4.0,120.0,0.9,12.1,122.0,114.77,91.73
2018,1,22,10,45,4.0,129.0,0.9,12.4,131.0,123.71,98.79
2018,1,22,11,0,4.0,138.0,0.9,12.7,140.0,132.73,105.95
2018,1,22,11,15,8.0,146.5,0.9,12.8,150.5,143.9,115.05
2018,1,22,11,30,12.0,155.0,0.9,12.9,161.0,155.43,124.4
2018,1,22,11,45,20.0,176.5,0.9,13.05,187.0,183.19,146.99
2018,1,22,12,0,28.0,198.0,0.9,13.2,213.0,219.95,176.49
2018,1,22,12,15,22.0,191.5,0.9,13.15,203.5,201.73,161.59
2018,1,22,12,30,16.0,185.0,0.9,13.1,194.0,191.29,153.15
2018,1,22,12,45,33.5,204.5,0.95,13.1,222.5,236.23,189.91
2018,1,22,13,0,51.0,224.0,1.0,13.1,251.0,274.16,220.5
2018,1,22,13,15,63.5,220.0,1.0,13.0,253.0,281.68,226.96
2018,1,22,13,30,76.0,216.0,1.0,12.9,255.0,289.21,233.65
2018,1,22,13,45,221.5,183.5,1.0,12.75,291.0,393.43,320.17
2018,1,22,14,0,367.0,151.0,1.0,12.6,327.0,484.94,394.04
2018,1,22,14,15,463.5,130.0,1.0,12.35,339.0,533.8,433.4
2018,1,22,14,30,560.0,109.0,1.0,12.1,351.0,584.89,474.13
2018,1,22,14,45,644.0,90.5,1.0,11.85,347.5,617.86,500.05
2018,1,22,15,0,728.0,72.0,1.0,11.6,344.0,640.52,518.0
2018,1,22,15,15,725.0,67.5,1.0,11.6,314.0,616.28,500.43
2018,1,22,15,30,722.0,63.0,1.0,11.6,284.0,589.53,481.01
2018,1,22,15,45,676.0,59.0,0.95,10.55,241.5,537.55,441.33
2018,1,22,16,0,630.0,55.0,0.9,9.5,199.0,482.18,397.46
2018,1,22,16,15,537.0,49.5,0.95,8.8,154.0,398.81,329.16
2018,1,22,16,30,444.0,44.0,1.0,8.1,109.0,320.62,262.14
2018,1,22,16,45,266.5,31.0,1.0,7.4,66.0,198.86,155.45
2018,1,22,17,0,89.0,18.0,1.0,6.7,23.0,78.25,22.11
2018,1,22,17,15,44.5,9.0,1.0,6.5,11.5,26.84,0.0
2018,1,22,17,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,23,7,15,72.0,9.0,0.8,5.05,11.5,0.0,0.0
2018,1,23,7,30,144.0,18.0,0.8,5.3,23.0,17.16,0.0
2018,1,23,7,45,234.5,28.5,0.8,5.5,51.0,23.6,12.45
2018,1,23,8,0,325.0,39.0,0.8,5.7,79.0,33.89,24.56
2018,1,23,8,15,304.5,54.5,0.75,6.0,104.0,66.79,41.37
2018,1,23,8,30,284.0,70.0,0.7,6.3,129.0,98.4,67.19
2018,1,23,8,45,321.5,82.5,0.7,6.6,163.5,135.36,97.92
2018,1,23,9,0,359.0,95.0,0.7,6.9,198.0,176.3,133.31
2018,1,23,9,15,507.5,92.0,0.65,7.45,260.5,240.35,185.0
2018,1,23,9,30,656.0,89.0,0.6,8.0,323.0,317.27,247.83
2018,1,23,9,45,734.5,83.0,0.6,8.6,370.0,377.48,298.27
2018,1,23,10,0,813.0,77.0,0.6,9.2,417.0,443.76,352.56
2018,1,23,10,15,838.5,77.5,0.55,9.7,450.0,495.88,394.51
2018,1,23,10,30,864.0,78.0,0.5,10.2,483.0,548.14,435.09
2018,1,23,10,45,884.0,77.0,0.45,10.7,509.5,595.4,470.54
2018,1,23,11,0,904.0,76.0,0.4,11.2,536.0,638.9,502.13
2018,1,23,11,15,911.0,77.0,0.35,11.55,553.0,677.12,529.07
2018,1,23,11,30,918.0,78.0,0.3,11.9,570.0,712.89,553.4
2018,1,23,11,45,922.5,78.0,0.25,12.2,579.5,743.16,572.16
2018,1,23,12,0,927.0,78.0,0.2,12.5,589.0,770.48,588.8
2018,1,23,12,15,928.0,77.5,0.2,12.65,590.0,791.5,602.23
2018,1,23,12,30,929.0,77.0,0.2,12.8,591.0,809.18,613.54
2018,1,23,12,45,926.5,77.0,0.2,13.0,584.5,821.27,621.11
2018,1,23,13,0,924.0,77.0,0.2,13.2,578.0,829.82,626.51
2018,1,23,13,15,918.5,75.5,0.25,13.2,563.0,830.6,628.24
2018,1,23,13,30,913.0,74.0,0.3,13.2,548.0,827.78,627.88
2018,1,23,13,45,903.5,73.0,0.35,13.25,526.0,818.83,623.49
2018,1,23,14,0,894.0,72.0,0.4,13.3,504.0,806.47,616.97
2018,1,23,14,15,880.0,71.0,0.45,13.2,475.5,787.31,606.2
2018,1,23,14,30,866.0,70.0,0.5,13.1,447.0,771.61,597.85
2018,1,23,14,45,845.5,68.0,0.55,13.0,412.0,740.3,578.37
2018,1,23,15,0,825.0,66.0,0.6,12.9,377.0,706.56,556.95
2018,1,23,15,15,795.5,63.0,0.6,12.9,337.0,663.02,526.95
2018,1,23,15,30,766.0,60.0,0.6,12.9,297.0,618.1,495.2
2018,1,23,15,45,724.0,55.5,0.65,12.15,253.5,562.17,455.03
2018,1,23,16,0,682.0,51.0,0.7,11.4,210.0,506.42,412.37
2018,1,23,16,15,615.0,45.5,0.75,11.05,166.0,435.51,354.77
2018,1,23,16,30,548.0,40.0,0.8,10.7,122.0,373.93,301.42
2018,1,23,16,45,415.5,32.0,0.85,10.3,81.5,275.38,214.09
2018,1,23,17,0,283.0,24.0,0.9,9.9,41.0,176.43,73.55
2018,1,23,17,15,141.5,12.0,0.85,9.75,20.5,69.84,0.0
2018,1,23,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.45,6.65,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.4,6.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,24,7,15,5.5,3.5,1.2,5.0,3.5,0.0,0.0
2018,1,24,7,30,11.0,7.0,1.1,5.5,7.0,6.67,0.0
2018,1,24,7,45,5.5,14.0,1.0,6.05,14.0,13.16,4.63
2018,1,24,8,0,0.0,21.0,0.9,6.6,21.0,19.48,11.72
2018,1,24,8,15,0.0,29.0,0.9,7.15,29.0,26.91,17.76
2018,1,24,8,30,0.0,37.0,0.9,7.7,37.0,34.36,24.44
2018,1,24,8,45,2.5,58.5,0.95,8.2,59.0,54.74,42.17
2018,1,24,9,0,5.0,80.0,1.0,8.7,81.0,75.35,59.87
2018,1,24,9,15,5.5,94.5,1.0,9.0,96.0,89.43,71.85
2018,1,24,9,30,6.0,109.0,1.0,9.3,111.0,103.68,83.82
2018,1,24,9,45,49.0,128.0,1.0,9.6,148.5,141.07,114.74
2018,1,24,10,0,92.0,147.0,1.0,9.9,186.0,185.27,151.3
2018,1,24,10,15,132.5,175.0,1.05,10.25,235.5,238.63,195.04
2018,1,24,10,30,173.0,203.0,1.1,10.6,285.0,296.01,241.36
2018,1,24,10,45,171.5,215.5,1.2,11.0,300.0,316.97,257.85
2018,1,24,11,0,170.0,228.0,1.3,11.4,315.0,337.58,274.04
2018,1,24,11,15,171.5,237.5,1.4,11.6,327.5,356.59,289.06
2018,1,24,11,30,173.0,247.0,1.5,11.8,340.0,375.37,303.8
2018,1,24,11,45,147.5,250.5,1.6,12.0,331.0,368.28,297.71
2018,1,24,12,0,122.0,254.0,1.7,12.2,322.0,359.41,290.26
2018,1,24,12,15,102.0,251.0,1.75,12.15,308.0,335.68,271.49
2018,1,24,12,30,82.0,248.0,1.8,12.1,294.0,320.41,259.25
2018,1,24,12,45,54.5,227.5,1.85,12.0,258.0,278.35,225.44
2018,1,24,13,0,27.0,207.0,1.9,11.9,222.0,224.77,181.94
2018,1,24,13,15,35.5,204.0,1.95,11.75,223.0,240.43,195.41
2018,1,24,13,30,44.0,201.0,2.0,11.6,224.0,245.61,200.23
2018,1,24,13,45,28.0,185.5,2.0,11.45,200.0,216.46,176.34
2018,1,24,14,0,12.0,170.0,2.0,11.3,176.0,177.21,143.99
2018,1,24,14,15,17.5,161.5,2.0,11.1,169.5,173.46,141.57
2018,1,24,14,30,23.0,153.0,2.0,10.9,163.0,169.62,138.98
2018,1,24,14,45,12.0,128.0,1.95,10.7,133.0,134.65,109.71
2018,1,24,15,0,1.0,103.0,1.9,10.5,103.0,100.18,80.52
2018,1,24,15,15,1.0,83.5,1.9,10.5,83.5,80.17,63.66
2018,1,24,15,30,1.0,64.0,1.9,10.5,64.0,60.3,46.69
2018,1,24,15,45,2.0,66.5,1.85,10.15,67.0,64.51,50.44
2018,1,24,16,0,3.0,69.0,1.8,9.8,70.0,69.86,55.0
2018,1,24,16,15,1.5,54.5,1.75,9.75,55.0,54.19,41.18
2018,1,24,16,30,0.0,40.0,1.7,9.7,40.0,38.43,27.19
2018,1,24,16,45,5.0,28.0,1.7,9.65,28.5,28.92,18.32
2018,1,24,17,0,10.0,16.0,1.7,9.6,17.0,20.11,5.27
2018,1,24,17,15,10.0,9.0,1.6,9.5,9.5,12.73,0.0
2018,1,24,17,30,10.0,2.0,1.5,9.4,2.0,0.0,0.0
2018,1,24,17,45,5.0,1.0,1.45,9.25,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.6,4.35,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,25,7,15,33.5,9.0,1.1,5.1,10.0,0.0,0.0
2018,1,25,7,30,67.0,18.0,1.1,5.6,20.0,17.16,0.0
2018,1,25,7,45,166.5,33.5,1.05,6.05,51.5,26.5,15.4
2018,1,25,8,0,266.0,49.0,1.0,6.5,83.0,40.84,30.73
2018,1,25,8,15,280.5,53.5,1.05,6.75,101.5,64.55,40.14
2018,1,25,8,30,295.0,58.0,1.1,7.0,120.0,89.25,58.73
2018,1,25,8,45,189.0,77.5,1.1,7.2,120.5,106.52,78.96
2018,1,25,9,0,83.0,97.0,1.1,7.4,121.0,110.92,87.89
2018,1,25,9,15,298.0,103.0,1.15,7.65,208.0,188.62,148.54
2018,1,25,9,30,513.0,109.0,1.2,7.9,295.0,286.52,227.56
2018,1,25,9,45,433.0,119.0,1.25,8.1,287.0,293.27,237.06
2018,1,25,10,0,353.0,129.0,1.3,8.3,279.0,291.33,238.33
2018,1,25,10,15,250.5,155.0,1.35,8.5,265.0,280.87,231.14
2018,1,25,10,30,148.0,181.0,1.4,8.7,251.0,260.37,214.37
2018,1,25,10,45,192.0,183.5,1.45,8.9,279.5,295.79,244.03
2018,1,25,11,0,236.0,186.0,1.5,9.1,308.0,341.0,281.05
2018,1,25,11,15,449.5,158.5,1.5,9.2,399.5,469.26,385.66
2018,1,25,11,30,663.0,131.0,1.5,9.3,491.0,606.59,493.28
2018,1,25,11,45,632.0,141.0,1.5,9.4,488.5,616.82,499.62
2018,1,25,12,0,601.0,151.0,1.5,9.5,486.0,623.16,504.06
2018,1,25,12,15,347.5,175.0,1.5,9.55,369.0,468.59,382.48
2018,1,25,12,30,94.0,199.0,1.5,9.6,252.0,285.19,232.99
2018,1,25,12,45,104.0,197.5,1.55,9.7,255.5,294.32,241.72
2018,1,25,13,0,114.0,196.0,1.6,9.8,259.0,303.34,249.44
2018,1,25,13,15,114.5,199.5,1.6,9.75,261.0,310.28,255.22
2018,1,25,13,30,115.0,203.0,1.6,9.7,263.0,317.04,260.9
2018,1,25,13,45,161.5,200.5,1.6,9.7,281.5,353.57,291.84
2018,1,25,14,0,208.0,198.0,1.6,9.7,300.0,389.38,321.81
2018,1,25,14,15,480.5,145.5,1.55,9.55,363.5,569.21,468.9
2018,1,25,14,30,753.0,93.0,1.5,9.4,427.0,720.29,584.48
2018,1,25,14,45,759.0,85.5,1.5,9.3,399.5,704.33,572.29
2018,1,25,15,0,765.0,78.0,1.5,9.2,372.0,681.04,556.36
2018,1,25,15,15,742.5,73.5,1.5,9.2,334.5,641.92,527.97
2018,1,25,15,30,720.0,69.0,1.5,9.2,297.0,605.86,501.36
2018,1,25,15,45,669.0,65.0,1.3,8.45,253.0,546.07,453.96
2018,1,25,16,0,618.0,61.0,1.1,7.7,209.0,487.23,405.81
2018,1,25,16,15,508.0,56.5,1.1,7.25,161.5,394.31,328.91
2018,1,25,16,30,398.0,52.0,1.1,6.8,114.0,307.22,254.18
2018,1,25,16,45,295.5,40.5,1.05,6.3,78.0,226.67,181.59
2018,1,25,17,0,193.0,29.0,1.0,5.8,42.0,146.9,83.36
2018,1,25,17,15,101.0,15.5,1.0,5.85,22.0,56.95,0.0
2018,1,25,17,30,9.0,2.0,1.0,5.9,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,0.95,5.9,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,26,7,15,91.5,9.5,0.9,5.4,13.0,9.05,0.0
2018,1,26,7,30,183.0,19.0,0.8,5.9,26.0,18.11,0.0
2018,1,26,7,45,331.0,28.5,0.7,6.4,62.5,23.28,13.15
2018,1,26,8,0,479.0,38.0,0.6,6.9,99.0,34.54,25.18
2018,1,26,8,15,562.5,44.0,0.65,7.4,143.5,76.01,39.64
2018,1,26,8,30,646.0,50.0,0.7,7.9,188.0,128.62,76.34
2018,1,26,8,45,698.5,53.0,0.75,8.35,232.5,179.66,118.6
2018,1,26,9,0,751.0,56.0,0.8,8.8,277.0,235.83,167.96
2018,1,26,9,15,784.0,59.0,0.8,9.0,318.5,291.01,217.99
2018,1,26,9,30,817.0,62.0,0.8,9.2,360.0,348.42,269.25
2018,1,26,9,45,840.5,63.5,0.8,9.4,397.0,402.39,316.75
2018,1,26,10,0,864.0,65.0,0.8,9.6,434.0,456.29,362.77
2018,1,26,10,15,879.5,66.5,0.8,9.8,465.0,506.61,404.6
2018,1,26,10,30,895.0,68.0,0.8,10.0,496.0,556.1,444.43
2018,1,26,10,45,814.0,90.5,0.8,10.25,494.5,573.65,458.42
2018,1,26,11,0,733.0,113.0,0.8,10.5,493.0,582.06,464.89
2018,1,26,11,15,820.0,94.5,0.8,10.65,532.0,645.26,513.38
2018,1,26,11,30,907.0,76.0,0.8,10.8,571.0,708.27,559.71
2018,1,26,11,45,921.5,73.5,0.85,10.95,583.5,742.75,583.45
2018,1,26,12,0,936.0,71.0,0.9,11.1,596.0,774.73,605.73
2018,1,26,12,15,935.0,71.5,0.9,11.15,597.0,795.76,619.81
2018,1,26,12,30,934.0,72.0,0.9,11.2,598.0,813.34,631.68
2018,1,26,12,45,929.0,72.0,0.95,11.25,590.5,823.67,639.46
2018,1,26,13,0,924.0,72.0,1.0,11.3,583.0,830.36,644.96
2018,1,26,13,15,918.0,71.5,1.0,11.2,568.5,832.03,646.75
2018,1,26,13,30,912.0,71.0,1.0,11.1,554.0,830.09,646.27
2018,1,26,13,45,903.0,70.0,1.0,11.05,532.5,821.58,641.28
2018,1,26,14,0,894.0,69.0,1.0,11.0,511.0,809.64,634.09
2018,1,26,14,15,841.5,76.0,1.0,10.8,473.5,776.51,612.34
2018,1,26,14,30,789.0,83.0,1.0,10.6,436.0,734.34,584.11
2018,1,26,14,45,700.0,91.5,1.05,10.4,386.5,668.75,538.84
2018,1,26,15,0,611.0,100.0,1.1,10.2,337.0,599.5,489.42
2018,1,26,15,15,482.0,105.5,1.1,10.2,280.5,494.15,408.1
2018,1,26,15,30,353.0,111.0,1.1,10.2,224.0,400.14,332.99
2018,1,26,15,45,251.5,101.0,1.05,9.2,176.0,299.22,251.5
2018,1,26,16,0,150.0,91.0,1.0,8.2,128.0,206.75,173.9
2018,1,26,16,15,120.0,73.5,1.1,7.5,99.0,164.02,137.23
2018,1,26,16,30,90.0,56.0,1.2,6.8,70.0,122.93,100.82
2018,1,26,16,45,84.0,41.0,1.25,6.1,51.0,100.08,78.97
2018,1,26,17,0,78.0,26.0,1.3,5.4,32.0,81.18,48.29
2018,1,26,17,15,41.5,13.5,1.3,5.2,16.5,30.3,0.0
2018,1,26,17,30,5.0,1.0,1.3,5.0,1.0,0.0,0.0
2018,1,26,17,45,2.5,0.5,1.3,4.75,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,27,7,15,56.5,8.5,1.2,3.15,11.0,8.1,0.0
2018,1,27,7,30,113.0,17.0,1.2,4.0,22.0,16.2,0.0
2018,1,27,7,45,200.5,29.5,1.2,4.85,51.0,23.12,13.37
2018,1,27,8,0,288.0,42.0,1.2,5.7,80.0,35.61,26.28
2018,1,27,8,15,405.0,50.5,1.2,6.3,126.0,71.68,41.76
2018,1,27,8,30,522.0,59.0,1.2,6.9,172.0,120.17,75.1
2018,1,27,8,45,636.5,56.0,1.2,7.5,224.0,170.34,114.1
2018,1,27,9,0,751.0,53.0,1.2,8.1,276.0,233.59,167.17
2018,1,27,9,15,784.0,55.5,1.25,8.65,317.5,288.34,217.12
2018,1,27,9,30,817.0,58.0,1.3,9.2,359.0,345.3,268.37
2018,1,27,9,45,792.5,69.0,1.3,9.75,384.5,390.08,309.26
2018,1,27,10,0,768.0,80.0,1.3,10.3,410.0,430.88,345.2
2018,1,27,10,15,719.0,98.0,1.35,10.65,424.5,463.0,373.19
2018,1,27,10,30,670.0,116.0,1.4,11.0,439.0,489.34,395.34
2018,1,27,10,45,727.0,107.5,1.45,11.35,473.5,543.52,438.69
2018,1,27,11,0,784.0,99.0,1.5,11.7,508.0,598.61,481.7
2018,1,27,11,15,731.0,117.0,1.5,11.95,508.0,614.59,493.16
2018,1,27,11,30,678.0,135.0,1.5,12.2,508.0,623.6,499.28
2018,1,27,11,45,694.5,133.0,1.5,12.4,520.5,655.26,523.16
2018,1,27,12,0,711.0,131.0,1.5,12.6,533.0,685.25,545.28
2018,1,27,12,15,721.0,128.0,1.5,12.7,536.5,707.29,561.34
2018,1,27,12,30,731.0,125.0,1.5,12.8,540.0,726.91,575.14
2018,1,27,12,45,815.0,100.0,1.5,12.9,558.0,774.14,608.79
2018,1,27,13,0,899.0,75.0,1.5,13.0,576.0,816.17,638.15
2018,1,27,13,15,843.5,88.0,1.5,13.0,549.0,800.19,626.86
2018,1,27,13,30,788.0,101.0,1.5,13.0,522.0,774.01,609.04
2018,1,27,13,45,811.0,89.0,1.45,13.05,507.0,779.09,613.08
2018,1,27,14,0,834.0,77.0,1.4,13.1,492.0,780.26,614.09
2018,1,27,14,15,834.5,71.5,1.4,12.9,467.0,767.59,606.5
2018,1,27,14,30,835.0,66.0,1.4,12.7,442.0,744.95,591.92
2018,1,27,14,45,767.5,74.5,1.4,12.55,400.0,697.72,559.21
2018,1,27,15,0,700.0,83.0,1.4,12.4,358.0,647.12,523.61
2018,1,27,15,15,720.0,71.5,1.4,12.4,329.0,627.53,510.41
2018,1,27,15,30,740.0,60.0,1.4,12.4,300.0,608.56,496.98
2018,1,27,15,45,642.0,62.0,1.25,11.5,249.5,527.88,434.85
2018,1,27,16,0,544.0,64.0,1.1,10.6,199.0,447.5,370.61
2018,1,27,16,15,447.5,58.0,1.15,9.85,154.0,362.92,301.58
2018,1,27,16,30,351.0,52.0,1.2,9.1,109.0,282.6,233.31
2018,1,27,16,45,287.0,39.0,1.2,8.35,76.0,220.55,177.35
2018,1,27,17,0,223.0,26.0,1.2,7.6,43.0,159.25,104.29
2018,1,27,17,15,127.0,15.0,1.25,7.5,23.0,67.95,0.0
2018,1,27,17,30,31.0,4.0,1.3,7.4,3.0,0.0,0.0
2018,1,27,17,45,15.5,2.0,1.35,7.3,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,28,7,15,106.0,10.0,1.45,5.6,14.5,9.53,0.0
2018,1,28,7,30,212.0,20.0,1.5,6.1,29.0,17.06,0.0
2018,1,28,7,45,362.0,29.0,1.5,6.6,67.5,23.52,13.81
2018,1,28,8,0,512.0,38.0,1.5,7.1,106.0,35.38,20.81
2018,1,28,8,15,591.0,43.5,1.5,7.8,151.0,80.33,42.04
2018,1,28,8,30,670.0,49.0,1.5,8.5,196.0,131.72,77.88
2018,1,28,8,45,719.5,52.5,1.45,9.2,241.0,184.31,121.75
2018,1,28,9,0,769.0,56.0,1.4,9.9,286.0,241.68,172.35
2018,1,28,9,15,797.0,59.5,1.3,10.7,327.5,297.1,222.4
2018,1,28,9,30,825.0,63.0,1.2,11.5,369.0,354.22,272.84
2018,1,28,9,45,857.5,62.5,1.1,12.3,408.5,410.24,320.77
2018,1,28,10,0,890.0,62.0,1.0,13.1,448.0,467.29,367.66
2018,1,28,10,15,905.0,63.5,0.95,13.7,479.5,518.76,409.04
2018,1,28,10,30,920.0,65.0,0.9,14.3,511.0,569.28,448.08
2018,1,28,10,45,930.0,66.0,0.85,14.9,536.0,615.14,482.21
2018,1,28,11,0,940.0,67.0,0.8,15.5,561.0,659.1,513.7
2018,1,28,11,15,947.0,67.5,0.8,15.95,578.5,698.42,541.75
2018,1,28,11,30,954.0,68.0,0.8,16.4,596.0,735.17,566.15
2018,1,28,11,45,958.0,68.5,0.75,16.8,606.0,767.02,585.72
2018,1,28,12,0,962.0,69.0,0.7,17.2,616.0,795.77,602.96
2018,1,28,12,15,962.5,69.0,0.7,17.4,617.5,818.04,617.01
2018,1,28,12,30,963.0,69.0,0.7,17.6,619.0,836.81,628.82
2018,1,28,12,45,961.0,68.5,0.7,17.75,612.5,849.41,636.77
2018,1,28,13,0,959.0,68.0,0.7,17.9,606.0,858.3,642.46
2018,1,28,13,15,953.5,67.5,0.7,17.9,591.5,860.63,644.36
2018,1,28,13,30,948.0,67.0,0.7,17.9,577.0,859.21,644.04
2018,1,28,13,45,939.5,66.5,0.7,17.9,555.0,851.67,639.84
2018,1,28,14,0,931.0,66.0,0.7,17.9,533.0,840.55,633.46
2018,1,28,14,15,918.5,64.5,0.7,17.65,504.0,821.52,622.47
2018,1,28,14,30,906.0,63.0,0.7,17.4,475.0,799.25,609.36
2018,1,28,14,45,886.5,62.0,0.7,17.1,440.0,769.22,590.95
2018,1,28,15,0,867.0,61.0,0.7,16.8,405.0,736.69,570.6
2018,1,28,15,15,841.5,58.5,0.7,16.8,364.5,701.76,547.51
2018,1,28,15,30,816.0,56.0,0.7,16.8,324.0,658.74,518.05
2018,1,28,15,45,700.0,58.0,0.65,15.15,265.5,559.33,448.03
2018,1,28,16,0,584.0,60.0,0.6,13.5,207.0,469.49,380.66
2018,1,28,16,15,328.0,57.0,0.65,12.75,136.5,287.06,235.51
2018,1,28,16,30,72.0,54.0,0.7,12.0,66.0,108.99,86.84
2018,1,28,16,45,36.0,38.0,0.7,11.25,44.0,61.25,45.69
2018,1,28,17,0,0.0,22.0,0.7,10.5,22.0,21.0,9.54
2018,1,28,17,15,12.5,12.5,0.75,10.25,12.5,17.23,0.0
2018,1,28,17,30,25.0,3.0,0.8,10.0,3.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,0.8,9.75,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,6.0,1.6,6.85,6.0,5.72,0.0
2018,1,29,7,30,0.0,12.0,1.6,7.2,12.0,11.13,0.0
2018,1,29,7,45,0.0,26.5,1.6,7.5,26.5,24.3,14.61
2018,1,29,8,0,0.0,41.0,1.6,7.8,41.0,37.21,26.12
2018,1,29,8,15,1.5,58.0,1.5,8.25,58.5,52.8,40.0
2018,1,29,8,30,3.0,75.0,1.4,8.7,76.0,68.84,54.06
2018,1,29,8,45,42.5,97.0,1.35,9.15,110.0,96.78,76.46
2018,1,29,9,0,82.0,119.0,1.3,9.6,144.0,129.89,103.4
2018,1,29,9,15,98.0,137.5,1.2,10.3,171.5,159.11,127.77
2018,1,29,9,30,114.0,156.0,1.1,11.0,199.0,189.27,152.66
2018,1,29,9,45,78.5,165.5,1.0,11.75,196.5,188.97,152.71
2018,1,29,10,0,43.0,175.0,0.9,12.5,194.0,187.23,151.04
2018,1,29,10,15,43.0,187.5,0.8,13.3,207.5,202.64,162.91
2018,1,29,10,30,43.0,200.0,0.7,14.1,221.0,218.14,174.51
2018,1,29,10,45,51.5,212.5,0.6,14.85,239.0,238.68,190.03
2018,1,29,11,0,60.0,225.0,0.5,15.6,257.0,260.01,205.85
2018,1,29,11,15,50.5,226.0,0.45,16.1,253.5,258.12,203.43
2018,1,29,11,30,41.0,227.0,0.4,16.6,250.0,255.44,200.53
2018,1,29,11,45,45.5,233.5,0.35,17.1,259.5,268.02,209.75
2018,1,29,12,0,50.0,240.0,0.3,17.6,269.0,280.9,219.0
2018,1,29,12,15,49.5,230.5,0.3,17.85,259.0,272.55,212.4
2018,1,29,12,30,49.0,221.0,0.3,18.1,249.0,263.92,205.77
2018,1,29,12,45,42.5,212.0,0.25,18.35,236.0,250.79,195.35
2018,1,29,13,0,36.0,203.0,0.2,18.6,223.0,237.27,184.68
2018,1,29,13,15,47.0,186.5,0.3,18.0,212.0,229.32,179.99
2018,1,29,13,30,58.0,170.0,0.4,17.4,201.0,221.22,175.08
2018,1,29,13,45,84.0,193.5,0.45,16.75,237.0,270.5,215.12
2018,1,29,14,0,110.0,217.0,0.5,16.1,273.0,333.87,265.17
2018,1,29,14,15,138.0,204.5,0.5,15.75,270.5,342.99,273.35
2018,1,29,14,30,166.0,192.0,0.5,15.4,268.0,350.94,281.11
2018,1,29,14,45,260.5,171.5,0.55,15.05,280.5,411.56,331.02
2018,1,29,15,0,355.0,151.0,0.6,14.7,293.0,454.52,366.59
2018,1,29,15,15,259.5,141.0,0.6,14.7,239.0,366.64,297.42
2018,1,29,15,30,164.0,131.0,0.6,14.7,185.0,271.19,221.43
2018,1,29,15,45,241.5,110.0,0.55,13.85,177.5,305.67,251.58
2018,1,29,16,0,319.0,89.0,0.5,13.0,170.0,334.28,274.97
2018,1,29,16,15,288.0,74.0,0.55,12.4,136.5,286.82,235.64
2018,1,29,16,30,257.0,59.0,0.6,11.8,103.0,240.9,196.52
2018,1,29,16,45,199.0,44.5,0.65,11.25,72.5,183.74,146.28
2018,1,29,17,0,141.0,30.0,0.7,10.7,42.0,129.5,89.89
2018,1,29,17,15,86.5,17.5,0.7,10.45,23.0,53.65,0.0
2018,1,29,17,30,32.0,5.0,0.7,10.2,4.0,0.0,0.0
2018,1,29,17,45,16.0,2.5,0.75,9.95,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,30,7,15,40.5,9.0,0.7,8.2,11.0,8.58,0.0
2018,1,30,7,30,81.0,18.0,0.7,8.8,22.0,14.24,0.0
2018,1,30,7,45,169.0,32.5,0.7,9.35,52.5,25.39,15.63
2018,1,30,8,0,257.0,47.0,0.7,9.9,83.0,39.98,26.09
2018,1,30,8,15,357.0,57.0,0.7,10.35,126.5,73.95,44.57
2018,1,30,8,30,457.0,67.0,0.7,10.8,170.0,120.65,77.23
2018,1,30,8,45,612.0,61.0,0.75,11.25,229.5,172.43,115.27
2018,1,30,9,0,767.0,55.0,0.8,11.7,289.0,242.02,171.2
2018,1,30,9,15,800.5,57.0,0.75,12.3,331.5,297.68,220.65
2018,1,30,9,30,834.0,59.0,0.7,12.9,374.0,355.58,271.06
2018,1,30,9,45,858.5,60.0,0.7,13.55,412.0,410.66,318.08
2018,1,30,10,0,883.0,61.0,0.7,14.2,450.0,465.96,363.62
2018,1,30,10,15,898.0,62.5,0.7,14.8,481.5,517.3,404.65
2018,1,30,10,30,913.0,64.0,0.7,15.4,513.0,567.72,443.48
2018,1,30,10,45,925.5,64.5,0.7,15.95,538.5,614.4,478.34
2018,1,30,11,0,938.0,65.0,0.7,16.5,564.0,659.38,510.87
2018,1,30,11,15,945.0,65.0,0.7,16.95,581.5,698.23,538.34
2018,1,30,11,30,952.0,65.0,0.7,17.4,599.0,734.51,561.87
2018,1,30,11,45,955.5,65.0,0.65,17.8,608.5,765.5,580.65
2018,1,30,12,0,959.0,65.0,0.6,18.2,618.0,793.37,597.11
2018,1,30,12,15,959.0,66.0,0.6,18.5,620.0,816.45,611.37
2018,1,30,12,30,959.0,67.0,0.6,18.8,622.0,836.04,623.37
2018,1,30,12,45,956.5,66.5,0.55,19.1,615.5,848.27,629.68
2018,1,30,13,0,954.0,66.0,0.5,19.4,609.0,856.78,633.74
2018,1,30,13,15,942.5,67.0,0.45,19.5,592.5,856.04,632.39
2018,1,30,13,30,931.0,68.0,0.4,19.6,576.0,851.57,628.9
2018,1,30,13,45,931.0,65.5,0.35,19.65,557.0,848.56,626.7
2018,1,30,14,0,931.0,63.0,0.3,19.7,538.0,841.88,622.25
2018,1,30,14,15,919.5,62.0,0.35,19.75,509.5,824.21,612.61
2018,1,30,14,30,908.0,61.0,0.4,19.8,481.0,803.29,600.96
2018,1,30,14,45,890.0,59.5,0.45,19.85,446.0,773.61,583.34
2018,1,30,15,0,872.0,58.0,0.5,19.9,411.0,741.33,563.75
2018,1,30,15,15,847.0,56.0,0.5,19.9,370.5,700.96,537.46
2018,1,30,15,30,822.0,54.0,0.5,19.9,330.0,664.94,513.68
2018,1,30,15,45,784.5,50.5,0.65,17.45,285.5,610.87,482.32
2018,1,30,16,0,747.0,47.0,0.8,15.0,241.0,556.61,447.27
2018,1,30,16,15,688.0,43.5,0.85,14.0,195.5,489.59,395.61
2018,1,30,16,30,629.0,40.0,0.9,13.0,150.0,424.72,342.55
2018,1,30,16,45,508.5,34.0,0.95,12.0,105.5,327.56,260.73
2018,1,30,17,0,388.0,28.0,1.0,11.0,61.0,246.22,177.5
2018,1,30,17,15,230.0,17.0,0.9,10.65,33.5,115.07,0.0
2018,1,30,17,30,72.0,6.0,0.8,10.3,6.0,5.72,0.0
2018,1,30,17,45,36.0,3.0,0.75,9.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,31,7,15,139.0,10.5,0.9,7.1,17.5,10.01,0.0
2018,1,31,7,30,278.0,21.0,0.9,7.9,35.0,17.67,0.0
2018,1,31,7,45,417.0,28.5,0.9,8.7,75.0,22.67,13.56
2018,1,31,8,0,556.0,36.0,0.9,9.5,115.0,37.68,21.24
2018,1,31,8,15,630.0,41.0,0.8,10.05,161.0,82.27,41.48
2018,1,31,8,30,704.0,46.0,0.7,10.6,207.0,135.28,78.61
2018,1,31,8,45,750.0,49.5,0.65,11.15,253.0,189.53,123.73
2018,1,31,9,0,796.0,53.0,0.6,11.7,299.0,248.13,174.89
2018,1,31,9,15,801.0,59.5,0.55,12.4,336.0,301.46,223.1
2018,1,31,9,30,806.0,66.0,0.5,13.1,373.0,354.08,269.41
2018,1,31,9,45,807.0,72.0,0.45,13.8,404.5,403.68,311.61
2018,1,31,10,0,808.0,78.0,0.4,14.5,436.0,451.75,350.77
2018,1,31,10,15,867.0,71.5,0.4,14.95,480.0,512.94,398.72
2018,1,31,10,30,926.0,65.0,0.4,15.4,524.0,577.62,447.61
2018,1,31,10,45,935.5,66.0,0.4,15.9,549.0,623.74,481.43
2018,1,31,11,0,945.0,67.0,0.4,16.4,574.0,667.92,512.96
2018,1,31,11,15,951.0,68.0,0.45,16.55,591.5,707.6,541.87
2018,1,31,11,30,957.0,69.0,0.5,16.7,609.0,744.64,566.99
2018,1,31,11,45,959.0,69.0,0.55,16.9,618.0,774.83,587.02
2018,1,31,12,0,961.0,69.0,0.6,17.1,627.0,801.79,604.95
2018,1,31,12,15,957.5,70.5,0.65,17.2,627.5,822.92,619.25
2018,1,31,12,30,954.0,72.0,0.7,17.3,628.0,840.41,631.31
2018,1,31,12,45,947.0,73.5,0.7,17.4,620.5,851.43,638.33
2018,1,31,13,0,940.0,75.0,0.7,17.5,613.0,858.7,643.09
2018,1,31,13,15,935.0,74.5,0.75,17.45,599.0,861.5,646.34
2018,1,31,13,30,930.0,74.0,0.8,17.4,585.0,860.6,647.36
2018,1,31,13,45,913.0,73.5,0.8,17.4,559.5,846.21,638.54
2018,1,31,14,0,896.0,73.0,0.8,17.4,534.0,828.36,627.66
2018,1,31,14,15,853.0,76.0,0.8,17.15,495.5,797.4,608.48
2018,1,31,14,30,810.0,79.0,0.8,16.9,457.0,757.25,582.93
2018,1,31,14,45,766.5,79.5,0.8,16.7,416.0,711.66,553.14
2018,1,31,15,0,723.0,80.0,0.8,16.5,375.0,668.47,524.53
2018,1,31,15,15,721.5,71.5,0.8,16.5,341.5,636.87,503.31
2018,1,31,15,30,720.0,63.0,0.8,16.5,308.0,606.46,482.33
2018,1,31,15,45,713.0,56.5,0.7,15.1,272.0,572.26,459.25
2018,1,31,16,0,706.0,50.0,0.6,13.7,236.0,536.09,432.46
2018,1,31,16,15,615.5,47.0,0.65,12.9,187.0,451.72,366.87
2018,1,31,16,30,525.0,44.0,0.7,12.1,138.0,377.34,306.13
2018,1,31,16,45,399.5,37.5,0.7,11.25,96.5,281.93,225.62
2018,1,31,17,0,274.0,31.0,0.7,10.4,55.0,196.09,144.21
2018,1,31,17,15,170.0,19.0,0.7,10.15,31.0,91.61,0.0
2018,1,31,17,30,66.0,7.0,0.7,9.9,7.0,32.24,0.0
2018,1,31,17,45,33.0,3.5,0.7,9.65,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,1,7,15,62.0,10.0,0.7,9.15,13.5,9.53,0.0
2018,2,1,7,30,124.0,20.0,0.6,9.6,27.0,15.83,0.0
2018,2,1,7,45,181.5,35.0,0.55,10.1,55.5,27.33,17.57
2018,2,1,8,0,239.0,50.0,0.5,10.6,84.0,42.7,28.2
2018,2,1,8,15,286.5,64.0,0.5,11.2,119.5,75.52,48.24
2018,2,1,8,30,334.0,78.0,0.5,11.8,155.0,113.86,76.67
2018,2,1,8,45,370.0,90.5,0.5,12.35,192.5,154.05,109.58
2018,2,1,9,0,406.0,103.0,0.5,12.9,230.0,198.08,146.81
2018,2,1,9,15,447.0,111.5,0.5,13.55,269.0,243.46,185.13
2018,2,1,9,30,488.0,120.0,0.5,14.2,308.0,292.63,226.12
2018,2,1,9,45,552.5,119.0,0.5,14.85,351.0,348.04,270.98
