Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,0,617.0,118.0,0.5,15.5,394.0,406.46,317.26
2018,2,1,10,15,627.5,124.0,0.55,16.1,421.5,449.46,351.3
2018,2,1,10,30,638.0,130.0,0.6,16.7,449.0,491.92,384.05
2018,2,1,10,45,618.0,143.5,0.6,17.3,464.5,523.28,407.04
2018,2,1,11,0,598.0,157.0,0.6,17.9,480.0,551.31,426.89
2018,2,1,11,15,617.0,156.5,0.65,18.2,499.0,587.83,453.87
2018,2,1,11,30,636.0,156.0,0.7,18.5,518.0,623.55,479.76
2018,2,1,11,45,622.0,164.0,0.7,18.8,522.5,643.1,492.81
2018,2,1,12,0,608.0,172.0,0.7,19.1,527.0,659.67,503.73
2018,2,1,12,15,620.0,168.5,0.75,19.15,531.5,681.51,519.92
2018,2,1,12,30,632.0,165.0,0.8,19.2,536.0,701.32,534.59
2018,2,1,12,45,685.5,146.0,0.8,19.3,544.5,735.51,558.96
2018,2,1,13,0,739.0,127.0,0.8,19.4,553.0,767.29,580.33
2018,2,1,13,15,745.0,120.5,0.8,19.3,541.5,771.72,583.57
2018,2,1,13,30,751.0,114.0,0.8,19.2,530.0,773.02,585.2
2018,2,1,13,45,765.5,104.5,0.85,19.1,514.5,770.66,585.25
2018,2,1,14,0,780.0,95.0,0.9,19.0,499.0,769.12,586.02
2018,2,1,14,15,762.5,93.0,0.9,18.65,470.5,746.89,572.46
2018,2,1,14,30,745.0,91.0,0.9,18.3,442.0,721.96,557.19
2018,2,1,14,45,697.5,93.5,0.85,17.95,403.0,680.89,529.74
2018,2,1,15,0,650.0,96.0,0.8,17.6,364.0,634.81,498.44
2018,2,1,15,15,688.0,79.5,0.8,17.6,338.5,628.04,495.14
2018,2,1,15,30,726.0,63.0,0.8,17.6,313.0,612.77,484.99
2018,2,1,15,45,595.0,70.5,0.75,16.1,257.5,515.5,414.36
2018,2,1,16,0,464.0,78.0,0.7,14.6,202.0,419.49,341.21
2018,2,1,16,15,409.5,67.5,0.7,13.8,162.0,353.79,289.37
2018,2,1,16,30,355.0,57.0,0.7,13.0,122.0,295.02,240.45
2018,2,1,16,45,277.5,45.5,0.75,12.2,87.0,226.75,181.83
2018,2,1,17,0,200.0,34.0,0.8,11.4,52.0,165.78,123.35
2018,2,1,17,15,116.5,19.5,0.8,11.15,28.5,88.59,0.0
2018,2,1,17,30,33.0,5.0,0.8,10.9,5.0,17.62,0.0
2018,2,1,17,45,16.5,2.5,0.8,10.65,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,2,7,15,69.5,10.0,0.75,8.55,14.0,9.53,0.0
2018,2,2,7,30,139.0,20.0,0.7,9.3,28.0,15.8,0.0
2018,2,2,7,45,214.5,34.5,0.7,10.05,60.0,26.88,17.34
2018,2,2,8,0,290.0,49.0,0.7,10.8,92.0,42.95,27.66
2018,2,2,8,15,374.5,58.5,0.7,11.4,134.0,77.69,46.67
2018,2,2,8,30,459.0,68.0,0.7,12.0,176.0,123.3,79.05
2018,2,2,8,45,614.5,60.5,0.65,12.55,236.0,174.69,116.67
2018,2,2,9,0,770.0,53.0,0.6,13.1,296.0,243.97,171.92
2018,2,2,9,15,773.0,60.5,0.65,13.85,332.5,296.42,219.29
2018,2,2,9,30,776.0,68.0,0.7,14.6,369.0,348.02,264.9
2018,2,2,9,45,627.0,109.5,0.7,15.3,367.5,370.03,287.3
2018,2,2,10,0,478.0,151.0,0.7,16.0,366.0,373.77,292.98
2018,2,2,10,15,473.5,164.5,0.75,16.45,390.0,410.31,322.4
2018,2,2,10,30,469.0,178.0,0.8,16.9,414.0,445.47,349.64
2018,2,2,10,45,451.5,193.0,0.8,17.4,429.0,473.01,369.99
2018,2,2,11,0,434.0,208.0,0.8,17.9,444.0,498.04,387.89
2018,2,2,11,15,466.5,204.5,0.85,18.15,465.5,535.03,415.73
2018,2,2,11,30,499.0,201.0,0.9,18.4,487.0,572.52,443.49
2018,2,2,11,45,538.5,192.0,0.9,18.7,505.0,609.38,470.17
2018,2,2,12,0,578.0,183.0,0.9,19.0,523.0,646.14,496.44
2018,2,2,12,15,621.5,169.5,0.9,19.15,536.0,685.29,524.4
2018,2,2,12,30,665.0,156.0,0.9,19.3,549.0,719.54,548.75
2018,2,2,12,45,623.5,167.0,0.9,19.45,532.5,709.91,541.0
2018,2,2,13,0,582.0,178.0,0.9,19.6,516.0,692.12,528.22
2018,2,2,13,15,596.0,169.0,0.9,19.55,508.0,704.69,538.11
2018,2,2,13,30,610.0,160.0,0.9,19.5,500.0,710.33,543.01
2018,2,2,13,45,659.0,138.0,0.9,19.4,493.0,727.79,556.38
2018,2,2,14,0,708.0,116.0,0.9,19.3,486.0,741.04,566.39
2018,2,2,14,15,758.5,96.0,0.85,18.9,473.0,749.31,573.09
2018,2,2,14,30,809.0,76.0,0.8,18.5,460.0,757.37,579.82
2018,2,2,14,45,799.0,73.5,0.8,18.15,430.0,734.22,565.6
2018,2,2,15,0,789.0,71.0,0.8,17.8,400.0,708.37,549.73
2018,2,2,15,15,722.5,75.5,0.8,17.8,354.0,646.52,507.12
2018,2,2,15,30,656.0,80.0,0.8,17.8,308.0,589.96,467.63
2018,2,2,15,45,551.0,80.5,0.75,16.5,255.0,499.2,401.1
2018,2,2,16,0,446.0,81.0,0.7,15.2,202.0,409.13,332.58
2018,2,2,16,15,401.0,70.0,0.75,14.65,163.5,352.84,288.11
2018,2,2,16,30,356.0,59.0,0.8,14.1,125.0,299.02,243.26
2018,2,2,16,45,290.5,46.0,0.8,13.55,90.0,234.65,187.8
2018,2,2,17,0,225.0,33.0,0.8,13.0,55.0,176.1,132.16
2018,2,2,17,15,137.5,20.5,0.8,12.75,31.5,100.22,0.0
2018,2,2,17,30,50.0,8.0,0.8,12.5,8.0,27.2,0.0
2018,2,2,17,45,25.0,4.0,0.8,12.25,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,3,7,15,138.0,12.0,0.8,9.6,20.0,11.44,0.0
2018,2,3,7,30,276.0,24.0,0.8,10.5,40.0,20.25,2.85
2018,2,3,7,45,409.0,32.0,0.8,11.4,80.5,25.55,16.21
2018,2,3,8,0,542.0,40.0,0.8,12.3,121.0,40.44,22.15
2018,2,3,8,15,613.0,45.5,0.8,12.95,167.5,87.49,45.53
2018,2,3,8,30,684.0,51.0,0.8,13.6,214.0,140.07,82.62
2018,2,3,8,45,728.0,55.0,0.75,14.3,259.5,193.71,126.98
2018,2,3,9,0,772.0,59.0,0.7,15.0,305.0,251.56,176.92
2018,2,3,9,15,804.5,61.5,0.65,15.8,348.0,308.25,226.3
2018,2,3,9,30,837.0,64.0,0.6,16.6,391.0,367.12,276.26
2018,2,3,9,45,860.5,65.0,0.55,17.4,429.5,422.56,322.02
2018,2,3,10,0,884.0,66.0,0.5,18.2,468.0,478.09,365.98
2018,2,3,10,15,896.5,67.5,0.45,18.7,499.0,528.72,404.98
2018,2,3,10,30,909.0,69.0,0.4,19.2,530.0,578.21,441.56
2018,2,3,10,45,918.0,70.5,0.35,19.7,555.0,624.22,474.22
2018,2,3,11,0,927.0,72.0,0.3,20.2,580.0,668.29,504.34
2018,2,3,11,15,933.0,73.0,0.25,20.45,597.5,707.65,530.74
2018,2,3,11,30,939.0,74.0,0.2,20.7,615.0,744.41,553.19
2018,2,3,11,45,942.0,74.0,0.2,20.95,624.5,775.09,572.04
2018,2,3,12,0,945.0,74.0,0.2,21.2,634.0,802.64,588.81
2018,2,3,12,15,945.0,74.0,0.15,21.3,635.5,824.59,601.51
2018,2,3,12,30,945.0,74.0,0.1,21.4,637.0,843.06,612.12
2018,2,3,12,45,942.5,74.0,0.1,21.55,630.5,855.93,619.87
2018,2,3,13,0,940.0,74.0,0.1,21.7,624.0,865.13,625.48
2018,2,3,13,15,934.5,73.5,0.1,21.7,609.5,867.57,627.34
2018,2,3,13,30,929.0,73.0,0.1,21.7,595.0,866.29,627.11
2018,2,3,13,45,920.5,72.0,0.1,21.7,573.0,858.26,622.76
2018,2,3,14,0,912.0,71.0,0.1,21.7,551.0,846.66,616.37
2018,2,3,14,15,899.5,69.5,0.15,21.65,522.0,827.74,606.2
2018,2,3,14,30,887.0,68.0,0.2,21.6,493.0,805.62,594.12
2018,2,3,14,45,869.5,66.5,0.25,21.55,458.0,776.55,577.43
2018,2,3,15,0,852.0,65.0,0.3,21.5,423.0,751.44,563.25
2018,2,3,15,15,827.0,62.5,0.3,21.5,382.5,710.38,537.0
2018,2,3,15,30,802.0,60.0,0.3,21.5,342.0,667.61,509.14
2018,2,3,15,45,765.5,56.5,0.45,20.0,297.5,614.28,477.62
2018,2,3,16,0,729.0,53.0,0.6,18.5,253.0,560.69,442.99
2018,2,3,16,15,672.5,48.5,0.7,17.8,207.0,493.71,393.08
2018,2,3,16,30,616.0,44.0,0.8,17.1,161.0,428.77,341.7
2018,2,3,16,45,521.5,37.0,0.9,16.45,117.0,343.44,271.26
2018,2,3,17,0,427.0,30.0,1.0,15.8,73.0,272.03,204.54
2018,2,3,17,15,263.5,20.0,1.0,15.5,42.0,156.3,21.53
2018,2,3,17,30,100.0,10.0,1.0,15.2,11.0,48.88,0.0
2018,2,3,17,45,50.0,5.0,1.0,14.9,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,4,7,15,21.5,10.5,0.85,9.9,12.0,10.01,0.0
2018,2,4,7,30,43.0,21.0,0.7,10.7,24.0,18.32,3.66
2018,2,4,7,45,52.0,37.0,0.6,11.5,43.0,31.49,21.43
2018,2,4,8,0,61.0,53.0,0.5,12.3,62.0,46.17,32.69
2018,2,4,8,15,75.5,72.0,0.45,12.85,87.5,68.95,50.29
2018,2,4,8,30,90.0,91.0,0.4,13.4,113.0,93.87,70.34
2018,2,4,8,45,210.5,103.5,0.4,13.95,168.0,135.83,100.56
2018,2,4,9,0,331.0,116.0,0.4,14.5,223.0,192.93,144.41
2018,2,4,9,15,411.5,120.5,0.4,15.2,271.0,243.04,184.56
2018,2,4,9,30,492.0,125.0,0.4,15.9,319.0,301.16,231.16
2018,2,4,9,45,557.0,123.5,0.4,16.6,363.0,357.09,275.73
2018,2,4,10,0,622.0,122.0,0.4,17.3,407.0,416.08,321.75
2018,2,4,10,15,625.5,131.0,0.45,17.85,434.0,459.01,355.24
2018,2,4,10,30,629.0,140.0,0.5,18.4,461.0,500.8,387.0
2018,2,4,10,45,485.0,185.5,0.55,18.95,440.0,487.19,376.19
2018,2,4,11,0,341.0,231.0,0.6,19.5,419.0,457.55,353.06
2018,2,4,11,15,280.0,245.5,0.6,19.7,403.0,446.95,344.68
2018,2,4,11,30,219.0,260.0,0.6,19.9,387.0,423.07,326.13
2018,2,4,11,45,363.0,233.0,0.65,20.1,447.5,517.36,398.09
2018,2,4,12,0,507.0,206.0,0.7,20.3,508.0,619.8,472.83
2018,2,4,12,15,554.0,193.5,0.7,20.4,524.5,657.18,498.84
2018,2,4,12,30,601.0,181.0,0.7,20.5,541.0,698.28,527.77
2018,2,4,12,45,612.5,175.5,0.7,20.6,539.5,713.31,538.07
2018,2,4,13,0,624.0,170.0,0.7,20.7,538.0,725.98,547.09
2018,2,4,13,15,550.0,185.5,0.7,20.6,504.5,683.4,517.17
2018,2,4,13,30,476.0,201.0,0.7,20.5,471.0,643.05,488.9
2018,2,4,13,45,414.5,208.0,0.65,20.35,436.5,601.37,459.22
2018,2,4,14,0,353.0,215.0,0.6,20.2,402.0,545.96,419.64
2018,2,4,14,15,521.0,162.0,0.6,19.9,422.0,634.33,488.11
2018,2,4,14,30,689.0,109.0,0.6,19.6,442.0,709.04,542.4
2018,2,4,14,45,723.0,96.5,0.6,19.3,423.5,710.68,544.29
2018,2,4,15,0,757.0,84.0,0.6,19.0,405.0,703.88,541.36
2018,2,4,15,15,738.5,79.0,0.6,19.0,367.5,666.76,516.56
2018,2,4,15,30,720.0,74.0,0.6,19.0,330.0,632.1,493.38
2018,2,4,15,45,720.5,65.0,0.6,17.6,293.5,595.75,470.73
2018,2,4,16,0,721.0,56.0,0.6,16.2,257.0,561.12,447.37
2018,2,4,16,15,668.5,51.0,0.7,15.55,211.0,496.03,398.33
2018,2,4,16,30,616.0,46.0,0.8,14.9,165.0,432.66,347.86
2018,2,4,16,45,525.0,39.0,0.9,14.25,121.0,354.82,282.74
2018,2,4,17,0,434.0,32.0,1.0,13.6,77.0,278.64,213.0
2018,2,4,17,15,268.5,21.5,1.0,13.3,44.5,161.76,46.71
2018,2,4,17,30,103.0,11.0,1.0,13.0,12.0,51.24,0.0
2018,2,4,17,45,51.5,5.5,1.05,12.7,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,5,6,45,11.5,1.5,0.65,10.55,1.0,0.0,0.0
2018,2,5,7,0,23.0,3.0,0.6,10.7,2.0,0.0,0.0
2018,2,5,7,15,168.5,14.0,0.5,11.15,23.5,13.34,0.0
2018,2,5,7,30,314.0,25.0,0.4,11.6,45.0,20.92,6.45
2018,2,5,7,45,439.5,32.0,0.3,12.0,86.5,25.25,16.17
2018,2,5,8,0,565.0,39.0,0.2,12.4,128.0,43.82,23.76
2018,2,5,8,15,632.5,44.5,0.25,12.9,174.5,89.7,46.28
2018,2,5,8,30,700.0,50.0,0.3,13.4,221.0,143.29,84.47
2018,2,5,8,45,742.0,53.5,0.3,13.9,266.5,197.26,129.22
2018,2,5,9,0,784.0,57.0,0.3,14.4,312.0,255.17,179.27
2018,2,5,9,15,814.0,59.0,0.4,14.9,355.0,311.48,228.89
2018,2,5,9,30,844.0,61.0,0.5,15.4,398.0,370.15,279.59
2018,2,5,9,45,865.0,63.0,0.55,15.9,436.0,425.74,326.48
2018,2,5,10,0,886.0,65.0,0.6,16.4,474.0,481.57,372.02
2018,2,5,10,15,899.0,67.0,0.7,16.75,506.0,533.27,413.65
2018,2,5,10,30,912.0,69.0,0.8,17.1,538.0,583.87,453.28
2018,2,5,10,45,920.5,70.5,0.85,17.45,563.0,629.89,488.05
2018,2,5,11,0,929.0,72.0,0.9,17.8,588.0,673.92,520.48
2018,2,5,11,15,935.5,72.0,0.95,18.05,605.5,712.74,548.5
2018,2,5,11,30,942.0,72.0,1.0,18.3,623.0,748.97,572.79
2018,2,5,11,45,946.5,72.5,1.0,18.5,633.5,781.51,593.88
2018,2,5,12,0,951.0,73.0,1.0,18.7,644.0,810.99,612.79
2018,2,5,12,15,843.5,106.5,1.05,18.85,614.0,792.26,599.91
2018,2,5,12,30,736.0,140.0,1.1,19.0,584.0,764.24,581.28
2018,2,5,12,45,787.5,123.0,1.1,19.1,594.0,796.38,603.56
2018,2,5,13,0,839.0,106.0,1.1,19.2,604.0,830.44,626.33
2018,2,5,13,15,879.5,91.5,1.1,19.15,603.0,854.86,642.91
2018,2,5,13,30,920.0,77.0,1.1,19.1,602.0,868.86,652.72
2018,2,5,13,45,783.0,110.0,1.1,19.1,545.5,800.3,607.01
2018,2,5,14,0,646.0,143.0,1.1,19.1,489.0,726.58,557.82
2018,2,5,14,15,655.5,130.0,1.05,18.85,465.0,715.43,551.76
2018,2,5,14,30,665.0,117.0,1.0,18.6,441.0,701.05,542.76
2018,2,5,14,45,653.5,110.0,1.0,18.4,409.5,673.85,525.16
2018,2,5,15,0,642.0,103.0,1.0,18.2,378.0,644.41,505.88
2018,2,5,15,15,686.5,86.0,1.0,18.2,355.0,642.78,506.18
2018,2,5,15,30,731.0,69.0,1.0,18.2,332.0,631.95,499.37
2018,2,5,15,45,734.5,61.0,0.85,16.9,296.5,602.7,479.71
2018,2,5,16,0,738.0,53.0,0.7,15.6,261.0,570.67,456.75
2018,2,5,16,15,669.0,49.5,0.8,14.85,212.5,496.45,400.71
2018,2,5,16,30,600.0,46.0,0.9,14.1,164.0,425.14,344.05
2018,2,5,16,45,526.5,38.5,1.0,13.3,121.5,356.27,285.94
2018,2,5,17,0,453.0,31.0,1.1,12.5,79.0,288.0,222.85
2018,2,5,17,15,284.5,20.5,1.1,12.5,45.5,170.02,68.56
2018,2,5,17,30,116.0,10.0,1.1,12.5,12.0,55.68,0.0
2018,2,5,17,45,58.0,5.0,1.15,12.45,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,1.1,7.05,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,2,6,7,15,227.5,13.5,1.05,7.9,27.0,12.87,0.0
2018,2,6,7,30,419.0,24.0,1.0,8.6,52.0,21.68,8.3
2018,2,6,7,45,533.0,30.0,0.95,9.3,96.0,25.48,16.62
2018,2,6,8,0,647.0,36.0,0.9,10.0,140.0,43.37,21.85
2018,2,6,8,15,711.0,40.5,0.8,10.6,188.5,93.14,46.39
2018,2,6,8,30,775.0,45.0,0.7,11.2,237.0,150.07,87.74
2018,2,6,8,45,814.5,48.0,0.6,11.8,284.5,209.02,137.5
2018,2,6,9,0,854.0,51.0,0.5,12.4,332.0,269.73,190.66
2018,2,6,9,15,881.0,53.0,0.5,13.0,376.0,328.69,242.9
2018,2,6,9,30,908.0,55.0,0.5,13.6,420.0,389.02,295.02
2018,2,6,9,45,928.5,56.5,0.5,14.25,460.0,447.21,343.77
2018,2,6,10,0,949.0,58.0,0.5,14.9,500.0,505.46,390.66
2018,2,6,10,15,962.0,59.0,0.55,15.35,533.0,559.08,433.16
2018,2,6,10,30,975.0,60.0,0.6,15.8,566.0,611.43,473.31
2018,2,6,10,45,982.5,61.0,0.65,16.25,591.0,658.93,508.74
2018,2,6,11,0,990.0,62.0,0.7,16.7,616.0,704.17,541.58
2018,2,6,11,15,994.0,62.5,0.75,17.0,633.5,744.01,569.27
2018,2,6,11,30,998.0,63.0,0.8,17.3,651.0,780.91,593.6
2018,2,6,11,45,1000.5,63.5,0.8,17.6,661.0,813.58,614.16
2018,2,6,12,0,1003.0,64.0,0.8,17.9,671.0,842.89,632.39
2018,2,6,12,15,1002.0,65.0,0.8,18.05,673.0,866.55,647.19
2018,2,6,12,30,1001.0,66.0,0.8,18.2,675.0,886.47,659.63
2018,2,6,12,45,996.5,67.0,0.85,18.3,668.0,899.73,668.88
2018,2,6,13,0,992.0,68.0,0.9,18.4,661.0,909.05,675.79
2018,2,6,13,15,986.0,67.5,0.9,18.4,645.5,911.4,677.68
2018,2,6,13,30,980.0,67.0,0.9,18.4,630.0,909.8,677.27
2018,2,6,13,45,971.0,66.0,0.9,18.4,607.0,901.2,672.46
2018,2,6,14,0,962.0,65.0,0.9,18.4,584.0,888.82,665.38
2018,2,6,14,15,950.5,64.0,0.85,18.15,554.5,870.73,654.41
2018,2,6,14,30,939.0,63.0,0.8,17.9,525.0,849.22,641.26
2018,2,6,14,45,922.5,61.5,0.8,17.7,488.5,819.83,623.55
2018,2,6,15,0,906.0,60.0,0.8,17.5,452.0,787.62,603.78
2018,2,6,15,15,883.5,57.5,0.8,17.5,410.5,747.03,577.43
2018,2,6,15,30,861.0,55.0,0.8,17.5,369.0,704.49,549.23
2018,2,6,15,45,826.5,52.5,0.7,16.15,323.0,652.05,514.47
2018,2,6,16,0,792.0,50.0,0.6,14.8,277.0,604.58,481.98
2018,2,6,16,15,739.5,46.0,0.75,14.1,228.5,537.96,433.1
2018,2,6,16,30,687.0,42.0,0.9,13.4,180.0,473.05,382.23
2018,2,6,16,45,600.5,36.5,1.05,12.65,134.0,390.16,313.72
2018,2,6,17,0,514.0,31.0,1.2,11.9,88.0,312.59,243.8
2018,2,6,17,15,342.5,22.5,1.2,11.95,52.5,199.89,98.42
2018,2,6,17,30,171.0,14.0,1.2,12.0,17.0,81.74,0.0
2018,2,6,17,45,85.5,7.0,1.25,12.0,8.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,7,6,45,15.0,1.5,1.0,7.65,1.0,0.0,0.0
2018,2,7,7,0,30.0,3.0,0.9,7.9,2.0,0.0,0.0
2018,2,7,7,15,200.0,14.5,0.85,8.85,27.0,13.82,0.0
2018,2,7,7,30,370.0,26.0,0.8,9.8,52.0,21.57,9.2
2018,2,7,7,45,483.0,32.5,0.75,10.75,94.0,27.82,18.63
2018,2,7,8,0,596.0,39.0,0.7,11.7,136.0,46.05,24.18
2018,2,7,8,15,660.0,44.0,0.65,12.25,183.5,93.38,48.07
2018,2,7,8,30,724.0,49.0,0.6,12.8,231.0,147.98,87.69
2018,2,7,8,45,764.0,52.0,0.55,13.4,277.0,202.72,133.66
2018,2,7,9,0,804.0,55.0,0.5,14.0,323.0,261.15,184.54
2018,2,7,9,15,831.5,57.5,0.45,14.8,366.0,319.44,235.33
2018,2,7,9,30,859.0,60.0,0.4,15.6,409.0,378.01,284.95
2018,2,7,9,45,877.5,62.0,0.4,16.4,447.0,433.54,330.86
2018,2,7,10,0,896.0,64.0,0.4,17.2,485.0,489.04,374.93
2018,2,7,10,15,908.0,65.5,0.45,17.75,516.5,540.35,415.07
2018,2,7,10,30,920.0,67.0,0.5,18.3,548.0,590.44,452.98
2018,2,7,10,45,929.0,68.5,0.5,18.8,573.5,637.24,486.83
2018,2,7,11,0,938.0,70.0,0.5,19.3,599.0,682.07,518.21
2018,2,7,11,15,944.0,70.5,0.55,19.55,616.5,721.56,545.71
2018,2,7,11,30,950.0,71.0,0.6,19.8,634.0,758.4,569.9
2018,2,7,11,45,952.5,71.5,0.65,20.05,644.0,789.81,590.35
2018,2,7,12,0,955.0,72.0,0.7,20.3,654.0,818.03,608.68
2018,2,7,12,15,952.0,73.5,0.7,20.3,655.0,839.73,622.5
2018,2,7,12,30,949.0,75.0,0.7,20.3,656.0,857.81,634.07
2018,2,7,12,45,942.5,76.5,0.75,20.3,649.0,869.34,642.41
2018,2,7,13,0,936.0,78.0,0.8,20.3,642.0,877.1,648.54
2018,2,7,13,15,930.0,77.5,0.8,20.15,627.0,879.18,650.63
2018,2,7,13,30,924.0,77.0,0.8,20.0,612.0,877.52,650.52
2018,2,7,13,45,916.0,75.5,0.8,19.85,590.0,869.31,646.31
2018,2,7,14,0,908.0,74.0,0.8,19.7,568.0,857.51,639.94
2018,2,7,14,15,895.5,73.0,0.75,19.4,539.0,839.14,628.83
2018,2,7,14,30,883.0,72.0,0.7,19.1,510.0,817.57,615.7
2018,2,7,14,45,865.5,70.0,0.7,18.8,474.5,787.73,597.81
2018,2,7,15,0,848.0,68.0,0.7,18.5,439.0,761.9,582.56
2018,2,7,15,15,823.5,66.0,0.7,18.5,398.5,721.6,556.3
2018,2,7,15,30,799.0,64.0,0.7,18.5,358.0,679.52,528.39
2018,2,7,15,45,764.0,60.0,0.6,17.05,313.0,626.17,493.07
2018,2,7,16,0,729.0,56.0,0.5,15.6,268.0,572.45,455.75
2018,2,7,16,15,675.5,51.5,0.6,14.7,221.5,506.56,407.36
2018,2,7,16,30,622.0,47.0,0.7,13.8,175.0,442.49,357.32
2018,2,7,16,45,532.5,40.5,0.85,12.9,130.0,364.59,293.24
2018,2,7,17,0,443.0,34.0,1.0,12.0,85.0,288.54,226.01
2018,2,7,17,15,288.5,23.5,1.0,11.75,50.5,178.71,99.3
2018,2,7,17,30,134.0,13.0,1.0,11.5,16.0,66.28,0.0
2018,2,7,17,45,67.0,6.5,1.0,11.25,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.45,10.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,6,45,14.0,2.0,1.15,8.5,1.5,0.0,0.0
2018,2,8,7,0,28.0,4.0,1.1,8.6,3.0,0.0,0.0
2018,2,8,7,15,194.0,15.0,1.0,9.4,28.0,14.3,0.0
2018,2,8,7,30,360.0,26.0,0.9,10.2,53.0,21.37,9.86
2018,2,8,7,45,473.0,33.5,0.75,11.05,96.0,26.19,17.27
2018,2,8,8,0,586.0,41.0,0.6,11.9,139.0,48.66,25.98
2018,2,8,8,15,651.0,46.0,0.55,12.5,186.5,95.61,50.04
2018,2,8,8,30,716.0,51.0,0.5,13.1,234.0,150.0,89.6
2018,2,8,8,45,757.5,55.0,0.45,13.7,281.0,205.7,136.2
2018,2,8,9,0,799.0,59.0,0.4,14.3,328.0,265.31,187.73
2018,2,8,9,15,829.0,61.0,0.4,15.1,371.5,322.88,237.76
2018,2,8,9,30,859.0,63.0,0.4,15.9,415.0,382.83,288.42
2018,2,8,9,45,881.0,64.0,0.35,16.7,454.0,438.97,334.23
2018,2,8,10,0,903.0,65.0,0.3,17.5,493.0,495.39,378.28
2018,2,8,10,15,916.5,66.5,0.3,18.3,525.5,547.92,418.09
2018,2,8,10,30,930.0,68.0,0.3,19.1,558.0,599.34,455.53
2018,2,8,10,45,939.0,69.0,0.3,19.9,583.5,646.12,488.31
2018,2,8,11,0,948.0,70.0,0.3,20.7,609.0,690.88,518.56
2018,2,8,11,15,953.5,70.5,0.35,21.0,626.5,730.47,545.41
2018,2,8,11,30,959.0,71.0,0.4,21.3,644.0,767.33,569.11
2018,2,8,11,45,962.0,71.5,0.4,21.6,654.0,799.44,588.7
2018,2,8,12,0,965.0,72.0,0.4,21.9,664.0,828.34,606.11
2018,2,8,12,15,966.5,71.5,0.45,21.9,666.0,851.56,621.5
2018,2,8,12,30,968.0,71.0,0.5,21.9,668.0,871.23,634.78
2018,2,8,12,45,966.5,70.5,0.5,21.95,661.5,884.79,643.22
2018,2,8,13,0,965.0,70.0,0.5,22.0,655.0,894.57,649.45
2018,2,8,13,15,960.0,69.5,0.55,21.9,640.5,897.59,652.96
2018,2,8,13,30,955.0,69.0,0.6,21.8,626.0,896.78,654.28
2018,2,8,13,45,946.5,68.0,0.6,21.7,603.5,888.61,650.08
2018,2,8,14,0,938.0,67.0,0.6,21.6,581.0,876.74,643.73
2018,2,8,14,15,927.0,66.0,0.6,21.45,552.0,859.22,633.97
2018,2,8,14,30,916.0,65.0,0.6,21.3,523.0,838.34,622.1
2018,2,8,14,45,900.0,63.5,0.65,21.15,487.5,809.63,605.91
2018,2,8,15,0,884.0,62.0,0.7,21.0,452.0,778.14,587.65
2018,2,8,15,15,861.5,59.5,0.7,21.0,410.5,737.91,561.96
2018,2,8,15,30,839.0,57.0,0.7,21.0,369.0,695.8,534.51
2018,2,8,15,45,806.0,54.0,0.65,19.0,324.0,650.05,506.94
2018,2,8,16,0,773.0,51.0,0.6,17.0,279.0,597.49,472.98
2018,2,8,16,15,723.0,47.0,0.7,16.0,231.5,532.78,426.26
2018,2,8,16,30,673.0,43.0,0.8,15.0,184.0,469.65,377.54
2018,2,8,16,45,590.5,37.5,0.9,14.0,138.0,389.02,311.81
2018,2,8,17,0,508.0,32.0,1.0,13.0,92.0,313.54,245.52
2018,2,8,17,15,342.5,23.5,1.0,12.65,55.5,205.27,124.17
2018,2,8,17,30,177.0,15.0,1.0,12.3,19.0,85.85,0.0
2018,2,8,17,45,88.5,7.5,1.0,11.95,9.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,2,9,6,45,20.0,2.0,0.85,10.65,1.5,0.0,0.0
2018,2,9,7,0,40.0,4.0,0.8,10.8,3.0,0.0,0.0
2018,2,9,7,15,235.0,14.5,0.7,11.4,30.5,13.82,0.0
2018,2,9,7,30,430.0,25.0,0.6,12.0,58.0,22.15,11.02
2018,2,9,7,45,534.5,31.0,0.45,12.6,102.0,25.99,17.06
2018,2,9,8,0,639.0,37.0,0.3,13.2,146.0,47.08,23.02
2018,2,9,8,15,699.0,41.0,0.3,13.75,194.0,96.08,48.06
2018,2,9,8,30,759.0,45.0,0.3,14.3,242.0,151.79,88.68
2018,2,9,8,45,797.0,48.0,0.25,14.8,289.0,210.05,137.43
2018,2,9,9,0,835.0,51.0,0.2,15.3,336.0,269.78,189.04
2018,2,9,9,15,861.5,53.0,0.25,16.05,379.5,327.89,239.63
2018,2,9,9,30,888.0,55.0,0.3,16.8,423.0,387.37,290.09
2018,2,9,9,45,907.0,56.5,0.3,17.55,462.0,444.23,336.67
2018,2,9,10,0,926.0,58.0,0.3,18.3,501.0,501.05,381.33
2018,2,9,10,15,939.0,59.0,0.4,18.8,533.5,553.88,422.75
2018,2,9,10,30,952.0,60.0,0.5,19.3,566.0,605.49,462.05
2018,2,9,10,45,960.5,61.5,0.6,19.85,592.0,653.42,497.54
2018,2,9,11,0,969.0,63.0,0.7,20.4,618.0,699.25,530.66
2018,2,9,11,15,973.5,64.0,0.75,20.55,636.0,739.45,558.13
2018,2,9,11,30,978.0,65.0,0.8,20.7,654.0,776.81,582.78
2018,2,9,11,45,980.5,66.0,0.85,20.9,664.0,809.65,604.2
2018,2,9,12,0,983.0,67.0,0.9,21.1,674.0,839.21,623.43
2018,2,9,12,15,982.0,68.0,0.95,21.15,676.0,862.56,638.97
2018,2,9,12,30,981.0,69.0,1.0,21.2,678.0,882.24,652.27
2018,2,9,12,45,971.0,71.0,1.05,21.2,669.0,891.89,659.3
2018,2,9,13,0,961.0,73.0,1.1,21.2,660.0,897.58,664.02
2018,2,9,13,15,897.0,87.0,1.1,21.05,625.5,867.84,645.21
2018,2,9,13,30,833.0,101.0,1.1,20.9,591.0,840.87,628.65
2018,2,9,13,45,842.0,95.0,1.1,20.75,575.0,842.2,631.0
2018,2,9,14,0,851.0,89.0,1.1,20.6,559.0,839.93,630.75
2018,2,9,14,15,887.0,77.5,1.1,20.2,545.5,842.79,634.74
2018,2,9,14,30,923.0,66.0,1.1,19.8,532.0,848.02,640.43
2018,2,9,14,45,881.0,66.5,1.05,19.45,486.5,800.72,609.7
2018,2,9,15,0,839.0,67.0,1.0,19.1,441.0,758.39,582.6
2018,2,9,15,15,804.0,64.5,1.0,19.1,396.5,709.47,550.21
2018,2,9,15,30,769.0,62.0,1.0,19.1,352.0,659.41,516.32
2018,2,9,15,45,726.0,60.5,0.85,17.7,307.5,604.26,478.85
2018,2,9,16,0,683.0,59.0,0.7,16.3,263.0,549.27,439.69
2018,2,9,16,15,664.5,51.0,0.8,15.4,222.0,502.66,405.72
2018,2,9,16,30,646.0,43.0,0.9,14.5,181.0,455.43,368.6
2018,2,9,16,45,548.0,38.5,0.95,13.65,135.0,368.37,296.96
2018,2,9,17,0,450.0,34.0,1.0,12.8,89.0,294.15,231.71
2018,2,9,17,15,295.5,24.5,1.05,12.65,54.0,187.08,120.27
2018,2,9,17,30,141.0,15.0,1.1,12.5,19.0,71.6,0.0
2018,2,9,17,45,70.5,7.5,1.15,12.35,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,10,6,45,23.5,3.0,0.85,6.75,2.5,0.0,0.0
2018,2,10,7,0,47.0,6.0,0.8,7.1,5.0,0.0,0.0
2018,2,10,7,15,178.5,17.5,0.8,7.7,29.5,16.68,0.0
2018,2,10,7,30,310.0,29.0,0.8,8.3,54.0,23.91,13.18
2018,2,10,7,45,453.5,35.5,0.8,8.9,100.0,27.66,18.87
2018,2,10,8,0,597.0,42.0,0.8,9.5,146.0,51.81,27.59
2018,2,10,8,15,669.5,45.5,0.85,10.15,195.0,99.01,52.28
2018,2,10,8,30,742.0,49.0,0.9,10.8,244.0,154.54,93.29
2018,2,10,8,45,781.5,52.0,0.9,11.5,291.0,210.65,141.29
2018,2,10,9,0,821.0,55.0,0.9,12.2,338.0,270.38,194.12
2018,2,10,9,15,846.0,57.5,1.0,12.8,381.5,329.28,246.86
2018,2,10,9,30,871.0,60.0,1.1,13.4,425.0,388.08,298.49
2018,2,10,9,45,887.5,62.5,1.15,14.05,463.0,444.21,346.42
2018,2,10,10,0,904.0,65.0,1.2,14.7,501.0,500.11,392.47
2018,2,10,10,15,917.0,66.5,1.2,15.05,533.5,552.61,434.54
2018,2,10,10,30,930.0,68.0,1.2,15.4,566.0,603.96,474.3
2018,2,10,10,45,938.5,69.5,1.2,15.7,591.5,651.14,509.83
2018,2,10,11,0,947.0,71.0,1.2,16.0,617.0,696.27,542.85
2018,2,10,11,15,857.0,100.5,1.2,16.15,606.0,705.24,548.22
2018,2,10,11,30,767.0,130.0,1.2,16.3,595.0,704.39,546.47
2018,2,10,11,45,693.0,157.0,1.2,16.45,582.0,703.23,544.47
2018,2,10,12,0,619.0,184.0,1.2,16.6,569.0,694.94,537.18
2018,2,10,12,15,554.5,206.5,1.25,16.65,552.5,680.28,526.3
2018,2,10,12,30,490.0,229.0,1.3,16.7,536.0,665.18,514.84
2018,2,10,12,45,583.0,195.5,1.3,16.7,557.0,716.16,553.88
2018,2,10,13,0,676.0,162.0,1.3,16.7,578.0,771.94,594.45
2018,2,10,13,15,759.0,132.0,1.35,16.65,589.5,815.78,625.33
2018,2,10,13,30,842.0,102.0,1.4,16.6,601.0,852.15,651.15
2018,2,10,13,45,882.0,87.5,1.45,16.5,593.5,862.78,659.65
2018,2,10,14,0,922.0,73.0,1.5,16.4,586.0,876.09,670.48
2018,2,10,14,15,920.0,70.0,1.5,16.15,560.0,863.76,663.63
2018,2,10,14,30,918.0,67.0,1.5,15.9,534.0,847.83,654.67
2018,2,10,14,45,850.0,75.0,1.5,15.7,484.5,795.74,620.29
2018,2,10,15,0,782.0,83.0,1.5,15.5,435.0,735.59,579.87
2018,2,10,15,15,790.5,74.0,1.5,15.5,402.0,713.3,565.77
2018,2,10,15,30,799.0,65.0,1.5,15.5,369.0,687.46,548.45
2018,2,10,15,45,796.5,58.5,1.4,14.6,330.5,653.54,525.68
2018,2,10,16,0,794.0,52.0,1.3,13.7,292.0,617.04,500.18
2018,2,10,16,15,686.0,53.5,1.3,13.05,236.0,521.07,426.41
2018,2,10,16,30,578.0,55.0,1.3,12.4,180.0,435.83,357.7
2018,2,10,16,45,562.5,43.5,1.25,11.75,140.5,388.67,316.57
2018,2,10,17,0,547.0,32.0,1.2,11.1,101.0,336.2,267.43
2018,2,10,17,15,379.0,24.0,1.2,10.75,62.0,220.46,149.79
2018,2,10,17,30,211.0,16.0,1.2,10.4,23.0,101.47,0.0
2018,2,10,17,45,105.5,8.0,1.25,10.0,11.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,11,6,45,34.0,3.5,1.0,6.2,3.0,0.0,0.0
2018,2,11,7,0,68.0,7.0,0.9,6.6,6.0,0.0,0.0
2018,2,11,7,15,247.0,17.5,0.8,7.35,35.0,16.68,0.0
2018,2,11,7,30,426.0,28.0,0.7,8.1,64.0,22.79,12.78
2018,2,11,7,45,531.0,34.5,0.6,8.85,109.0,29.13,20.27
2018,2,11,8,0,636.0,41.0,0.5,9.6,154.0,53.01,27.24
2018,2,11,8,15,696.0,45.5,0.55,10.25,203.0,102.62,54.01
2018,2,11,8,30,756.0,50.0,0.6,10.9,252.0,159.02,96.29
2018,2,11,8,45,793.5,53.5,0.65,11.5,299.5,216.17,145.25
2018,2,11,9,0,831.0,57.0,0.7,12.1,347.0,276.72,198.78
2018,2,11,9,15,856.0,60.0,0.75,12.5,391.0,336.83,252.32
2018,2,11,9,30,881.0,63.0,0.8,12.9,435.0,396.83,304.63
2018,2,11,9,45,784.5,89.5,0.9,13.3,443.0,429.47,335.57
2018,2,11,10,0,688.0,116.0,1.0,13.7,451.0,450.95,355.85
2018,2,11,10,15,617.5,144.0,1.1,13.7,459.0,477.34,378.56
2018,2,11,10,30,547.0,172.0,1.2,13.7,467.0,492.89,391.81
2018,2,11,10,45,557.0,175.5,1.3,13.75,488.0,528.84,420.5
2018,2,11,11,0,567.0,179.0,1.4,13.8,509.0,563.97,447.94
2018,2,11,11,15,396.0,233.0,1.5,13.55,466.5,517.49,411.53
2018,2,11,11,30,225.0,287.0,1.6,13.3,424.0,458.37,364.54
2018,2,11,11,45,161.0,280.5,1.65,13.05,379.5,412.57,329.24
2018,2,11,12,0,97.0,274.0,1.7,12.8,335.0,352.61,282.09
2018,2,11,12,15,56.5,242.5,1.6,12.65,278.0,289.91,232.29
2018,2,11,12,30,16.0,211.0,1.5,12.5,221.0,216.42,172.92
2018,2,11,12,45,110.0,237.5,1.4,12.3,305.5,345.17,278.36
2018,2,11,13,0,204.0,264.0,1.3,12.1,390.0,457.71,366.85
2018,2,11,13,15,385.0,225.5,1.35,11.9,457.5,597.83,476.69
2018,2,11,13,30,566.0,187.0,1.4,11.7,525.0,713.29,565.32
2018,2,11,13,45,476.0,197.5,1.45,11.45,475.0,649.95,517.7
2018,2,11,14,0,386.0,208.0,1.5,11.2,425.0,571.26,459.65
2018,2,11,14,15,203.5,185.0,1.7,10.95,299.0,389.24,318.42
2018,2,11,14,30,21.0,162.0,1.9,10.7,173.0,175.49,142.5
2018,2,11,14,45,63.0,148.5,2.1,10.4,178.0,204.75,169.5
2018,2,11,15,0,105.0,135.0,2.3,10.1,183.0,234.14,195.86
2018,2,11,15,15,378.5,114.0,2.3,10.1,263.5,444.94,374.64
2018,2,11,15,30,652.0,93.0,2.3,10.1,344.0,619.22,514.86
2018,2,11,15,45,656.0,83.0,2.35,9.55,309.5,590.37,492.9
2018,2,11,16,0,660.0,73.0,2.4,9.0,275.0,558.89,469.18
2018,2,11,16,15,619.0,66.0,2.35,8.7,231.0,499.88,420.88
2018,2,11,16,30,578.0,59.0,2.3,8.4,187.0,442.06,371.67
2018,2,11,16,45,488.0,51.5,2.2,8.15,141.0,358.06,298.55
2018,2,11,17,0,398.0,44.0,2.1,7.9,95.0,280.07,227.98
2018,2,11,17,15,260.5,31.5,2.1,7.75,59.0,181.02,128.96
