Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.45,3.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,25,5,45,3.0,1.0,1.35,3.45,1.0,0.0,0.0
2018,3,25,6,0,6.0,2.0,1.3,3.6,2.0,0.0,0.0
2018,3,25,6,15,82.0,15.0,1.2,4.2,21.5,14.3,0.0
2018,3,25,6,30,158.0,28.0,1.1,4.8,41.0,21.97,11.73
2018,3,25,6,45,281.0,39.5,1.0,5.35,83.0,30.35,21.64
2018,3,25,7,0,404.0,51.0,0.9,5.9,125.0,38.78,29.86
2018,3,25,7,15,245.5,67.5,0.95,6.2,117.0,49.4,39.85
2018,3,25,7,30,87.0,84.0,1.0,6.5,109.0,72.62,56.53
2018,3,25,7,45,203.0,112.0,1.05,6.8,185.0,109.3,81.2
2018,3,25,8,0,319.0,140.0,1.1,7.1,261.0,165.21,122.37
2018,3,25,8,15,386.5,146.5,1.1,7.4,313.5,206.0,154.78
2018,3,25,8,30,454.0,153.0,1.1,7.7,366.0,257.15,197.37
2018,3,25,8,45,315.0,172.5,1.15,8.05,327.5,259.06,205.08
2018,3,25,9,0,176.0,192.0,1.2,8.4,289.0,243.69,196.25
2018,3,25,9,15,137.5,191.0,1.25,8.6,270.5,237.85,192.56
2018,3,25,9,30,99.0,190.0,1.3,8.8,252.0,227.14,184.18
2018,3,25,9,45,413.5,177.0,1.35,9.05,458.0,400.73,325.26
2018,3,25,10,0,728.0,164.0,1.4,9.3,664.0,605.28,483.32
2018,3,25,10,15,702.0,182.5,1.4,9.4,682.0,644.05,510.74
2018,3,25,10,30,676.0,201.0,1.4,9.5,700.0,678.75,535.87
2018,3,25,10,45,488.0,235.5,1.45,9.6,601.5,602.5,477.65
2018,3,25,11,0,300.0,270.0,1.5,9.7,503.0,505.65,402.79
2018,3,25,11,15,267.0,302.0,1.55,9.75,512.5,524.67,416.82
2018,3,25,11,30,234.0,334.0,1.6,9.8,522.0,541.18,427.85
2018,3,25,11,45,306.0,289.0,1.65,9.85,537.5,568.68,451.13
2018,3,25,12,0,378.0,244.0,1.7,9.9,553.0,608.31,483.07
2018,3,25,12,15,291.5,276.0,1.75,9.9,514.0,561.9,446.21
2018,3,25,12,30,205.0,308.0,1.8,9.9,475.0,522.37,414.37
2018,3,25,12,45,144.0,271.5,1.85,9.9,388.5,419.32,335.59
2018,3,25,13,0,83.0,235.0,1.9,9.9,302.0,324.92,261.33
2018,3,25,13,15,72.5,242.5,1.95,9.85,300.0,324.68,261.41
2018,3,25,13,30,62.0,250.0,2.0,9.8,298.0,311.74,251.15
2018,3,25,13,45,200.5,249.0,2.0,9.8,397.5,471.46,380.85
2018,3,25,14,0,339.0,248.0,2.0,9.8,497.0,618.59,495.12
2018,3,25,14,15,467.0,207.0,2.05,9.7,534.5,692.04,553.42
2018,3,25,14,30,595.0,166.0,2.1,9.6,572.0,766.25,611.0
2018,3,25,14,45,453.0,196.0,2.1,9.5,495.0,653.61,526.06
2018,3,25,15,0,311.0,226.0,2.1,9.4,418.0,537.6,436.69
2018,3,25,15,15,386.0,203.5,2.1,9.4,425.0,583.99,475.79
2018,3,25,15,30,461.0,181.0,2.1,9.4,432.0,609.95,498.19
2018,3,25,15,45,539.5,149.5,2.1,9.05,417.5,621.29,510.39
2018,3,25,16,0,618.0,118.0,2.1,8.7,403.0,630.82,520.88
2018,3,25,16,15,674.0,95.5,2.05,8.4,373.5,620.1,514.6
2018,3,25,16,30,730.0,73.0,2.0,8.1,344.0,598.42,499.3
2018,3,25,16,45,708.0,65.5,1.95,7.75,295.0,541.84,454.32
2018,3,25,17,0,686.0,58.0,1.9,7.4,246.0,485.37,407.65
2018,3,25,17,15,611.5,52.0,1.85,6.95,192.5,406.94,340.68
2018,3,25,17,30,537.0,46.0,1.8,6.5,139.0,331.53,273.65
2018,3,25,17,45,407.0,37.0,1.7,6.0,93.5,236.17,188.05
2018,3,25,18,0,277.0,28.0,1.6,5.5,48.0,149.46,91.13
2018,3,25,18,15,146.0,15.5,1.6,5.4,25.0,59.97,0.0
2018,3,25,18,30,15.0,3.0,1.6,5.3,2.0,0.0,0.0
2018,3,25,18,45,7.5,1.5,1.6,5.15,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,5,45,21.5,3.0,1.4,3.9,2.5,0.0,0.0
2018,3,26,6,0,43.0,6.0,1.4,4.1,5.0,0.0,0.0
2018,3,26,6,15,202.5,18.0,1.45,4.65,33.0,17.16,0.0
2018,3,26,6,30,362.0,30.0,1.5,5.2,61.0,24.69,14.56
2018,3,26,6,45,482.5,37.5,1.55,5.8,109.5,29.12,20.56
2018,3,26,7,0,603.0,45.0,1.6,6.4,158.0,36.7,27.92
2018,3,26,7,15,670.5,50.5,1.65,6.85,213.0,39.5,30.69
2018,3,26,7,30,738.0,56.0,1.7,7.3,268.0,65.21,36.11
2018,3,26,7,45,780.5,59.5,1.75,7.8,323.0,120.37,65.98
2018,3,26,8,0,823.0,63.0,1.8,8.3,378.0,180.57,112.5
2018,3,26,8,15,850.0,66.0,1.85,8.7,431.0,241.72,166.37
2018,3,26,8,30,877.0,69.0,1.9,9.1,484.0,308.62,226.85
2018,3,26,8,45,896.5,71.0,1.9,9.55,533.0,370.71,283.18
2018,3,26,9,0,916.0,73.0,1.9,10.0,582.0,433.75,338.87
2018,3,26,9,15,930.5,75.0,1.9,10.35,626.5,495.2,391.62
2018,3,26,9,30,945.0,77.0,1.9,10.7,671.0,556.46,442.3
2018,3,26,9,45,956.0,78.5,1.9,11.05,710.0,614.82,488.94
2018,3,26,10,0,967.0,80.0,1.9,11.4,749.0,672.05,533.09
2018,3,26,10,15,972.5,82.0,1.9,11.65,779.5,724.76,572.66
2018,3,26,10,30,978.0,84.0,1.9,11.9,810.0,775.31,608.06
2018,3,26,10,45,982.0,85.0,1.9,12.1,833.5,821.35,638.93
2018,3,26,11,0,986.0,86.0,1.9,12.3,857.0,864.65,667.54
2018,3,26,11,15,989.5,86.0,1.85,12.5,873.0,903.58,692.27
2018,3,26,11,30,993.0,86.0,1.8,12.7,889.0,939.33,714.58
2018,3,26,11,45,994.0,87.0,1.8,12.85,897.0,970.6,734.46
2018,3,26,12,0,995.0,88.0,1.8,13.0,905.0,998.28,751.93
2018,3,26,12,15,994.0,87.5,1.75,13.1,903.5,1018.77,764.09
2018,3,26,12,30,993.0,87.0,1.7,13.2,902.0,1035.33,773.77
2018,3,26,12,45,990.5,87.0,1.7,13.3,892.5,1047.04,781.16
2018,3,26,13,0,988.0,87.0,1.7,13.4,883.0,1054.7,786.11
2018,3,26,13,15,983.0,87.0,1.65,13.45,865.5,1055.88,786.38
2018,3,26,13,30,978.0,87.0,1.6,13.5,848.0,1053.01,784.25
2018,3,26,13,45,969.5,87.0,1.55,13.5,822.0,1042.75,777.66
2018,3,26,14,0,961.0,87.0,1.5,13.5,796.0,1028.61,768.79
2018,3,26,14,15,949.5,86.0,1.5,13.4,762.0,1006.72,756.11
2018,3,26,14,30,938.0,85.0,1.5,13.3,728.0,981.31,741.24
2018,3,26,14,45,923.5,84.5,1.5,13.2,688.5,950.43,722.72
2018,3,26,15,0,909.0,84.0,1.5,13.1,649.0,916.6,702.16
2018,3,26,15,15,892.5,82.5,1.5,13.1,604.5,877.14,677.34
2018,3,26,15,30,876.0,81.0,1.5,13.1,560.0,835.36,650.67
2018,3,26,15,45,851.5,78.0,1.5,12.7,509.5,789.83,621.89
2018,3,26,16,0,827.0,75.0,1.5,12.3,459.0,736.27,586.68
2018,3,26,16,15,792.5,72.0,1.5,11.85,405.5,674.63,544.69
2018,3,26,16,30,758.0,69.0,1.5,11.4,352.0,613.35,501.47
2018,3,26,16,45,711.5,65.0,1.5,10.95,298.5,544.05,448.41
2018,3,26,17,0,665.0,61.0,1.5,10.5,245.0,480.66,397.55
2018,3,26,17,15,592.5,54.5,1.5,9.7,192.5,400.23,331.02
2018,3,26,17,30,520.0,48.0,1.5,8.9,140.0,325.98,266.55
2018,3,26,17,45,397.5,38.5,1.45,8.1,95.0,233.92,185.14
2018,3,26,18,0,275.0,29.0,1.4,7.3,50.0,150.71,95.81
2018,3,26,18,15,145.5,16.0,1.4,7.1,26.0,60.37,0.0
2018,3,26,18,30,16.0,3.0,1.4,6.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.5,1.4,6.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,27,5,45,22.5,3.5,1.0,4.9,3.0,0.0,0.0
2018,3,27,6,0,45.0,7.0,1.0,5.2,6.0,0.0,0.0
2018,3,27,6,15,197.5,19.0,0.95,6.05,34.5,18.11,0.0
2018,3,27,6,30,350.0,31.0,0.9,6.9,63.0,25.36,15.53
2018,3,27,6,45,463.0,39.0,0.9,7.75,110.5,30.21,21.45
2018,3,27,7,0,576.0,47.0,0.9,8.6,158.0,34.98,26.17
2018,3,27,7,15,641.5,52.5,0.9,9.15,211.5,41.02,31.82
2018,3,27,7,30,707.0,58.0,0.9,9.7,265.0,68.39,37.84
2018,3,27,7,45,749.0,62.5,0.85,10.25,319.5,122.56,68.04
2018,3,27,8,0,791.0,67.0,0.8,10.8,374.0,181.75,113.48
2018,3,27,8,15,819.5,70.5,0.8,11.35,426.5,241.79,165.26
2018,3,27,8,30,848.0,74.0,0.8,11.9,479.0,304.61,220.67
2018,3,27,8,45,868.0,76.5,0.8,12.45,527.5,368.84,276.77
2018,3,27,9,0,888.0,79.0,0.8,13.0,576.0,430.98,329.6
2018,3,27,9,15,902.5,81.0,0.8,13.4,620.0,490.93,379.11
2018,3,27,9,30,917.0,83.0,0.8,13.8,664.0,550.72,426.55
2018,3,27,9,45,928.0,85.0,0.85,14.25,702.0,608.13,470.8
2018,3,27,10,0,939.0,87.0,0.9,14.7,740.0,664.49,512.76
2018,3,27,10,15,946.0,89.0,0.9,15.0,771.5,716.87,550.27
2018,3,27,10,30,953.0,91.0,0.9,15.3,803.0,767.3,584.07
2018,3,27,10,45,957.0,92.5,0.9,15.6,826.5,812.8,612.93
2018,3,27,11,0,961.0,94.0,0.9,15.9,850.0,855.65,639.64
2018,3,27,11,15,963.0,95.0,0.9,16.1,865.0,893.49,662.99
2018,3,27,11,30,965.0,96.0,0.9,16.3,880.0,928.18,684.13
2018,3,27,11,45,965.5,97.0,0.9,16.55,887.5,958.24,702.04
2018,3,27,12,0,966.0,98.0,0.9,16.8,895.0,984.77,717.68
2018,3,27,12,15,913.0,125.0,0.9,16.9,878.0,985.35,717.33
2018,3,27,12,30,860.0,152.0,0.9,17.0,861.0,988.67,719.25
2018,3,27,12,45,766.5,197.5,0.9,17.15,824.5,966.21,704.74
2018,3,27,13,0,673.0,243.0,0.9,17.3,788.0,933.14,683.67
2018,3,27,13,15,707.5,219.5,0.9,17.3,782.0,948.21,694.5
2018,3,27,13,30,742.0,196.0,0.9,17.3,776.0,959.52,702.17
2018,3,27,13,45,768.0,175.0,0.9,17.3,759.5,961.19,703.87
2018,3,27,14,0,794.0,154.0,0.9,17.3,743.0,953.03,699.56
2018,3,27,14,15,798.0,143.5,0.9,17.2,714.0,937.66,691.13
2018,3,27,14,30,802.0,133.0,0.9,17.1,685.0,918.64,680.5
2018,3,27,14,45,827.5,114.5,0.95,16.95,657.0,906.57,675.57
2018,3,27,15,0,853.0,96.0,1.0,16.8,629.0,889.41,667.2
2018,3,27,15,15,848.0,89.5,1.0,16.8,588.0,855.16,646.25
2018,3,27,15,30,843.0,83.0,1.0,16.8,547.0,817.96,623.32
2018,3,27,15,45,842.0,76.0,0.95,16.3,504.5,780.57,600.4
2018,3,27,16,0,841.0,69.0,0.9,15.8,462.0,734.2,570.79
2018,3,27,16,15,812.5,66.0,0.85,15.15,410.0,682.4,537.0
2018,3,27,16,30,784.0,63.0,0.8,14.5,358.0,624.37,497.68
2018,3,27,16,45,741.5,58.5,0.8,13.9,304.0,555.87,447.65
2018,3,27,17,0,699.0,54.0,0.8,13.3,250.0,489.36,396.47
2018,3,27,17,15,629.5,48.5,0.75,12.45,197.0,409.68,332.23
2018,3,27,17,30,560.0,43.0,0.7,11.6,144.0,339.48,272.42
2018,3,27,17,45,442.5,35.5,0.7,10.75,98.5,249.94,194.94
2018,3,27,18,0,325.0,28.0,0.7,9.9,53.0,169.63,110.62
2018,3,27,18,15,174.5,15.5,0.75,9.65,27.5,68.97,0.0
2018,3,27,18,30,24.0,3.0,0.8,9.4,2.0,0.0,0.0
2018,3,27,18,45,12.0,1.5,0.85,9.2,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,3,28,5,45,22.5,3.0,0.75,8.05,3.0,0.0,0.0
2018,3,28,6,0,45.0,6.0,0.8,8.0,6.0,5.72,0.0
2018,3,28,6,15,190.0,19.0,0.7,8.6,35.0,15.89,0.0
2018,3,28,6,30,335.0,32.0,0.6,9.2,64.0,26.03,16.32
2018,3,28,6,45,442.5,40.5,0.5,9.8,111.0,31.29,22.32
2018,3,28,7,0,550.0,49.0,0.4,10.4,158.0,36.42,27.34
2018,3,28,7,15,616.0,55.0,0.35,11.05,211.0,39.19,29.98
2018,3,28,7,30,682.0,61.0,0.3,11.7,264.0,72.47,40.41
2018,3,28,7,45,726.0,65.0,0.3,12.3,318.0,124.95,69.96
2018,3,28,8,0,770.0,69.0,0.3,12.9,372.0,182.71,113.91
2018,3,28,8,15,799.5,72.5,0.3,13.65,424.0,241.76,163.9
2018,3,28,8,30,829.0,76.0,0.3,14.4,476.0,303.72,217.25
2018,3,28,8,45,850.5,78.5,0.35,15.15,524.5,364.61,269.45
2018,3,28,9,0,872.0,81.0,0.4,15.9,573.0,429.14,322.8
2018,3,28,9,15,891.5,81.0,0.4,16.5,617.5,488.61,370.36
2018,3,28,9,30,911.0,81.0,0.4,17.1,662.0,548.45,416.28
2018,3,28,9,45,927.0,80.5,0.45,17.7,701.0,605.91,459.22
2018,3,28,10,0,943.0,80.0,0.5,18.3,740.0,662.75,500.22
2018,3,28,10,15,951.0,81.0,0.5,18.7,771.5,714.86,536.26
2018,3,28,10,30,959.0,82.0,0.5,19.1,803.0,765.09,568.25
2018,3,28,10,45,965.0,83.0,0.5,19.55,827.0,811.67,596.55
2018,3,28,11,0,971.0,84.0,0.5,20.0,851.0,855.73,622.77
2018,3,28,11,15,974.5,84.5,0.5,20.25,867.0,894.47,645.72
2018,3,28,11,30,978.0,85.0,0.5,20.5,883.0,930.1,666.54
2018,3,28,11,45,980.0,85.0,0.5,20.7,891.0,960.59,684.16
2018,3,28,12,0,982.0,85.0,0.5,20.9,899.0,987.57,699.61
2018,3,28,12,15,981.5,85.5,0.55,20.95,898.5,1009.12,713.34
2018,3,28,12,30,981.0,86.0,0.6,21.0,898.0,1026.85,724.93
2018,3,28,12,45,979.5,85.0,0.65,21.05,889.0,1038.06,732.74
2018,3,28,13,0,978.0,84.0,0.7,21.1,880.0,1045.28,738.36
2018,3,28,13,15,974.0,84.0,0.75,21.0,863.0,1047.16,741.38
2018,3,28,13,30,970.0,84.0,0.8,20.9,846.0,1045.04,742.16
2018,3,28,13,45,964.0,83.5,0.85,20.8,821.0,1036.43,739.15
2018,3,28,14,0,958.0,83.0,0.9,20.7,796.0,1023.95,733.92
2018,3,28,14,15,949.5,81.5,0.9,20.45,763.5,1004.13,723.6
2018,3,28,14,30,941.0,80.0,0.9,20.2,731.0,980.72,711.15
2018,3,28,14,45,929.5,78.5,0.95,19.95,692.0,951.11,695.74
2018,3,28,15,0,918.0,77.0,1.0,19.7,653.0,918.39,678.18
2018,3,28,15,15,903.0,75.0,1.0,19.7,608.5,879.14,654.62
2018,3,28,15,30,888.0,73.0,1.0,19.7,564.0,837.46,629.23
2018,3,28,15,45,866.5,71.0,1.0,18.95,515.0,788.41,600.16
2018,3,28,16,0,845.0,69.0,1.0,18.2,466.0,737.99,569.43
2018,3,28,16,15,815.5,66.0,0.95,17.55,413.5,685.22,535.29
2018,3,28,16,30,786.0,63.0,0.9,16.9,361.0,626.32,495.66
2018,3,28,16,45,743.0,59.0,0.85,16.2,307.0,557.95,445.84
2018,3,28,17,0,700.0,55.0,0.8,15.5,253.0,491.6,394.98
2018,3,28,17,15,634.5,49.0,0.8,14.65,200.0,413.33,332.79
2018,3,28,17,30,569.0,43.0,0.8,13.8,147.0,340.3,271.56
2018,3,28,17,45,457.5,35.0,0.75,12.9,101.0,255.87,198.52
2018,3,28,18,0,346.0,27.0,0.7,12.0,55.0,177.7,118.44
2018,3,28,18,15,186.5,15.5,0.7,11.75,29.0,72.8,0.0
2018,3,28,18,30,27.0,4.0,0.7,11.5,3.0,0.0,0.0
2018,3,28,18,45,13.5,2.0,0.7,11.25,1.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.45,11.1,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.25,10.65,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.2,10.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.2,10.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,3,29,5,45,40.5,4.5,0.25,10.75,4.5,0.0,0.0
2018,3,29,6,0,81.0,9.0,0.3,10.8,9.0,8.58,0.0
2018,3,29,6,15,226.0,20.5,0.25,11.3,39.0,17.16,0.0
2018,3,29,6,30,371.0,32.0,0.2,11.8,69.0,25.76,16.23
2018,3,29,6,45,468.5,40.0,0.15,12.25,116.0,30.61,21.58
2018,3,29,7,0,566.0,48.0,0.1,12.7,163.0,35.34,26.18
2018,3,29,7,15,640.0,53.0,0.1,13.2,218.5,40.98,31.36
2018,3,29,7,30,714.0,58.0,0.1,13.7,274.0,73.4,38.92
2018,3,29,7,45,757.5,61.5,0.1,14.2,329.0,127.53,69.83
2018,3,29,8,0,801.0,65.0,0.1,14.7,384.0,186.82,114.94
2018,3,29,8,15,828.5,68.5,0.1,15.45,436.5,247.34,165.9
2018,3,29,8,30,856.0,72.0,0.1,16.2,489.0,313.73,222.26
2018,3,29,8,45,875.5,74.0,0.15,16.9,537.5,374.65,273.91
2018,3,29,9,0,895.0,76.0,0.2,17.6,586.0,436.52,324.73
2018,3,29,9,15,911.5,77.5,0.2,18.2,630.5,497.23,372.54
2018,3,29,9,30,928.0,79.0,0.2,18.8,675.0,557.99,418.35
2018,3,29,9,45,941.0,79.5,0.25,19.45,713.5,615.54,460.51
2018,3,29,10,0,954.0,80.0,0.3,20.1,752.0,672.17,500.51
2018,3,29,10,15,961.5,81.0,0.3,20.5,783.0,724.42,535.94
2018,3,29,10,30,969.0,82.0,0.3,20.9,814.0,774.7,567.17
2018,3,29,10,45,974.0,83.0,0.35,21.35,838.0,820.89,595.51
2018,3,29,11,0,979.0,84.0,0.4,21.8,862.0,864.43,621.88
2018,3,29,11,15,981.5,85.0,0.45,22.05,877.5,903.07,645.43
2018,3,29,11,30,984.0,86.0,0.5,22.3,893.0,938.51,666.92
2018,3,29,11,45,985.0,86.5,0.5,22.5,900.5,968.75,684.2
2018,3,29,12,0,986.0,87.0,0.5,22.7,908.0,995.41,699.29
2018,3,29,12,15,986.0,86.5,0.55,22.75,907.0,1016.37,712.55
2018,3,29,12,30,986.0,86.0,0.6,22.8,906.0,1033.47,723.68
2018,3,29,12,45,984.0,86.0,0.65,22.85,897.0,1045.28,731.8
2018,3,29,13,0,982.0,86.0,0.7,22.9,888.0,1053.09,737.74
2018,3,29,13,15,978.0,86.0,0.7,22.8,871.0,1054.93,739.53
2018,3,29,13,30,974.0,86.0,0.7,22.7,854.0,1052.74,739.15
2018,3,29,13,45,968.5,84.5,0.75,22.6,828.5,1043.4,735.81
2018,3,29,14,0,963.0,83.0,0.8,22.5,803.0,1030.13,730.26
2018,3,29,14,15,910.0,98.5,0.85,22.25,756.5,987.38,706.94
2018,3,29,14,30,857.0,114.0,0.9,22.0,710.0,950.66,687.41
2018,3,29,14,45,851.5,107.0,0.9,21.75,672.0,921.82,671.62
2018,3,29,15,0,846.0,100.0,0.9,21.5,634.0,889.74,653.5
2018,3,29,15,15,840.0,92.0,0.9,21.5,591.0,852.95,631.55
2018,3,29,15,30,834.0,84.0,0.9,21.5,548.0,813.25,607.47
2018,3,29,15,45,841.5,76.0,0.95,20.65,509.0,781.68,591.21
2018,3,29,16,0,849.0,68.0,1.0,19.8,470.0,740.52,567.72
2018,3,29,16,15,823.5,65.5,0.95,19.05,419.0,691.03,536.26
2018,3,29,16,30,798.0,63.0,0.9,18.3,368.0,635.06,499.25
2018,3,29,16,45,757.5,59.0,0.9,17.55,314.0,567.66,451.2
2018,3,29,17,0,717.0,55.0,0.9,16.8,260.0,502.01,401.68
2018,3,29,17,15,652.0,49.5,0.85,15.9,206.5,423.66,339.52
2018,3,29,17,30,587.0,44.0,0.8,15.0,153.0,350.39,278.31
2018,3,29,17,45,474.5,36.5,0.75,14.05,106.0,265.0,205.02
2018,3,29,18,0,362.0,29.0,0.7,13.1,59.0,186.56,126.85
2018,3,29,18,15,205.0,17.5,0.7,12.8,32.0,80.57,0.0
2018,3,29,18,30,48.0,6.0,0.7,12.5,5.0,0.0,0.0
2018,3,29,18,45,24.0,3.0,0.7,12.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.25,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,30,5,45,25.0,4.5,1.05,9.25,4.5,0.0,0.0
2018,3,30,6,0,50.0,9.0,1.0,9.3,9.0,8.58,0.0
2018,3,30,6,15,123.0,22.5,0.85,10.1,33.0,17.88,0.0
2018,3,30,6,30,196.0,36.0,0.7,10.9,57.0,28.01,18.39
2018,3,30,6,45,270.0,51.0,0.6,11.65,97.0,38.87,28.96
2018,3,30,7,0,344.0,66.0,0.5,12.4,137.0,49.26,38.61
2018,3,30,7,15,269.0,91.5,0.45,12.95,157.0,70.7,57.82
2018,3,30,7,30,194.0,117.0,0.4,13.5,177.0,99.89,74.22
2018,3,30,7,45,221.0,137.0,0.4,14.05,217.0,134.34,98.17
2018,3,30,8,0,248.0,157.0,0.4,14.6,257.0,172.37,127.28
2018,3,30,8,15,350.5,163.0,0.4,15.3,324.5,219.92,162.3
2018,3,30,8,30,453.0,169.0,0.4,16.0,392.0,277.65,206.64
2018,3,30,8,45,446.0,190.5,0.4,16.7,428.0,324.35,245.02
2018,3,30,9,0,439.0,212.0,0.4,17.4,464.0,370.01,281.32
2018,3,30,9,15,424.5,236.0,0.4,17.95,494.5,413.29,314.61
2018,3,30,9,30,410.0,260.0,0.4,18.5,525.0,453.53,344.38
2018,3,30,9,45,449.5,261.0,0.4,19.0,567.0,504.03,381.03
2018,3,30,10,0,489.0,262.0,0.4,19.5,609.0,556.39,418.04
2018,3,30,10,15,498.0,271.5,0.4,19.9,637.5,598.83,446.98
2018,3,30,10,30,507.0,281.0,0.4,20.3,666.0,640.88,475.02
2018,3,30,10,45,477.0,303.0,0.4,20.65,674.0,664.81,489.54
2018,3,30,11,0,447.0,325.0,0.4,21.0,682.0,685.18,501.51
2018,3,30,11,15,458.5,330.0,0.4,21.25,702.0,720.2,524.16
2018,3,30,11,30,470.0,335.0,0.4,21.5,722.0,754.4,545.74
2018,3,30,11,45,537.5,312.5,0.4,21.75,759.0,810.06,582.41
2018,3,30,12,0,605.0,290.0,0.4,22.0,796.0,866.36,618.54
2018,3,30,12,15,693.0,245.5,0.4,22.1,824.5,922.22,654.95
2018,3,30,12,30,781.0,201.0,0.4,22.2,853.0,974.96,686.57
2018,3,30,12,45,815.5,180.5,0.4,22.35,855.0,993.41,696.76
2018,3,30,13,0,850.0,160.0,0.4,22.5,857.0,1014.91,709.41
2018,3,30,13,15,798.0,178.5,0.45,22.5,822.5,989.42,695.28
2018,3,30,13,30,746.0,197.0,0.5,22.5,788.0,967.74,684.19
2018,3,30,13,45,680.5,217.5,0.5,22.5,744.0,925.32,659.03
2018,3,30,14,0,615.0,238.0,0.5,22.5,700.0,879.87,631.1
2018,3,30,14,15,598.0,229.5,0.5,22.75,663.5,844.84,609.87
2018,3,30,14,30,581.0,221.0,0.5,23.0,627.0,811.58,589.33
2018,3,30,14,45,603.0,198.5,0.55,23.25,599.5,801.67,585.52
2018,3,30,15,0,625.0,176.0,0.6,23.5,572.0,783.64,575.86
2018,3,30,15,15,705.5,140.0,0.6,23.5,558.0,797.02,586.43
2018,3,30,15,30,786.0,104.0,0.6,23.5,544.0,797.37,588.16
2018,3,30,15,45,593.0,136.5,0.6,23.15,451.5,657.24,495.8
2018,3,30,16,0,400.0,169.0,0.6,22.8,359.0,519.08,398.21
2018,3,30,16,15,436.5,142.5,0.6,21.6,328.5,499.3,388.83
2018,3,30,16,30,473.0,116.0,0.6,20.4,298.0,474.58,373.83
2018,3,30,16,45,367.0,110.0,0.65,19.25,238.5,378.82,302.29
2018,3,30,17,0,261.0,104.0,0.7,18.1,179.0,282.13,227.39
2018,3,30,17,15,256.5,84.0,0.7,16.95,145.5,243.88,196.97
2018,3,30,17,30,252.0,64.0,0.7,15.8,112.0,214.48,171.46
2018,3,30,17,45,193.5,47.5,0.75,14.65,77.5,156.92,121.85
2018,3,30,18,0,135.0,31.0,0.8,13.5,43.0,106.13,73.0
2018,3,30,18,15,77.0,17.5,0.8,13.15,23.5,40.72,0.0
2018,3,30,18,30,19.0,4.0,0.8,12.8,4.0,0.0,0.0
2018,3,30,18,45,9.5,2.0,0.8,12.45,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.35,12.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.4,12.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,31,5,45,4.5,3.0,0.5,10.65,3.0,0.0,0.0
2018,3,31,6,0,9.0,6.0,0.5,10.7,6.0,5.72,0.0
2018,3,31,6,15,43.5,23.0,0.45,11.2,27.5,19.79,3.29
2018,3,31,6,30,78.0,40.0,0.4,11.7,49.0,33.77,23.49
2018,3,31,6,45,126.5,59.5,0.35,12.2,82.5,47.3,36.41
2018,3,31,7,0,175.0,79.0,0.3,12.7,116.0,61.65,49.59
2018,3,31,7,15,242.0,95.5,0.25,13.05,162.0,73.43,60.19
2018,3,31,7,30,309.0,112.0,0.2,13.4,208.0,102.62,72.89
2018,3,31,7,45,366.5,124.0,0.2,13.75,258.5,137.8,94.62
2018,3,31,8,0,424.0,136.0,0.2,14.1,309.0,183.89,129.1
2018,3,31,8,15,430.5,156.0,0.25,14.8,351.0,231.69,168.81
2018,3,31,8,30,437.0,176.0,0.3,15.5,393.0,280.29,209.2
2018,3,31,8,45,424.5,199.5,0.3,16.2,427.0,325.83,246.59
2018,3,31,9,0,412.0,223.0,0.3,16.9,461.0,369.76,281.35
2018,3,31,9,15,387.5,249.0,0.35,17.35,486.0,408.23,311.3
2018,3,31,9,30,363.0,275.0,0.4,17.8,511.0,443.54,337.8
2018,3,31,9,45,435.0,266.0,0.45,18.25,565.0,501.37,380.6
2018,3,31,10,0,507.0,257.0,0.5,18.7,619.0,564.23,426.09
2018,3,31,10,15,502.5,271.5,0.5,19.0,643.0,603.03,452.47
2018,3,31,10,30,498.0,286.0,0.5,19.3,667.0,640.3,477.37
2018,3,31,10,45,462.5,311.0,0.55,19.65,673.0,662.43,491.33
2018,3,31,11,0,427.0,336.0,0.6,20.0,679.0,680.64,502.48
2018,3,31,11,15,434.0,340.5,0.6,20.1,694.5,710.84,522.46
2018,3,31,11,30,441.0,345.0,0.6,20.2,710.0,739.99,541.35
2018,3,31,11,45,441.0,348.0,0.65,20.35,716.0,760.2,554.75
2018,3,31,12,0,441.0,351.0,0.7,20.5,722.0,778.65,567.06
2018,3,31,12,15,460.0,344.5,0.7,20.35,731.0,803.5,584.04
2018,3,31,12,30,479.0,338.0,0.7,20.2,740.0,826.86,599.93
2018,3,31,12,45,469.0,336.0,0.75,20.1,726.0,825.1,599.66
2018,3,31,13,0,459.0,334.0,0.8,20.0,712.0,820.91,598.19
2018,3,31,13,15,424.5,340.5,0.8,19.75,684.5,799.23,584.19
2018,3,31,13,30,390.0,347.0,0.8,19.5,657.0,764.1,561.68
2018,3,31,13,45,401.0,331.5,0.8,19.25,642.0,759.13,560.55
2018,3,31,14,0,412.0,316.0,0.8,19.0,627.0,752.02,557.67
2018,3,31,14,15,445.0,288.5,0.8,18.6,611.5,763.72,568.29
2018,3,31,14,30,478.0,261.0,0.8,18.2,596.0,759.5,568.38
2018,3,31,14,45,522.0,229.5,0.8,17.85,577.0,757.2,570.25
2018,3,31,15,0,566.0,198.0,0.8,17.5,558.0,750.14,568.91
2018,3,31,15,15,608.5,169.5,0.8,17.5,532.5,746.03,568.61
2018,3,31,15,30,651.0,141.0,0.8,17.5,507.0,731.67,560.41
2018,3,31,15,45,574.0,146.5,0.8,16.55,448.5,653.34,508.22
2018,3,31,16,0,497.0,152.0,0.8,15.6,390.0,574.11,453.33
2018,3,31,16,15,503.5,131.5,0.8,14.95,349.5,535.25,427.73
2018,3,31,16,30,510.0,111.0,0.8,14.3,309.0,494.01,398.85
2018,3,31,16,45,512.0,94.5,0.75,13.7,268.5,457.11,371.33
2018,3,31,17,0,514.0,78.0,0.7,13.1,228.0,413.87,337.51
2018,3,31,17,15,426.0,69.0,0.7,12.35,176.5,329.13,268.97
2018,3,31,17,30,338.0,60.0,0.7,11.6,125.0,250.74,203.32
2018,3,31,17,45,266.5,45.5,0.75,10.8,87.0,185.17,146.26
2018,3,31,18,0,195.0,31.0,0.8,10.0,49.0,127.92,91.04
2018,3,31,18,15,110.5,18.0,0.8,9.65,27.0,51.72,0.0
2018,3,31,18,30,26.0,5.0,0.8,9.3,5.0,0.0,0.0
2018,3,31,18,45,13.0,2.5,0.8,9.0,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,1,5,45,34.0,5.5,1.0,8.2,6.0,0.0,0.0
2018,4,1,6,0,68.0,11.0,1.0,8.4,12.0,10.48,0.0
2018,4,1,6,15,208.0,25.5,1.0,8.7,46.0,20.24,6.15
2018,4,1,6,30,348.0,40.0,1.0,9.0,80.0,32.65,22.93
2018,4,1,6,45,446.5,49.0,1.0,9.3,128.5,38.0,28.56
2018,4,1,7,0,545.0,58.0,1.0,9.6,177.0,43.2,33.62
2018,4,1,7,15,608.5,65.0,0.95,10.0,231.0,46.44,36.66
2018,4,1,7,30,672.0,72.0,0.9,10.4,285.0,86.43,48.7
2018,4,1,7,45,714.5,76.5,0.85,10.8,339.0,139.54,82.19
2018,4,1,8,0,757.0,81.0,0.8,11.2,393.0,201.09,131.23
2018,4,1,8,15,787.5,84.0,0.8,11.85,445.0,259.41,181.62
2018,4,1,8,30,818.0,87.0,0.8,12.5,497.0,320.78,235.22
2018,4,1,8,45,840.5,89.0,0.75,13.2,545.5,381.09,287.08
2018,4,1,9,0,863.0,91.0,0.7,13.9,594.0,442.85,338.23
2018,4,1,9,15,880.0,92.5,0.7,14.45,638.0,504.36,387.66
2018,4,1,9,30,897.0,94.0,0.7,15.0,682.0,563.81,433.62
2018,4,1,9,45,910.0,95.5,0.7,15.55,720.5,620.78,476.02
2018,4,1,10,0,923.0,97.0,0.7,16.1,759.0,676.9,516.19
2018,4,1,10,15,931.0,98.5,0.75,16.45,790.0,728.53,552.91
2018,4,1,10,30,939.0,100.0,0.8,16.8,821.0,778.3,585.97
2018,4,1,10,45,944.5,101.0,0.85,17.15,844.5,823.59,614.95
2018,4,1,11,0,950.0,102.0,0.9,17.5,868.0,866.37,642.0
2018,4,1,11,15,954.0,102.5,0.95,17.6,884.0,904.67,666.52
2018,4,1,11,30,958.0,103.0,1.0,17.7,900.0,939.96,689.04
2018,4,1,11,45,960.0,103.5,1.1,17.8,908.0,970.28,709.25
2018,4,1,12,0,962.0,104.0,1.2,17.9,916.0,997.17,727.36
2018,4,1,12,15,962.5,104.0,1.25,17.8,915.5,1018.57,741.73
2018,4,1,12,30,963.0,104.0,1.3,17.7,915.0,1036.24,753.93
2018,4,1,12,45,961.5,103.5,1.4,17.65,906.0,1047.64,763.08
2018,4,1,13,0,960.0,103.0,1.5,17.6,897.0,1055.12,769.95
2018,4,1,13,15,956.0,102.0,1.55,17.35,879.5,1055.66,772.31
2018,4,1,13,30,952.0,101.0,1.6,17.1,862.0,1052.25,772.39
2018,4,1,13,45,946.0,100.0,1.65,16.9,836.5,1042.98,768.72
2018,4,1,14,0,940.0,99.0,1.7,16.7,811.0,1029.89,762.76
2018,4,1,14,15,931.0,97.5,1.75,16.4,778.0,1009.65,752.5
2018,4,1,14,30,922.0,96.0,1.8,16.1,745.0,985.89,739.98
2018,4,1,14,45,909.5,94.5,1.8,15.8,706.0,955.57,722.38
2018,4,1,15,0,897.0,93.0,1.8,15.5,667.0,922.26,702.72
2018,4,1,15,15,881.0,90.5,1.8,15.5,622.0,881.98,677.34
2018,4,1,15,30,865.0,88.0,1.8,15.5,577.0,846.28,654.96
2018,4,1,15,45,843.0,85.0,1.85,14.7,527.5,795.86,624.18
2018,4,1,16,0,821.0,82.0,1.9,13.9,478.0,744.1,591.65
2018,4,1,16,15,789.5,79.0,1.9,13.4,425.5,684.4,551.18
2018,4,1,16,30,758.0,76.0,1.9,12.9,373.0,624.81,509.38
2018,4,1,16,45,712.5,71.0,1.9,12.4,318.0,557.75,458.33
2018,4,1,17,0,667.0,66.0,1.9,11.9,263.0,490.1,404.72
2018,4,1,17,15,597.0,59.5,1.8,11.3,209.5,410.36,338.78
2018,4,1,17,30,527.0,53.0,1.7,10.7,156.0,336.5,275.03
2018,4,1,17,45,412.0,43.5,1.6,10.1,109.0,246.46,196.25
2018,4,1,18,0,297.0,34.0,1.5,9.5,62.0,168.32,122.36
2018,4,1,18,15,165.0,20.0,1.5,9.2,34.0,70.77,0.0
2018,4,1,18,30,33.0,6.0,1.5,8.9,6.0,5.72,0.0
2018,4,1,18,45,16.5,3.0,1.45,8.65,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,5,45,20.0,5.5,1.4,8.35,6.0,0.0,0.0
2018,4,2,6,0,40.0,11.0,1.4,8.5,12.0,10.48,0.0
2018,4,2,6,15,109.5,26.0,1.45,8.75,37.5,21.48,8.72
2018,4,2,6,30,179.0,41.0,1.5,9.0,63.0,31.69,22.21
2018,4,2,6,45,144.5,60.5,1.6,9.3,83.5,48.11,37.65
2018,4,2,7,0,110.0,80.0,1.7,9.6,104.0,65.35,53.58
2018,4,2,7,15,136.0,101.0,1.7,9.85,139.0,81.04,67.83
2018,4,2,7,30,162.0,122.0,1.7,10.1,174.0,108.27,82.66
2018,4,2,7,45,214.0,142.5,1.7,10.4,224.0,140.3,105.01
2018,4,2,8,0,266.0,163.0,1.7,10.7,274.0,183.0,138.07
2018,4,2,8,15,427.0,153.0,1.7,11.1,357.5,231.04,173.01
2018,4,2,8,30,588.0,143.0,1.7,11.5,441.0,301.1,228.38
2018,4,2,8,45,485.5,187.0,1.65,11.9,448.5,339.45,264.36
2018,4,2,9,0,383.0,231.0,1.6,12.3,456.0,367.23,289.38
2018,4,2,9,15,339.0,259.5,1.55,12.75,469.5,396.62,313.27
2018,4,2,9,30,295.0,288.0,1.5,13.2,483.0,421.13,332.08
2018,4,2,9,45,241.0,317.5,1.45,13.6,482.5,434.63,341.51
2018,4,2,10,0,187.0,347.0,1.4,14.0,482.0,443.27,346.54
2018,4,2,10,15,302.0,334.0,1.4,14.25,562.5,524.74,408.78
2018,4,2,10,30,417.0,321.0,1.4,14.5,643.0,616.78,476.88
2018,4,2,10,45,616.5,242.5,1.45,14.75,734.0,717.93,552.71
2018,4,2,11,0,816.0,164.0,1.5,15.0,825.0,826.48,630.5
2018,4,2,11,15,884.5,130.5,1.5,15.15,859.0,876.49,662.39
2018,4,2,11,30,953.0,97.0,1.5,15.3,893.0,931.44,697.79
2018,4,2,11,45,954.0,98.0,1.5,15.45,900.5,961.1,716.01
2018,4,2,12,0,955.0,99.0,1.5,15.6,908.0,987.31,732.21
2018,4,2,12,15,955.0,98.5,1.5,15.65,907.0,1007.42,744.78
2018,4,2,12,30,955.0,98.0,1.5,15.7,906.0,1023.81,755.08
2018,4,2,12,45,953.0,98.5,1.5,15.7,897.5,1035.55,762.67
2018,4,2,13,0,951.0,99.0,1.5,15.7,889.0,1043.42,767.97
2018,4,2,13,15,946.5,98.0,1.55,15.65,871.0,1043.3,769.31
2018,4,2,13,30,942.0,97.0,1.6,15.6,853.0,1039.27,768.38
2018,4,2,13,45,934.5,97.5,1.6,15.55,828.0,1030.12,763.51
2018,4,2,14,0,927.0,98.0,1.6,15.5,803.0,1017.26,756.43
2018,4,2,14,15,917.0,97.0,1.6,15.35,770.5,996.69,744.72
2018,4,2,14,30,907.0,96.0,1.6,15.2,738.0,972.7,730.9
2018,4,2,14,45,893.0,95.5,1.6,15.05,699.0,942.38,712.87
2018,4,2,15,0,879.0,95.0,1.6,14.9,660.0,909.21,692.89
2018,4,2,15,15,862.5,92.5,1.6,14.9,615.5,876.15,672.48
2018,4,2,15,30,846.0,90.0,1.6,14.9,571.0,833.35,645.11
2018,4,2,15,45,822.5,88.0,1.6,14.35,522.0,783.5,613.73
2018,4,2,16,0,799.0,86.0,1.6,13.8,473.0,732.46,580.8
2018,4,2,16,15,761.5,82.5,1.55,13.35,419.0,668.59,536.88
2018,4,2,16,30,724.0,79.0,1.5,12.9,365.0,608.65,494.21
2018,4,2,16,45,656.0,77.0,1.5,12.4,307.5,529.36,433.92
2018,4,2,17,0,588.0,75.0,1.5,11.9,250.0,454.51,374.79
2018,4,2,17,15,535.5,66.5,1.45,11.2,201.5,385.61,318.15
2018,4,2,17,30,483.0,58.0,1.4,10.5,153.0,320.85,262.32
2018,4,2,17,45,379.5,47.5,1.35,9.8,108.0,236.66,188.81
2018,4,2,18,0,276.0,37.0,1.3,9.1,63.0,165.64,121.93
2018,4,2,18,15,153.5,21.5,1.3,8.75,34.5,82.38,0.0
2018,4,2,18,30,31.0,6.0,1.3,8.4,6.0,5.72,0.0
2018,4,2,18,45,15.5,3.0,1.25,8.0,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,3,5,45,36.5,7.0,0.95,6.05,8.0,0.0,0.0
2018,4,3,6,0,73.0,14.0,0.9,6.5,16.0,13.34,0.0
2018,4,3,6,15,204.5,30.0,0.9,7.0,52.0,23.78,11.82
2018,4,3,6,30,336.0,46.0,0.9,7.5,88.0,35.8,26.14
2018,4,3,6,45,438.5,55.0,0.9,8.05,137.5,42.96,33.3
2018,4,3,7,0,541.0,64.0,0.9,8.6,187.0,47.92,38.09
2018,4,3,7,15,608.0,69.5,0.9,9.15,241.5,49.64,39.7
2018,4,3,7,30,675.0,75.0,0.9,9.7,296.0,93.52,53.09
2018,4,3,7,45,722.5,78.5,0.85,10.2,351.5,146.79,87.74
2018,4,3,8,0,770.0,82.0,0.8,10.7,407.0,209.1,137.78
2018,4,3,8,15,800.0,85.5,0.75,11.4,460.0,268.66,189.34
2018,4,3,8,30,830.0,89.0,0.7,12.1,513.0,331.18,243.66
2018,4,3,8,45,853.0,90.5,0.65,12.75,562.0,391.97,295.69
2018,4,3,9,0,876.0,92.0,0.6,13.4,611.0,454.22,346.96
2018,4,3,9,15,890.0,95.0,0.6,13.9,654.5,516.4,396.62
2018,4,3,9,30,904.0,98.0,0.6,14.4,698.0,576.17,442.53
2018,4,3,9,45,914.0,100.5,0.6,14.95,736.0,632.67,484.22
2018,4,3,10,0,924.0,103.0,0.6,15.5,774.0,688.01,523.5
2018,4,3,10,15,932.0,104.0,0.6,15.9,804.5,739.14,558.83
2018,4,3,10,30,940.0,105.0,0.6,16.3,835.0,788.4,590.31
2018,4,3,10,45,944.5,106.5,0.6,16.7,858.0,833.36,617.84
2018,4,3,11,0,949.0,108.0,0.6,17.1,881.0,875.74,643.3
2018,4,3,11,15,952.5,108.5,0.65,17.4,896.0,913.49,666.72
2018,4,3,11,30,956.0,109.0,0.7,17.7,911.0,948.2,688.12
2018,4,3,11,45,958.0,108.5,0.7,18.0,918.0,977.34,704.9
2018,4,3,12,0,960.0,108.0,0.7,18.3,925.0,1003.02,719.53
2018,4,3,12,15,956.0,109.5,0.7,18.4,922.5,1021.58,730.33
2018,4,3,12,30,952.0,111.0,0.7,18.5,920.0,1036.31,738.94
2018,4,3,12,45,944.0,113.5,0.7,18.55,908.5,1044.36,743.75
2018,4,3,13,0,936.0,116.0,0.7,18.6,897.0,1048.48,746.4
2018,4,3,13,15,930.5,115.5,0.75,18.5,878.5,1047.96,748.01
2018,4,3,13,30,925.0,115.0,0.8,18.4,860.0,1043.6,747.45
2018,4,3,13,45,918.5,113.5,0.8,18.35,834.5,1033.37,742.16
2018,4,3,14,0,912.0,112.0,0.8,18.3,809.0,1019.43,734.77
2018,4,3,14,15,900.5,110.5,0.85,18.05,775.0,997.09,723.87
2018,4,3,14,30,889.0,109.0,0.9,17.8,741.0,971.43,710.9
2018,4,3,14,45,867.0,109.5,0.95,17.55,698.5,943.26,696.22
2018,4,3,15,0,845.0,110.0,1.0,17.3,656.0,904.43,674.37
2018,4,3,15,15,833.0,104.5,1.0,17.3,612.0,865.21,650.57
2018,4,3,15,30,821.0,99.0,1.0,17.3,568.0,823.52,624.82
2018,4,3,15,45,797.5,96.5,1.05,16.4,520.0,773.82,595.85
2018,4,3,16,0,774.0,94.0,1.1,15.5,472.0,722.97,565.16
2018,4,3,16,15,740.0,90.0,1.1,14.85,419.0,665.49,527.54
2018,4,3,16,30,706.0,86.0,1.1,14.2,366.0,605.2,485.71
2018,4,3,16,45,659.0,80.5,1.15,13.55,312.5,535.75,434.71
2018,4,3,17,0,612.0,75.0,1.2,12.9,259.0,468.91,383.33
2018,4,3,17,15,542.5,67.5,1.15,12.1,207.0,390.71,320.1
2018,4,3,17,30,473.0,60.0,1.1,11.3,155.0,318.31,258.92
2018,4,3,17,45,365.0,49.0,1.1,10.55,109.0,232.07,184.64
2018,4,3,18,0,257.0,38.0,1.1,9.8,63.0,159.58,118.09
2018,4,3,18,15,142.0,22.0,1.1,9.35,34.5,79.84,0.0
2018,4,3,18,30,27.0,6.0,1.1,8.9,6.0,12.73,0.0
2018,4,3,18,45,13.5,3.0,1.05,8.45,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
