Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,4,5,45,26.0,6.0,0.75,7.0,7.0,0.0,0.0
2018,4,4,6,0,52.0,12.0,0.7,7.2,14.0,11.44,0.0
2018,4,4,6,15,39.5,21.0,0.75,7.75,24.0,18.63,8.8
2018,4,4,6,30,27.0,30.0,0.8,8.3,34.0,27.68,18.98
2018,4,4,6,45,13.5,46.0,0.85,8.8,48.0,41.51,31.95
2018,4,4,7,0,0.0,62.0,0.9,9.3,62.0,56.44,45.7
2018,4,4,7,15,116.0,90.5,0.9,9.8,129.0,74.02,61.56
2018,4,4,7,30,232.0,119.0,0.9,10.3,196.0,107.84,79.37
2018,4,4,7,45,320.0,133.5,0.9,10.8,259.0,148.13,106.34
2018,4,4,8,0,408.0,148.0,0.9,11.3,322.0,196.21,142.25
2018,4,4,8,15,370.0,164.0,0.85,11.8,336.5,228.81,172.05
2018,4,4,8,30,332.0,180.0,0.8,12.3,351.0,258.55,199.06
2018,4,4,8,45,442.5,183.5,0.75,12.8,434.0,323.49,250.12
2018,4,4,9,0,553.0,187.0,0.7,13.3,517.0,402.48,311.56
2018,4,4,9,15,523.5,213.0,0.7,13.65,543.0,446.03,346.04
2018,4,4,9,30,494.0,239.0,0.7,14.0,569.0,485.84,376.49
2018,4,4,9,45,502.5,250.5,0.65,14.35,602.0,531.07,409.65
2018,4,4,10,0,511.0,262.0,0.6,14.7,635.0,576.19,441.57
2018,4,4,10,15,608.5,236.0,0.6,14.8,698.0,648.05,493.89
2018,4,4,10,30,706.0,210.0,0.6,14.9,761.0,725.29,548.47
2018,4,4,10,45,698.0,219.5,0.55,15.0,777.0,761.16,571.03
2018,4,4,11,0,690.0,229.0,0.5,15.1,793.0,794.36,591.74
2018,4,4,11,15,584.5,284.5,0.45,15.1,768.5,785.98,582.27
2018,4,4,11,30,479.0,340.0,0.4,15.1,744.0,771.22,568.86
2018,4,4,11,45,487.0,340.0,0.4,15.1,753.5,796.5,586.01
2018,4,4,12,0,495.0,340.0,0.4,15.1,763.0,820.21,601.43
2018,4,4,12,15,371.5,373.5,0.4,15.3,690.5,743.05,546.93
2018,4,4,12,30,248.0,407.0,0.4,15.5,618.0,669.52,494.8
2018,4,4,12,45,300.0,394.5,0.45,15.7,647.5,713.94,527.88
2018,4,4,13,0,352.0,382.0,0.5,15.9,677.0,757.76,558.72
2018,4,4,13,15,378.5,364.5,0.55,16.0,675.5,769.83,568.12
2018,4,4,13,30,405.0,347.0,0.6,16.1,674.0,779.97,576.78
2018,4,4,13,45,377.5,343.5,0.7,16.25,641.0,750.32,558.11
2018,4,4,14,0,350.0,340.0,0.8,16.4,608.0,719.29,538.67
2018,4,4,14,15,361.5,322.0,0.8,16.2,589.0,708.53,533.52
2018,4,4,14,30,373.0,304.0,0.8,16.0,570.0,695.65,526.67
2018,4,4,14,45,336.0,294.5,0.85,15.8,524.5,645.37,493.01
2018,4,4,15,0,299.0,285.0,0.9,15.6,479.0,595.3,459.14
2018,4,4,15,15,295.0,264.5,0.9,15.6,445.0,562.07,436.99
2018,4,4,15,30,291.0,244.0,0.9,15.6,411.0,527.79,413.55
2018,4,4,15,45,246.5,228.0,0.85,14.95,361.0,465.08,368.11
2018,4,4,16,0,202.0,212.0,0.8,14.3,311.0,392.75,314.54
2018,4,4,16,15,136.0,184.5,0.75,13.75,248.0,306.28,247.67
2018,4,4,16,30,70.0,157.0,0.7,13.2,185.0,214.62,174.46
2018,4,4,16,45,52.5,132.5,0.65,12.65,152.0,174.15,142.09
2018,4,4,17,0,35.0,108.0,0.6,12.1,119.0,135.04,109.79
2018,4,4,17,15,30.5,90.5,0.6,11.5,98.5,113.19,91.53
2018,4,4,17,30,26.0,73.0,0.6,10.9,78.0,91.82,73.05
2018,4,4,17,45,14.5,53.5,0.55,10.35,56.0,65.05,49.54
2018,4,4,18,0,3.0,34.0,0.5,9.8,34.0,35.82,23.53
2018,4,4,18,15,5.5,19.5,0.5,9.6,19.5,21.26,0.0
2018,4,4,18,30,8.0,5.0,0.5,9.4,5.0,6.84,0.0
2018,4,4,18,45,4.0,2.5,0.5,9.25,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,5,5,45,4.5,3.0,0.9,7.05,3.0,0.0,0.0
2018,4,5,6,0,9.0,6.0,0.8,7.4,6.0,5.72,0.0
2018,4,5,6,15,4.5,10.5,0.8,7.95,10.5,9.86,2.3
2018,4,5,6,30,0.0,15.0,0.8,8.5,15.0,13.89,6.77
2018,4,5,6,45,0.0,19.5,0.75,9.1,19.5,18.07,10.78
2018,4,5,7,0,0.0,24.0,0.7,9.7,24.0,22.25,14.7
2018,4,5,7,15,6.5,42.0,0.65,9.9,44.0,39.02,30.01
2018,4,5,7,30,13.0,60.0,0.6,10.1,64.0,55.92,42.55
2018,4,5,7,45,21.5,106.5,0.55,10.3,115.0,97.41,77.23
2018,4,5,8,0,30.0,153.0,0.5,10.5,166.0,139.74,111.85
2018,4,5,8,15,69.5,185.5,0.45,11.05,220.5,180.3,143.12
2018,4,5,8,30,109.0,218.0,0.4,11.6,275.0,224.21,176.99
2018,4,5,8,45,176.0,243.0,0.4,12.1,344.5,279.82,219.6
2018,4,5,9,0,243.0,268.0,0.4,12.6,414.0,343.44,268.09
2018,4,5,9,15,298.5,275.0,0.4,13.2,467.0,393.32,305.6
2018,4,5,9,30,354.0,282.0,0.4,13.8,520.0,449.52,347.37
2018,4,5,9,45,380.5,292.0,0.4,14.45,560.5,496.5,381.23
2018,4,5,10,0,407.0,302.0,0.4,15.1,601.0,545.39,415.71
2018,4,5,10,15,331.0,296.5,0.35,15.3,546.0,511.25,389.72
2018,4,5,10,30,255.0,291.0,0.3,15.5,491.0,468.97,358.2
2018,4,5,10,45,134.0,253.0,0.3,15.7,358.5,348.81,268.63
2018,4,5,11,0,13.0,215.0,0.3,15.9,226.0,212.36,163.04
2018,4,5,11,15,40.0,298.5,0.4,15.8,332.5,321.66,247.77
2018,4,5,11,30,67.0,382.0,0.5,15.7,439.0,431.24,328.34
2018,4,5,11,45,85.0,392.5,0.6,15.65,465.0,462.41,350.97
2018,4,5,12,0,103.0,403.0,0.7,15.6,491.0,494.4,374.91
2018,4,5,12,15,74.5,384.5,0.8,15.35,448.0,452.93,344.97
2018,4,5,12,30,46.0,366.0,0.9,15.1,405.0,409.74,313.77
2018,4,5,12,45,40.5,358.0,0.95,14.8,392.0,398.65,306.44
2018,4,5,13,0,35.0,350.0,1.0,14.5,379.0,387.11,298.5
2018,4,5,13,15,49.5,361.0,1.0,14.35,401.5,415.31,320.45
2018,4,5,13,30,64.0,372.0,1.0,14.2,424.0,443.75,342.19
2018,4,5,13,45,53.5,350.5,0.95,14.05,393.0,411.94,318.52
2018,4,5,14,0,43.0,329.0,0.9,13.9,362.0,379.81,294.88
2018,4,5,14,15,45.5,313.5,0.9,13.7,347.0,366.67,286.11
2018,4,5,14,30,48.0,298.0,0.9,13.5,332.0,353.18,276.9
2018,4,5,14,45,31.0,258.0,0.9,13.3,279.5,293.92,231.81
2018,4,5,15,0,14.0,218.0,0.9,13.1,227.0,224.4,177.85
2018,4,5,15,15,26.0,222.5,0.9,13.1,238.0,251.99,200.94
2018,4,5,15,30,38.0,227.0,0.9,13.1,249.0,268.56,214.83
2018,4,5,15,45,43.0,212.0,0.8,12.6,235.0,256.59,206.3
2018,4,5,16,0,48.0,197.0,0.7,12.1,221.0,244.2,197.49
2018,4,5,16,15,38.5,169.0,0.7,11.85,187.0,205.34,166.78
2018,4,5,16,30,29.0,141.0,0.7,11.6,153.0,167.03,136.0
2018,4,5,16,45,38.5,127.0,0.65,11.4,140.5,158.21,129.46
2018,4,5,17,0,48.0,113.0,0.6,11.2,128.0,148.63,121.82
2018,4,5,17,15,26.0,91.0,0.6,10.95,99.0,111.07,89.84
2018,4,5,17,30,4.0,69.0,0.6,10.7,70.0,70.84,55.23
2018,4,5,17,45,2.0,50.0,0.6,10.5,50.5,50.76,37.58
2018,4,5,18,0,0.0,31.0,0.6,10.3,31.0,30.35,19.23
2018,4,5,18,15,5.5,18.0,0.6,10.15,18.0,20.32,0.0
2018,4,5,18,30,11.0,5.0,0.6,10.0,5.0,7.63,0.0
2018,4,5,18,45,5.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.3,9.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.05,9.75,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.1,9.8,2.0,1.91,0.0
2018,4,6,6,15,0.0,6.0,1.15,9.95,6.0,5.55,0.0
2018,4,6,6,30,0.0,10.0,1.2,10.1,10.0,9.26,2.59
2018,4,6,6,45,0.0,14.0,1.25,10.25,14.0,12.97,6.1
2018,4,6,7,0,0.0,18.0,1.3,10.4,18.0,16.68,9.56
2018,4,6,7,15,0.0,32.0,1.3,10.55,32.0,29.69,21.43
2018,4,6,7,30,0.0,46.0,1.3,10.7,46.0,42.73,31.49
2018,4,6,7,45,0.5,68.5,1.35,10.85,68.5,63.79,49.43
2018,4,6,8,0,1.0,91.0,1.4,11.0,91.0,84.41,66.72
2018,4,6,8,15,0.5,85.0,1.4,11.25,85.0,79.25,62.04
2018,4,6,8,30,0.0,79.0,1.4,11.5,79.0,73.56,56.99
2018,4,6,8,45,0.0,73.0,1.4,11.8,73.0,67.98,52.04
2018,4,6,9,0,0.0,67.0,1.4,12.1,67.0,62.39,47.13
2018,4,6,9,15,0.0,77.0,1.45,12.55,77.0,71.75,54.73
2018,4,6,9,30,0.0,87.0,1.5,13.0,87.0,81.13,62.24
2018,4,6,9,45,0.0,90.5,1.5,13.4,90.5,84.43,64.7
2018,4,6,10,0,0.0,94.0,1.5,13.8,94.0,87.72,67.17
2018,4,6,10,15,0.5,103.0,1.5,14.05,103.5,96.49,74.15
2018,4,6,10,30,1.0,112.0,1.5,14.3,113.0,105.33,81.16
2018,4,6,10,45,5.0,161.0,1.55,14.5,165.0,154.5,120.72
2018,4,6,11,0,9.0,210.0,1.6,14.7,217.0,204.4,160.11
2018,4,6,11,15,10.0,218.0,1.55,14.6,226.0,213.52,167.06
2018,4,6,11,30,11.0,226.0,1.5,14.5,235.0,222.73,174.23
2018,4,6,11,45,13.0,246.0,1.5,14.45,257.0,244.48,191.2
2018,4,6,12,0,15.0,266.0,1.5,14.4,279.0,266.51,208.26
2018,4,6,12,15,17.0,280.5,1.5,14.4,295.0,283.44,221.29
2018,4,6,12,30,19.0,295.0,1.5,14.4,311.0,300.55,234.46
2018,4,6,12,45,16.5,272.0,1.45,14.4,286.0,276.25,215.66
2018,4,6,13,0,14.0,249.0,1.4,14.4,261.0,251.72,196.78
2018,4,6,13,15,17.0,254.0,1.4,14.4,268.0,260.18,203.74
2018,4,6,13,30,20.0,259.0,1.4,14.4,275.0,268.69,210.62
2018,4,6,13,45,18.5,255.0,1.35,14.45,269.5,263.73,206.8
2018,4,6,14,0,17.0,251.0,1.3,14.5,264.0,258.73,203.05
2018,4,6,14,15,15.0,233.0,1.3,14.45,244.0,239.02,187.99
2018,4,6,14,30,13.0,215.0,1.3,14.4,224.0,219.26,172.86
2018,4,6,14,45,11.5,206.5,1.35,14.35,214.5,209.63,165.68
2018,4,6,15,0,10.0,198.0,1.4,14.3,205.0,200.04,158.49
2018,4,6,15,15,11.5,187.5,1.4,14.3,195.0,191.12,151.86
2018,4,6,15,30,13.0,177.0,1.4,14.3,185.0,182.1,145.14
2018,4,6,15,45,33.0,180.0,1.4,14.05,197.0,211.69,170.38
2018,4,6,16,0,53.0,183.0,1.4,13.8,209.0,231.45,187.51
2018,4,6,16,15,60.0,156.0,1.3,13.65,182.5,205.64,167.38
2018,4,6,16,30,67.0,129.0,1.2,13.5,156.0,178.96,146.34
2018,4,6,16,45,33.5,83.5,1.15,13.4,97.0,104.72,84.22
2018,4,6,17,0,0.0,38.0,1.1,13.3,38.0,35.28,24.73
2018,4,6,17,15,0.0,30.5,1.1,13.15,30.5,28.3,18.78
2018,4,6,17,30,0.0,23.0,1.1,13.0,23.0,21.32,12.69
2018,4,6,17,45,0.0,14.5,1.05,12.85,14.5,13.43,5.77
2018,4,6,18,0,0.0,6.0,1.0,12.7,6.0,5.55,0.0
2018,4,6,18,15,1.5,4.0,1.0,12.65,4.0,4.22,0.0
2018,4,6,18,30,3.0,2.0,1.0,12.6,2.0,2.69,0.0
2018,4,6,18,45,1.5,1.0,1.0,12.55,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,1.0,1.05,11.35,1.0,0.95,0.0
2018,4,7,6,0,0.0,2.0,1.0,11.3,2.0,1.85,0.0
2018,4,7,6,15,0.0,11.5,1.0,11.35,11.5,10.65,3.22
2018,4,7,6,30,0.0,21.0,1.0,11.4,21.0,19.47,11.64
2018,4,7,6,45,0.0,25.0,0.95,11.45,25.0,23.18,15.27
2018,4,7,7,0,0.0,29.0,0.9,11.5,29.0,26.9,18.78
2018,4,7,7,15,0.0,40.0,0.95,11.7,40.0,37.14,28.06
2018,4,7,7,30,0.0,51.0,1.0,11.9,51.0,47.39,35.34
2018,4,7,7,45,60.0,114.5,1.0,12.15,141.0,109.29,84.96
2018,4,7,8,0,120.0,178.0,1.0,12.4,231.0,174.19,135.85
2018,4,7,8,15,114.5,200.5,1.05,12.7,256.0,201.83,158.62
2018,4,7,8,30,109.0,223.0,1.1,13.0,281.0,229.05,180.91
2018,4,7,8,45,182.0,243.5,1.1,13.3,350.0,283.57,223.18
2018,4,7,9,0,255.0,264.0,1.1,13.6,419.0,345.6,271.26
2018,4,7,9,15,309.5,272.0,1.1,13.85,473.5,397.52,311.41
2018,4,7,9,30,364.0,280.0,1.1,14.1,528.0,454.81,355.19
2018,4,7,9,45,401.5,281.0,1.1,14.35,568.0,502.16,390.83
2018,4,7,10,0,439.0,282.0,1.1,14.6,608.0,551.61,427.45
2018,4,7,10,15,399.5,309.5,1.1,14.75,615.0,574.83,443.19
2018,4,7,10,30,360.0,337.0,1.1,14.9,622.0,590.5,453.28
2018,4,7,10,45,477.5,305.5,1.1,15.05,694.5,675.09,515.42
2018,4,7,11,0,595.0,274.0,1.1,15.2,767.0,762.84,577.65
2018,4,7,11,15,712.0,224.0,1.15,15.25,824.5,839.71,632.34
2018,4,7,11,30,829.0,174.0,1.2,15.3,882.0,914.65,682.07
2018,4,7,11,45,733.0,220.0,1.2,15.35,849.5,903.87,673.56
2018,4,7,12,0,637.0,266.0,1.2,15.4,817.0,881.62,657.17
2018,4,7,12,15,719.5,226.5,1.25,15.35,848.0,936.74,696.27
2018,4,7,12,30,802.0,187.0,1.3,15.3,879.0,984.25,727.57
2018,4,7,12,45,775.5,197.0,1.3,15.3,860.0,987.04,728.98
2018,4,7,13,0,749.0,207.0,1.3,15.3,841.0,980.57,725.13
2018,4,7,13,15,769.0,195.5,1.35,15.15,835.0,993.51,735.38
2018,4,7,13,30,789.0,184.0,1.4,15.0,829.0,1002.91,743.23
2018,4,7,13,45,798.5,173.5,1.4,14.9,809.5,993.11,737.83
2018,4,7,14,0,808.0,163.0,1.4,14.8,790.0,986.25,734.73
2018,4,7,14,15,829.0,148.0,1.45,14.6,768.5,981.81,734.4
2018,4,7,14,30,850.0,133.0,1.5,14.4,747.0,972.96,731.24
2018,4,7,14,45,838.5,129.5,1.5,14.2,708.5,942.29,712.93
2018,4,7,15,0,827.0,126.0,1.5,14.0,670.0,908.76,692.85
2018,4,7,15,15,808.0,123.0,1.5,14.0,625.0,866.54,666.15
2018,4,7,15,30,789.0,120.0,1.5,14.0,580.0,826.73,640.9
2018,4,7,15,45,767.0,115.0,1.5,13.45,531.0,776.22,608.94
2018,4,7,16,0,745.0,110.0,1.5,12.9,482.0,724.61,575.53
2018,4,7,16,15,713.0,105.0,1.5,12.55,430.0,664.91,534.83
2018,4,7,16,30,681.0,100.0,1.5,12.2,378.0,605.61,491.82
2018,4,7,16,45,632.0,94.0,1.5,11.85,324.0,535.02,438.35
2018,4,7,17,0,583.0,88.0,1.5,11.5,270.0,467.2,384.99
2018,4,7,17,15,512.5,79.0,1.45,11.05,217.0,387.7,320.02
2018,4,7,17,30,442.0,70.0,1.4,10.6,164.0,313.32,256.87
2018,4,7,17,45,336.0,57.5,1.3,10.1,117.0,229.28,184.06
2018,4,7,18,0,230.0,45.0,1.2,9.6,70.0,157.33,119.64
2018,4,7,18,15,128.5,27.5,1.2,9.25,40.0,84.42,28.59
2018,4,7,18,30,27.0,10.0,1.2,8.9,10.0,16.57,0.0
2018,4,7,18,45,13.5,5.0,1.2,8.55,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,5,45,34.0,9.5,1.5,6.95,11.0,9.05,0.0
2018,4,8,6,0,68.0,19.0,1.5,7.3,22.0,15.84,0.0
2018,4,8,6,15,211.0,35.5,1.6,7.65,63.5,27.77,18.07
2018,4,8,6,30,354.0,52.0,1.7,8.0,105.0,39.99,30.25
2018,4,8,6,45,448.0,61.5,1.75,8.4,156.0,47.34,37.4
2018,4,8,7,0,542.0,71.0,1.8,8.8,207.0,52.52,42.29
2018,4,8,7,15,601.5,77.5,1.85,9.2,261.0,61.0,43.05
2018,4,8,7,30,661.0,84.0,1.9,9.6,315.0,110.73,65.0
2018,4,8,7,45,703.0,88.0,1.9,10.0,369.0,163.38,102.33
2018,4,8,8,0,745.0,92.0,1.9,10.4,423.0,220.98,150.31
2018,4,8,8,15,774.5,96.0,1.9,10.75,475.5,283.38,205.39
2018,4,8,8,30,804.0,100.0,1.9,11.1,528.0,344.87,260.02
2018,4,8,8,45,826.5,102.5,1.85,11.5,577.0,404.96,312.66
2018,4,8,9,0,849.0,105.0,1.8,11.9,626.0,466.49,364.83
2018,4,8,9,15,866.0,106.0,1.75,12.25,669.0,525.06,413.03
2018,4,8,9,30,883.0,107.0,1.7,12.6,712.0,584.74,460.24
2018,4,8,9,45,896.5,107.5,1.7,12.95,749.5,640.18,502.95
2018,4,8,10,0,910.0,108.0,1.7,13.3,787.0,694.8,543.68
2018,4,8,10,15,916.5,110.0,1.65,13.5,816.5,744.9,579.74
2018,4,8,10,30,923.0,112.0,1.6,13.7,846.0,793.05,611.62
2018,4,8,10,45,927.0,114.5,1.6,13.95,869.0,837.57,640.65
2018,4,8,11,0,931.0,117.0,1.6,14.2,892.0,879.52,667.58
2018,4,8,11,15,933.5,118.5,1.6,14.35,907.0,916.47,691.13
2018,4,8,11,30,936.0,120.0,1.6,14.5,922.0,950.39,712.52
2018,4,8,11,45,936.5,121.0,1.6,14.65,928.5,978.83,730.21
2018,4,8,12,0,937.0,122.0,1.6,14.8,935.0,1003.86,745.69
2018,4,8,12,15,937.5,121.5,1.6,14.85,934.0,1023.84,758.21
2018,4,8,12,30,938.0,121.0,1.6,14.9,933.0,1040.19,768.51
2018,4,8,12,45,937.0,120.0,1.6,15.0,923.5,1050.85,775.14
2018,4,8,13,0,936.0,119.0,1.6,15.1,914.0,1057.7,779.52
2018,4,8,13,15,931.5,118.0,1.6,15.05,896.0,1057.25,779.84
2018,4,8,13,30,927.0,117.0,1.6,15.0,878.0,1052.96,777.94
2018,4,8,13,45,919.5,116.0,1.55,15.0,851.5,1041.92,770.91
2018,4,8,14,0,912.0,115.0,1.5,15.0,825.0,1027.21,761.72
2018,4,8,14,15,902.5,113.5,1.5,14.85,792.0,1006.46,749.99
2018,4,8,14,30,893.0,112.0,1.5,14.7,759.0,982.34,736.17
2018,4,8,14,45,879.5,110.0,1.5,14.6,719.5,958.78,722.63
2018,4,8,15,0,866.0,108.0,1.5,14.5,680.0,924.12,701.6
2018,4,8,15,15,849.0,105.0,1.5,14.5,634.5,882.57,675.58
2018,4,8,15,30,832.0,102.0,1.5,14.5,589.0,838.83,647.82
2018,4,8,15,45,807.5,99.0,1.55,14.05,539.0,787.1,615.59
2018,4,8,16,0,783.0,96.0,1.6,13.6,489.0,734.3,581.77
2018,4,8,16,15,748.0,93.0,1.65,13.2,436.0,676.59,543.21
2018,4,8,16,30,713.0,90.0,1.7,12.8,383.0,616.22,500.52
2018,4,8,16,45,665.5,84.5,1.7,12.4,328.5,545.86,447.3
2018,4,8,17,0,618.0,79.0,1.7,12.0,274.0,478.17,394.09
2018,4,8,17,15,547.5,71.5,1.7,11.4,220.5,398.85,329.53
2018,4,8,17,30,477.0,64.0,1.7,10.8,167.0,325.45,267.23
2018,4,8,17,45,370.5,53.5,1.65,10.2,120.0,239.01,192.34
2018,4,8,18,0,264.0,43.0,1.6,9.6,73.0,167.25,127.88
2018,4,8,18,15,151.5,26.0,1.6,9.3,41.5,90.32,37.5
2018,4,8,18,30,39.0,9.0,1.6,9.0,10.0,18.76,0.0
2018,4,8,18,45,19.5,4.5,1.55,8.65,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,9,5,45,22.0,10.0,1.05,6.9,11.0,9.53,0.0
2018,4,9,6,0,44.0,20.0,1.0,7.3,22.0,17.36,0.0
2018,4,9,6,15,59.0,36.0,1.0,8.05,42.5,30.63,20.77
2018,4,9,6,30,74.0,52.0,1.0,8.8,63.0,43.69,33.54
2018,4,9,6,45,51.5,73.0,0.95,9.55,82.0,62.33,50.75
2018,4,9,7,0,29.0,94.0,0.9,10.3,101.0,78.94,65.77
2018,4,9,7,15,43.5,101.5,0.85,10.95,115.5,87.07,69.02
2018,4,9,7,30,58.0,109.0,0.8,11.6,130.0,99.5,77.42
2018,4,9,7,45,39.5,136.5,0.7,12.25,151.5,124.4,98.19
2018,4,9,8,0,21.0,164.0,0.6,12.9,173.0,150.85,120.15
2018,4,9,8,15,134.0,193.0,0.6,13.6,264.0,201.86,157.11
2018,4,9,8,30,247.0,222.0,0.6,14.3,355.0,270.99,209.25
2018,4,9,8,45,385.5,212.0,0.6,15.0,440.5,332.3,255.39
2018,4,9,9,0,524.0,202.0,0.6,15.7,526.0,410.2,314.58
2018,4,9,9,15,579.5,199.5,0.55,16.35,580.0,468.18,358.22
2018,4,9,9,30,635.0,197.0,0.5,17.0,634.0,532.1,404.99
2018,4,9,9,45,547.5,243.5,0.5,17.65,634.5,557.3,421.8
2018,4,9,10,0,460.0,290.0,0.5,18.3,635.0,574.24,431.9
2018,4,9,10,15,613.5,239.0,0.45,18.8,718.0,660.61,493.17
2018,4,9,10,30,767.0,188.0,0.4,19.3,801.0,756.4,557.99
2018,4,9,10,45,832.5,161.5,0.35,19.85,843.5,814.77,593.75
2018,4,9,11,0,898.0,135.0,0.3,20.4,886.0,871.73,626.55
2018,4,9,11,15,887.0,143.0,0.25,20.75,895.5,902.41,642.65
2018,4,9,11,30,876.0,151.0,0.2,21.1,905.0,935.8,660.65
2018,4,9,11,45,897.5,140.5,0.15,21.45,918.0,964.26,675.44
2018,4,9,12,0,919.0,130.0,0.1,21.8,931.0,996.54,692.55
2018,4,9,12,15,926.0,125.0,0.1,21.95,931.0,1017.77,704.25
2018,4,9,12,30,933.0,120.0,0.1,22.1,931.0,1035.53,714.12
2018,4,9,12,45,936.5,116.0,0.15,22.3,922.5,1047.28,721.32
2018,4,9,13,0,940.0,112.0,0.2,22.5,914.0,1055.25,726.64
2018,4,9,13,15,901.0,127.5,0.25,22.5,883.5,1038.11,717.98
2018,4,9,13,30,862.0,143.0,0.3,22.5,853.0,1026.61,713.22
2018,4,9,13,45,638.5,236.5,0.35,22.55,753.5,910.63,644.26
2018,4,9,14,0,415.0,330.0,0.4,22.6,654.0,784.31,561.49
2018,4,9,14,15,405.0,317.5,0.45,22.35,623.0,745.8,540.76
2018,4,9,14,30,395.0,305.0,0.5,22.1,592.0,717.86,525.05
2018,4,9,14,45,438.5,270.0,0.55,21.85,573.0,726.36,534.63
2018,4,9,15,0,482.0,235.0,0.6,21.6,554.0,718.0,532.84
2018,4,9,15,15,556.5,195.0,0.6,21.6,540.0,726.27,541.86
2018,4,9,15,30,631.0,155.0,0.6,21.6,526.0,733.51,549.42
2018,4,9,15,45,541.5,163.5,0.7,20.65,463.0,642.93,490.37
2018,4,9,16,0,452.0,172.0,0.8,19.7,400.0,563.31,436.87
2018,4,9,16,15,394.0,161.5,0.85,18.85,345.0,490.61,386.26
2018,4,9,16,30,336.0,151.0,0.9,18.0,290.0,410.3,327.88
2018,4,9,16,45,175.0,104.0,0.9,17.15,175.5,236.26,191.61
2018,4,9,17,0,14.0,57.0,0.9,16.3,61.0,63.6,48.4
2018,4,9,17,15,7.0,40.5,0.9,15.5,42.5,41.4,29.83
2018,4,9,17,30,0.0,24.0,0.9,14.7,24.0,22.25,13.4
2018,4,9,17,45,0.0,14.5,0.85,13.85,14.5,13.43,5.76
2018,4,9,18,0,0.0,5.0,0.8,13.0,5.0,4.62,0.0
2018,4,9,18,15,0.0,3.0,0.75,12.55,3.0,2.77,0.0
2018,4,9,18,30,0.0,1.0,0.7,12.1,1.0,0.95,0.0
2018,4,9,18,45,0.0,0.5,0.65,11.65,0.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,10,5,45,7.0,9.0,1.0,9.55,9.5,8.58,0.0
2018,4,10,6,0,14.0,18.0,1.0,9.8,19.0,16.46,0.55
2018,4,10,6,15,110.5,36.0,1.0,10.2,53.0,29.44,19.77
2018,4,10,6,30,207.0,54.0,1.0,10.6,87.0,41.11,31.07
2018,4,10,6,45,227.0,73.5,1.0,11.0,122.0,57.81,46.46
2018,4,10,7,0,247.0,93.0,1.0,11.4,157.0,71.69,59.05
2018,4,10,7,15,346.5,102.5,1.0,11.8,214.5,79.75,58.8
2018,4,10,7,30,446.0,112.0,1.0,12.2,272.0,120.3,79.63
2018,4,10,7,45,364.0,140.0,0.95,12.6,284.0,162.12,114.9
2018,4,10,8,0,282.0,168.0,0.9,13.0,296.0,197.34,147.66
2018,4,10,8,15,212.0,195.5,0.9,13.35,298.0,224.92,173.49
2018,4,10,8,30,142.0,223.0,0.9,13.7,300.0,240.87,188.72
2018,4,10,8,45,287.5,229.5,0.9,14.1,402.5,311.93,242.91
2018,4,10,9,0,433.0,236.0,0.9,14.5,505.0,401.04,311.03
2018,4,10,9,15,510.5,226.0,0.9,14.75,564.0,458.87,355.59
2018,4,10,9,30,588.0,216.0,0.9,15.0,623.0,523.75,404.94
2018,4,10,9,45,459.5,274.5,0.95,15.3,602.5,533.64,411.35
2018,4,10,10,0,331.0,333.0,1.0,15.6,582.0,528.61,406.09
2018,4,10,10,15,254.0,362.0,1.0,15.8,557.5,521.68,399.57
2018,4,10,10,30,177.0,391.0,1.0,16.0,533.0,504.15,384.9
2018,4,10,10,45,202.5,404.0,1.0,16.2,570.5,547.69,416.38
2018,4,10,11,0,228.0,417.0,1.0,16.4,608.0,592.81,447.98
2018,4,10,11,15,194.0,424.0,1.0,16.5,588.5,582.61,439.2
2018,4,10,11,30,160.0,431.0,1.0,16.6,569.0,569.58,428.9
2018,4,10,11,45,173.5,429.0,1.0,16.75,580.0,588.24,442.32
2018,4,10,12,0,187.0,427.0,1.0,16.9,591.0,606.75,455.29
2018,4,10,12,15,136.5,422.5,1.0,16.8,542.0,561.34,422.02
2018,4,10,12,30,86.0,418.0,1.0,16.7,493.0,502.05,379.05
2018,4,10,12,45,110.5,423.0,1.0,16.6,518.5,535.03,404.23
2018,4,10,13,0,135.0,428.0,1.0,16.5,544.0,580.8,437.31
2018,4,10,13,15,118.0,414.0,1.05,16.3,513.5,552.58,417.53
2018,4,10,13,30,101.0,400.0,1.1,16.1,483.0,509.91,387.99
2018,4,10,13,45,90.5,382.0,1.1,15.9,455.0,481.91,368.61
2018,4,10,14,0,80.0,364.0,1.1,15.7,427.0,453.47,348.6
2018,4,10,14,15,87.5,353.0,1.15,15.4,419.0,449.99,347.78
2018,4,10,14,30,95.0,342.0,1.2,15.1,411.0,445.96,346.38
2018,4,10,14,45,62.0,288.5,1.2,14.8,332.5,355.63,278.79
2018,4,10,15,0,29.0,235.0,1.2,14.5,254.0,266.69,210.61
2018,4,10,15,15,36.5,208.0,1.2,14.5,230.5,244.26,194.36
2018,4,10,15,30,44.0,181.0,1.2,14.5,207.0,221.19,177.07
2018,4,10,15,45,123.0,197.0,1.25,13.85,261.0,315.03,255.12
2018,4,10,16,0,202.0,213.0,1.3,13.2,315.0,392.54,318.46
2018,4,10,16,15,194.5,186.0,1.35,12.9,276.0,349.43,285.43
2018,4,10,16,30,187.0,159.0,1.4,12.6,237.0,306.19,252.23
2018,4,10,16,45,102.5,132.5,1.45,12.3,174.5,213.93,176.42
2018,4,10,17,0,18.0,106.0,1.5,12.0,112.0,114.84,92.81
2018,4,10,17,15,9.5,84.5,1.5,11.7,87.5,87.77,69.96
2018,4,10,17,30,1.0,63.0,1.5,11.4,63.0,61.4,47.22
2018,4,10,17,45,0.5,47.0,1.5,11.1,47.0,45.44,33.19
2018,4,10,18,0,0.0,31.0,1.5,10.8,31.0,29.29,18.77
2018,4,10,18,15,10.0,20.5,1.5,10.5,20.5,24.2,9.03
2018,4,10,18,30,20.0,10.0,1.5,10.2,10.0,14.77,0.0
2018,4,10,18,45,10.0,5.0,1.5,9.9,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,11,5,45,4.0,9.5,1.25,7.4,9.5,9.05,0.0
2018,4,11,6,0,8.0,19.0,1.2,7.5,19.0,17.37,3.46
2018,4,11,6,15,22.5,36.0,1.2,7.8,39.0,31.97,22.35
2018,4,11,6,30,37.0,53.0,1.2,8.1,59.0,46.38,36.18
2018,4,11,6,45,99.0,74.0,1.15,8.35,98.5,60.95,49.82
2018,4,11,7,0,161.0,95.0,1.1,8.6,138.0,72.87,60.77
2018,4,11,7,15,282.5,107.5,1.05,8.9,202.5,88.22,66.89
2018,4,11,7,30,404.0,120.0,1.0,9.2,267.0,124.46,85.41
2018,4,11,7,45,466.0,127.0,0.95,9.55,321.5,167.6,116.2
2018,4,11,8,0,528.0,134.0,0.9,9.9,376.0,218.12,156.67
2018,4,11,8,15,445.0,172.0,0.8,10.25,391.5,262.94,198.71
2018,4,11,8,30,362.0,210.0,0.7,10.6,407.0,300.02,232.58
2018,4,11,8,45,389.5,223.5,0.6,11.0,452.5,346.9,270.28
2018,4,11,9,0,417.0,237.0,0.5,11.4,498.0,395.85,308.51
2018,4,11,9,15,492.5,230.0,0.5,11.85,558.5,454.61,353.72
2018,4,11,9,30,568.0,223.0,0.5,12.3,619.0,520.32,403.15
2018,4,11,9,45,510.5,259.5,0.55,12.75,629.0,551.79,425.67
2018,4,11,10,0,453.0,296.0,0.6,13.2,639.0,576.88,442.92
2018,4,11,10,15,352.5,341.5,0.75,13.35,614.5,571.8,438.74
2018,4,11,10,30,252.0,387.0,0.9,13.5,590.0,559.77,428.97
2018,4,11,10,45,215.0,405.0,1.0,13.6,581.5,558.63,427.94
2018,4,11,11,0,178.0,423.0,1.1,13.7,573.0,557.81,426.74
2018,4,11,11,15,208.0,427.0,1.25,13.5,605.0,597.63,457.33
2018,4,11,11,30,238.0,431.0,1.4,13.3,637.0,638.64,488.32
2018,4,11,11,45,276.5,424.5,1.55,13.1,665.5,686.02,523.98
2018,4,11,12,0,315.0,418.0,1.7,12.9,694.0,726.65,554.86
2018,4,11,12,15,413.0,381.5,1.75,12.8,743.0,801.62,610.42
2018,4,11,12,30,511.0,345.0,1.8,12.7,792.0,871.03,661.19
2018,4,11,12,45,495.5,346.0,1.85,12.55,775.5,866.71,658.33
2018,4,11,13,0,480.0,347.0,1.9,12.4,759.0,859.8,654.56
2018,4,11,13,15,496.5,333.0,1.85,12.4,751.5,866.71,660.02
2018,4,11,13,30,513.0,319.0,1.8,12.4,744.0,871.1,663.68
2018,4,11,13,45,482.5,317.5,1.8,12.35,708.0,839.53,642.13
2018,4,11,14,0,452.0,316.0,1.8,12.3,672.0,806.08,619.49
2018,4,11,14,15,332.5,328.5,1.8,12.1,584.5,687.89,534.6
2018,4,11,14,30,213.0,341.0,1.8,11.9,497.0,570.88,448.24
2018,4,11,14,45,208.5,323.5,1.75,11.75,469.5,545.08,430.93
2018,4,11,15,0,204.0,306.0,1.7,11.6,442.0,518.53,412.2
2018,4,11,15,15,341.5,255.5,1.7,11.6,465.5,591.85,472.55
2018,4,11,15,30,479.0,205.0,1.7,11.6,489.0,655.31,523.68
2018,4,11,15,45,544.5,170.5,1.7,11.15,468.0,653.59,525.72
2018,4,11,16,0,610.0,136.0,1.7,10.7,447.0,650.48,526.95
2018,4,11,16,15,576.5,126.0,1.65,10.6,395.5,589.26,481.16
2018,4,11,16,30,543.0,116.0,1.6,10.5,344.0,528.99,435.43
2018,4,11,16,45,464.0,106.5,1.55,10.35,282.5,436.98,363.02
2018,4,11,17,0,385.0,97.0,1.5,10.2,221.0,356.5,297.66
2018,4,11,17,15,207.0,71.5,1.5,10.0,136.5,199.42,166.57
2018,4,11,17,30,29.0,46.0,1.5,9.8,52.0,59.08,45.65
2018,4,11,17,45,56.0,36.5,1.5,9.55,44.5,64.92,50.02
2018,4,11,18,0,83.0,27.0,1.5,9.3,37.0,67.85,50.27
2018,4,11,18,15,59.5,18.5,1.6,9.2,24.0,45.16,22.96
2018,4,11,18,30,36.0,10.0,1.7,9.1,11.0,18.98,0.0
2018,4,11,18,45,18.0,5.0,1.8,8.95,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,1.0,1.5,4.85,1.0,0.0,0.0
2018,4,12,5,30,3.0,2.0,1.5,5.2,2.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.5,5.5,16.0,12.87,0.0
2018,4,12,6,0,73.0,25.0,1.5,5.8,30.0,20.66,7.34
2018,4,12,6,15,232.0,40.0,1.6,6.25,75.5,31.02,21.8
2018,4,12,6,30,391.0,55.0,1.7,6.7,121.0,43.52,33.86
2018,4,12,6,45,480.0,63.5,1.75,7.15,173.0,47.91,38.23
2018,4,12,7,0,569.0,72.0,1.8,7.6,225.0,52.19,42.24
2018,4,12,7,15,622.0,79.0,1.85,7.9,279.5,70.16,45.38
2018,4,12,7,30,675.0,86.0,1.9,8.2,334.0,121.59,72.15
2018,4,12,7,45,712.0,90.5,1.95,8.5,387.5,175.12,112.3
2018,4,12,8,0,749.0,95.0,2.0,8.8,441.0,232.93,161.74
2018,4,12,8,15,765.0,102.5,2.0,9.0,490.0,291.69,214.89
2018,4,12,8,30,781.0,110.0,2.0,9.2,539.0,354.98,271.56
2018,4,12,8,45,736.5,133.0,2.0,9.45,565.5,403.21,315.84
2018,4,12,9,0,692.0,156.0,2.0,9.7,592.0,448.93,356.03
2018,4,12,9,15,674.5,173.0,2.0,9.95,621.0,496.96,396.01
2018,4,12,9,30,657.0,190.0,2.0,10.2,650.0,542.09,432.2
2018,4,12,9,45,587.0,220.0,1.95,10.4,646.5,564.35,449.2
2018,4,12,10,0,517.0,250.0,1.9,10.6,643.0,577.55,458.45
2018,4,12,10,15,392.0,278.0,1.9,10.8,582.5,544.05,431.64
2018,4,12,10,30,267.0,306.0,1.9,11.0,522.0,494.85,392.36
2018,4,12,10,45,228.0,339.5,1.9,11.15,527.5,510.95,403.32
2018,4,12,11,0,189.0,373.0,1.9,11.3,533.0,518.68,407.36
2018,4,12,11,15,169.5,376.5,1.9,11.4,522.0,515.34,404.08
2018,4,12,11,30,150.0,380.0,1.9,11.5,511.0,510.14,399.44
2018,4,12,11,45,115.0,359.0,1.9,11.6,459.5,464.48,364.34
2018,4,12,12,0,80.0,338.0,1.9,11.7,408.0,406.64,319.89
2018,4,12,12,15,332.0,310.0,1.95,11.75,601.5,652.68,511.29
2018,4,12,12,30,584.0,282.0,2.0,11.8,795.0,879.76,676.09
2018,4,12,12,45,469.5,332.0,2.05,11.8,741.5,827.14,634.46
2018,4,12,13,0,355.0,382.0,2.1,11.8,688.0,762.05,586.5
2018,4,12,13,15,487.0,320.5,2.15,11.7,731.0,844.49,650.34
2018,4,12,13,30,619.0,259.0,2.2,11.6,774.0,916.42,704.8
2018,4,12,13,45,679.5,228.0,2.25,11.55,777.5,943.58,725.34
2018,4,12,14,0,740.0,197.0,2.3,11.5,781.0,965.81,741.92
2018,4,12,14,15,682.0,209.0,2.3,11.3,730.5,914.75,708.1
2018,4,12,14,30,624.0,221.0,2.3,11.1,680.0,862.0,672.98
2018,4,12,14,45,704.0,183.0,2.35,10.95,675.5,884.16,691.77
2018,4,12,15,0,784.0,145.0,2.4,10.8,671.0,898.11,703.81
2018,4,12,15,15,777.5,138.0,2.4,10.8,630.5,863.3,680.72
2018,4,12,15,30,771.0,131.0,2.4,10.8,590.0,825.92,656.08
2018,4,12,15,45,750.0,124.5,2.4,10.45,541.0,774.9,622.01
2018,4,12,16,0,729.0,118.0,2.4,10.1,492.0,722.78,586.54
2018,4,12,16,15,701.5,111.5,2.35,9.8,440.5,665.1,545.49
2018,4,12,16,30,674.0,105.0,2.3,9.5,389.0,607.52,502.25
2018,4,12,16,45,632.5,97.0,2.25,9.25,335.5,539.67,449.4
2018,4,12,17,0,591.0,89.0,2.2,9.0,282.0,474.0,396.52
2018,4,12,17,15,527.0,80.5,2.1,8.65,229.5,398.1,333.29
2018,4,12,17,30,463.0,72.0,2.0,8.3,177.0,327.42,272.25
2018,4,12,17,45,367.5,60.0,1.9,7.9,129.5,245.42,200.28
2018,4,12,18,0,272.0,48.0,1.8,7.5,82.0,175.62,137.33
2018,4,12,18,15,160.5,31.0,1.7,7.2,48.5,101.72,61.48
2018,4,12,18,30,49.0,14.0,1.6,6.9,15.0,26.22,0.0
2018,4,12,18,45,24.5,7.0,1.55,6.6,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.2,3.65,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.2,4.2,2.0,0.0,0.0
2018,4,13,5,45,89.5,16.5,1.2,4.75,22.5,15.73,0.0
2018,4,13,6,0,173.0,31.0,1.2,5.3,43.0,24.67,11.64
2018,4,13,6,15,293.0,43.5,1.25,5.95,85.0,33.81,24.44
2018,4,13,6,30,413.0,56.0,1.3,6.6,127.0,44.17,34.53
2018,4,13,6,45,494.0,64.5,1.3,7.2,178.5,48.54,38.83
2018,4,13,7,0,575.0,73.0,1.3,7.8,230.0,52.77,42.75
2018,4,13,7,15,627.0,79.0,1.35,8.4,284.0,72.15,45.75
2018,4,13,7,30,679.0,85.0,1.4,9.0,338.0,123.09,72.6
2018,4,13,7,45,716.0,89.5,1.45,9.6,391.5,176.91,113.03
2018,4,13,8,0,753.0,94.0,1.5,10.2,445.0,235.01,162.33
2018,4,13,8,15,778.5,98.5,1.5,10.65,496.5,297.36,217.42
2018,4,13,8,30,804.0,103.0,1.5,11.1,548.0,358.31,271.16
2018,4,13,8,45,823.5,106.0,1.5,11.6,595.5,417.66,322.55
2018,4,13,9,0,843.0,109.0,1.5,12.1,643.0,478.08,373.12
2018,4,13,9,15,862.0,110.0,1.4,12.5,687.0,537.19,420.55
2018,4,13,9,30,881.0,111.0,1.3,12.9,731.0,597.58,466.92
2018,4,13,9,45,896.0,111.0,1.25,13.25,769.0,653.14,508.42
2018,4,13,10,0,911.0,111.0,1.2,13.6,807.0,708.0,547.92
2018,4,13,10,15,918.0,113.0,1.2,13.95,837.0,758.14,583.01
2018,4,13,10,30,925.0,115.0,1.2,14.3,867.0,806.35,614.15
2018,4,13,10,45,929.5,116.0,1.15,14.6,889.0,849.49,640.78
2018,4,13,11,0,934.0,117.0,1.1,14.9,911.0,890.07,665.27
2018,4,13,11,15,936.0,119.0,1.1,15.1,925.5,926.75,687.89
2018,4,13,11,30,938.0,121.0,1.1,15.3,940.0,960.37,708.38
2018,4,13,11,45,937.5,121.5,1.1,15.5,945.0,987.02,724.28
2018,4,13,12,0,937.0,122.0,1.1,15.7,950.0,1010.21,738.04
2018,4,13,12,15,935.5,122.0,1.15,15.85,947.5,1028.38,749.79
2018,4,13,12,30,934.0,122.0,1.2,16.0,945.0,1042.89,759.39
2018,4,13,12,45,930.5,122.5,1.2,16.1,934.5,1052.23,765.05
2018,4,13,13,0,927.0,123.0,1.2,16.2,924.0,1057.79,768.54
2018,4,13,13,15,921.5,122.5,1.2,16.2,905.5,1056.51,768.21
2018,4,13,13,30,916.0,122.0,1.2,16.2,887.0,1051.47,765.73
2018,4,13,13,45,892.0,129.0,1.2,16.2,855.5,1032.45,754.59
2018,4,13,14,0,868.0,136.0,1.2,16.2,824.0,1019.39,747.53
2018,4,13,14,15,867.0,130.0,1.2,16.1,794.0,1002.14,738.06
2018,4,13,14,30,866.0,124.0,1.2,16.0,764.0,981.29,726.4
2018,4,13,14,45,860.5,119.5,1.2,15.85,727.5,954.43,711.01
2018,4,13,15,0,855.0,115.0,1.2,15.7,691.0,924.41,693.56
2018,4,13,15,15,838.0,112.5,1.2,15.7,646.0,883.52,668.36
2018,4,13,15,30,821.0,110.0,1.2,15.7,601.0,840.49,641.53
2018,4,13,15,45,798.5,104.5,1.15,15.25,550.0,787.71,607.94
2018,4,13,16,0,776.0,99.0,1.1,14.8,499.0,733.8,572.98
2018,4,13,16,15,751.5,93.0,1.05,14.4,447.5,680.29,537.41
2018,4,13,16,30,727.0,87.0,1.0,14.0,396.0,623.31,497.84
2018,4,13,16,45,694.0,81.5,0.95,13.55,344.5,561.58,452.33
2018,4,13,17,0,661.0,76.0,0.9,13.1,293.0,501.14,406.03
2018,4,13,17,15,604.0,68.5,0.9,12.3,239.5,426.94,347.71
2018,4,13,17,30,547.0,61.0,0.9,11.5,186.0,357.34,290.32
2018,4,13,17,45,457.0,51.5,0.9,10.65,137.5,276.2,221.3
2018,4,13,18,0,367.0,42.0,0.9,9.8,89.0,204.22,157.64
2018,4,13,18,15,230.0,28.0,0.95,9.35,53.0,120.21,75.0
2018,4,13,18,30,93.0,14.0,1.0,8.9,17.0,37.83,0.0
2018,4,13,18,45,46.5,7.0,1.05,8.45,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,0.85,7.55,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,0.8,7.8,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.0,0.75,8.05,25.0,15.25,0.0
2018,4,14,6,0,236.0,30.0,0.7,8.3,48.0,23.77,12.03
2018,4,14,6,15,354.5,40.0,0.65,8.9,91.0,31.92,22.6
