Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,6,30,473.0,50.0,0.6,9.5,134.0,38.31,28.95
2018,4,14,6,45,546.5,58.0,0.6,10.1,186.0,42.6,33.09
2018,4,14,7,0,620.0,66.0,0.6,10.7,238.0,46.71,36.84
2018,4,14,7,15,668.0,71.5,0.55,11.35,292.0,69.14,40.72
2018,4,14,7,30,716.0,77.0,0.5,12.0,346.0,121.91,68.73
2018,4,14,7,45,749.5,81.0,0.5,12.65,399.5,180.76,112.93
2018,4,14,8,0,783.0,85.0,0.5,13.3,453.0,239.29,161.77
2018,4,14,8,15,807.5,88.0,0.5,14.0,504.0,298.02,212.6
2018,4,14,8,30,832.0,91.0,0.5,14.7,555.0,358.94,264.68
2018,4,14,8,45,850.0,94.0,0.5,15.4,602.5,419.2,314.88
2018,4,14,9,0,868.0,97.0,0.5,16.1,650.0,482.68,365.49
2018,4,14,9,15,883.5,98.0,0.5,16.6,692.5,540.68,410.44
2018,4,14,9,30,899.0,99.0,0.5,17.1,735.0,598.57,453.56
2018,4,14,9,45,912.0,99.5,0.5,17.6,772.5,654.09,493.37
2018,4,14,10,0,925.0,100.0,0.5,18.1,810.0,708.68,531.09
2018,4,14,10,15,933.5,100.5,0.5,18.5,840.0,758.9,564.05
2018,4,14,10,30,942.0,101.0,0.5,18.9,870.0,807.26,593.68
2018,4,14,10,45,947.5,101.0,0.5,19.25,892.0,850.68,619.71
2018,4,14,11,0,953.0,101.0,0.5,19.6,914.0,891.53,643.79
2018,4,14,11,15,956.5,101.5,0.5,19.8,928.5,928.42,665.46
2018,4,14,11,30,960.0,102.0,0.5,20.0,943.0,962.25,685.09
2018,4,14,11,45,961.5,102.0,0.5,20.2,949.5,990.53,701.2
2018,4,14,12,0,963.0,102.0,0.5,20.4,956.0,1015.35,715.23
2018,4,14,12,15,961.5,102.5,0.55,20.45,953.5,1034.25,727.34
2018,4,14,12,30,960.0,103.0,0.6,20.5,951.0,1049.4,737.38
2018,4,14,12,45,957.0,103.0,0.6,20.55,940.5,1058.73,742.88
2018,4,14,13,0,954.0,103.0,0.6,20.6,930.0,1064.18,746.26
2018,4,14,13,15,950.0,102.0,0.65,20.45,911.5,1063.68,748.06
2018,4,14,13,30,946.0,101.0,0.7,20.3,893.0,1059.28,747.73
2018,4,14,13,45,940.0,100.0,0.75,20.15,867.5,1049.07,744.01
2018,4,14,14,0,934.0,99.0,0.8,20.0,842.0,1035.11,738.15
2018,4,14,14,15,926.0,98.0,0.85,19.7,809.5,1015.58,729.32
2018,4,14,14,30,918.0,97.0,0.9,19.4,777.0,992.59,718.36
2018,4,14,14,45,906.5,95.0,0.95,19.15,737.5,961.9,702.3
2018,4,14,15,0,895.0,93.0,1.0,18.9,698.0,928.25,684.2
2018,4,14,15,15,880.0,90.5,1.0,18.9,653.0,888.19,660.16
2018,4,14,15,30,865.0,88.0,1.0,18.9,608.0,845.83,634.38
2018,4,14,15,45,844.5,85.0,1.1,17.95,558.5,802.76,611.34
2018,4,14,16,0,824.0,82.0,1.2,17.0,509.0,751.61,581.73
2018,4,14,16,15,795.5,79.0,1.2,16.35,456.5,693.52,544.34
2018,4,14,16,30,767.0,76.0,1.2,15.7,404.0,635.39,505.78
2018,4,14,16,45,728.0,72.0,1.25,15.05,350.0,569.64,458.65
2018,4,14,17,0,689.0,68.0,1.3,14.4,296.0,508.39,412.48
2018,4,14,17,15,611.5,64.0,1.3,13.6,240.0,425.89,347.28
2018,4,14,17,30,534.0,60.0,1.3,12.8,184.0,349.98,284.62
2018,4,14,17,45,367.5,52.5,1.3,12.05,127.5,238.36,191.21
2018,4,14,18,0,201.0,45.0,1.3,11.3,71.0,144.45,111.43
2018,4,14,18,15,114.0,28.0,1.3,10.9,41.5,77.28,48.51
2018,4,14,18,30,27.0,11.0,1.3,10.5,12.0,17.61,0.0
2018,4,14,18,45,13.5,5.5,1.25,10.15,6.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,0.7,7.55,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,0.7,7.7,2.0,0.0,0.0
2018,4,15,5,45,62.5,16.5,0.7,7.9,21.0,15.73,0.0
2018,4,15,6,0,117.0,31.0,0.7,8.1,40.0,25.4,14.17
2018,4,15,6,15,235.5,45.0,0.75,8.45,81.5,34.72,25.21
2018,4,15,6,30,354.0,59.0,0.8,8.8,123.0,44.62,34.75
2018,4,15,6,45,409.0,70.0,0.85,9.15,167.5,51.68,41.43
2018,4,15,7,0,464.0,81.0,0.9,9.5,212.0,58.41,47.58
2018,4,15,7,15,497.5,94.0,0.9,10.05,260.5,84.01,56.27
2018,4,15,7,30,531.0,107.0,0.9,10.6,309.0,131.59,84.7
2018,4,15,7,45,525.0,125.5,0.85,11.15,349.5,181.04,123.92
2018,4,15,8,0,519.0,144.0,0.8,11.7,390.0,230.19,166.05
2018,4,15,8,15,631.0,131.5,0.8,12.2,463.0,285.55,210.33
2018,4,15,8,30,743.0,119.0,0.8,12.7,536.0,352.72,265.05
2018,4,15,8,45,787.5,116.5,0.8,13.2,591.5,416.9,318.21
2018,4,15,9,0,832.0,114.0,0.8,13.7,647.0,481.59,370.32
2018,4,15,9,15,860.5,111.5,0.85,14.0,694.0,541.65,418.12
2018,4,15,9,30,889.0,109.0,0.9,14.3,741.0,604.03,466.12
2018,4,15,9,45,899.5,110.5,0.95,14.6,777.5,658.49,506.9
2018,4,15,10,0,910.0,112.0,1.0,14.9,814.0,711.82,545.72
2018,4,15,10,15,917.5,113.5,1.0,15.0,843.5,761.64,580.47
2018,4,15,10,30,925.0,115.0,1.0,15.1,873.0,809.57,611.57
2018,4,15,10,45,930.0,116.0,1.05,15.25,895.0,852.94,639.82
2018,4,15,11,0,935.0,117.0,1.1,15.4,917.0,893.78,666.21
2018,4,15,11,15,938.5,117.5,1.1,15.45,931.5,930.13,688.92
2018,4,15,11,30,942.0,118.0,1.1,15.5,946.0,963.49,709.59
2018,4,15,11,45,944.0,117.0,1.1,15.55,952.0,990.83,726.32
2018,4,15,12,0,946.0,116.0,1.1,15.6,958.0,1014.79,740.95
2018,4,15,12,15,946.5,115.5,1.15,15.55,956.0,1034.32,754.1
2018,4,15,12,30,947.0,115.0,1.2,15.5,954.0,1050.2,765.12
2018,4,15,12,45,946.0,113.5,1.25,15.45,944.0,1059.84,772.36
2018,4,15,13,0,945.0,112.0,1.3,15.4,934.0,1065.64,777.41
2018,4,15,13,15,939.5,111.0,1.35,15.2,914.5,1063.64,778.14
2018,4,15,13,30,934.0,110.0,1.4,15.0,895.0,1057.8,776.65
2018,4,15,13,45,926.5,109.0,1.45,14.85,868.0,1046.18,771.46
2018,4,15,14,0,919.0,108.0,1.5,14.7,841.0,1030.9,764.05
2018,4,15,14,15,907.0,107.5,1.55,14.45,806.5,1008.26,752.18
2018,4,15,14,30,895.0,107.0,1.6,14.2,772.0,982.36,738.18
2018,4,15,14,45,765.5,146.5,1.65,13.95,694.5,896.29,683.45
2018,4,15,15,0,636.0,186.0,1.7,13.7,617.0,809.8,627.31
2018,4,15,15,15,390.0,228.5,1.7,13.7,487.5,617.28,486.28
2018,4,15,15,30,144.0,271.0,1.7,13.7,358.0,419.21,333.57
2018,4,15,15,45,146.5,243.0,1.8,12.85,325.5,386.28,311.82
2018,4,15,16,0,149.0,215.0,1.9,12.0,293.0,352.47,287.71
2018,4,15,16,15,146.0,193.5,1.95,11.5,263.0,321.42,264.45
2018,4,15,16,30,143.0,172.0,2.0,11.0,233.0,290.1,240.41
2018,4,15,16,45,182.5,146.5,2.0,10.55,214.0,281.24,234.95
2018,4,15,17,0,222.0,121.0,2.0,10.1,195.0,277.11,232.46
2018,4,15,17,15,178.5,94.0,1.95,9.75,147.0,211.12,176.68
2018,4,15,17,30,135.0,67.0,1.9,9.4,99.0,148.82,123.01
2018,4,15,17,45,108.0,51.5,1.85,9.05,73.0,112.35,90.45
2018,4,15,18,0,81.0,36.0,1.8,8.7,47.0,78.57,59.85
2018,4,15,18,15,49.0,23.0,1.8,8.45,29.0,43.58,26.37
2018,4,15,18,30,17.0,10.0,1.8,8.2,11.0,14.02,0.0
2018,4,15,18,45,8.5,5.0,1.75,8.0,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,16,5,15,1.5,1.0,1.1,6.45,1.0,0.0,0.0
2018,4,16,5,30,3.0,2.0,1.1,6.6,2.0,0.0,0.0
2018,4,16,5,45,19.0,7.5,1.1,6.75,9.0,7.15,0.0
2018,4,16,6,0,35.0,13.0,1.1,6.9,16.0,11.1,3.34
2018,4,16,6,15,17.5,17.0,1.15,7.05,18.5,15.58,8.33
2018,4,16,6,30,0.0,21.0,1.2,7.2,21.0,19.47,12.15
2018,4,16,6,45,0.0,24.5,1.25,7.3,24.5,22.72,15.27
2018,4,16,7,0,0.0,28.0,1.3,7.4,28.0,25.97,18.31
2018,4,16,7,15,0.0,26.0,1.3,7.45,26.0,24.12,15.61
2018,4,16,7,30,0.0,24.0,1.3,7.5,24.0,22.27,13.93
2018,4,16,7,45,0.0,28.5,1.35,7.55,28.5,26.46,17.53
2018,4,16,8,0,0.0,33.0,1.4,7.6,33.0,30.65,21.09
2018,4,16,8,15,1.5,65.0,1.45,7.65,66.0,60.91,47.04
2018,4,16,8,30,3.0,97.0,1.5,7.7,99.0,91.26,72.66
2018,4,16,8,45,125.5,178.5,1.5,7.75,259.5,210.49,170.47
2018,4,16,9,0,248.0,260.0,1.5,7.8,420.0,344.24,277.57
2018,4,16,9,15,248.0,284.0,1.55,7.9,452.5,382.66,307.88
2018,4,16,9,30,248.0,308.0,1.6,8.0,485.0,421.09,338.1
2018,4,16,9,45,138.0,233.5,1.6,8.1,333.0,302.47,244.57
2018,4,16,10,0,28.0,159.0,1.6,8.2,181.0,167.45,134.5
2018,4,16,10,15,89.5,221.5,1.65,8.3,294.5,274.09,222.36
2018,4,16,10,30,151.0,284.0,1.7,8.4,408.0,385.17,310.41
2018,4,16,10,45,372.5,289.0,1.7,8.45,606.0,582.75,464.94
2018,4,16,11,0,594.0,294.0,1.7,8.5,804.0,789.3,616.98
2018,4,16,11,15,379.5,352.0,1.7,8.5,680.0,678.87,530.87
2018,4,16,11,30,165.0,410.0,1.7,8.5,556.0,553.33,433.69
2018,4,16,11,45,135.5,410.0,1.7,8.5,530.5,534.31,419.66
2018,4,16,12,0,106.0,410.0,1.7,8.5,505.0,513.2,403.09
2018,4,16,12,15,129.0,419.5,1.75,8.5,534.5,550.54,432.01
2018,4,16,12,30,152.0,429.0,1.8,8.5,564.0,588.27,460.61
2018,4,16,12,45,138.5,411.0,1.8,8.5,533.0,561.14,440.28
2018,4,16,13,0,125.0,393.0,1.8,8.5,502.0,532.71,419.38
2018,4,16,13,15,200.0,378.0,1.85,8.5,548.5,594.79,469.08
2018,4,16,13,30,275.0,363.0,1.9,8.5,595.0,669.15,526.18
2018,4,16,13,45,189.5,331.5,1.9,8.5,489.0,537.85,427.18
2018,4,16,14,0,104.0,300.0,1.9,8.5,383.0,419.7,336.11
2018,4,16,14,15,194.0,307.0,1.95,8.4,454.5,515.27,413.93
2018,4,16,14,30,284.0,314.0,2.0,8.3,526.0,621.6,496.54
2018,4,16,14,45,205.5,296.5,2.0,8.25,445.5,510.93,411.38
2018,4,16,15,0,127.0,279.0,2.0,8.2,365.0,416.74,337.86
2018,4,16,15,15,297.0,234.0,2.0,8.2,418.5,527.5,430.76
2018,4,16,15,30,467.0,189.0,2.0,8.2,472.0,627.12,511.3
2018,4,16,15,45,584.5,151.0,2.0,7.9,476.0,670.24,547.39
2018,4,16,16,0,702.0,113.0,2.0,7.6,480.0,696.6,569.92
2018,4,16,16,15,641.0,113.0,2.0,7.4,422.0,622.79,514.99
2018,4,16,16,30,580.0,113.0,2.0,7.2,364.0,551.87,460.44
2018,4,16,16,45,573.5,98.5,2.0,7.05,319.5,503.75,423.18
2018,4,16,17,0,567.0,84.0,2.0,6.9,275.0,454.65,383.51
2018,4,16,17,15,486.5,76.5,1.9,6.65,220.0,372.24,314.3
2018,4,16,17,30,406.0,69.0,1.8,6.4,165.0,294.05,246.83
2018,4,16,17,45,350.0,56.0,1.7,6.15,124.0,232.38,191.52
2018,4,16,18,0,294.0,43.0,1.6,5.9,83.0,176.74,140.02
2018,4,16,18,15,217.0,30.5,1.55,5.8,53.0,121.34,83.6
2018,4,16,18,30,140.0,18.0,1.5,5.7,23.0,54.23,0.0
2018,4,16,18,45,70.0,9.0,1.5,5.6,11.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,17,5,15,15.5,2.5,1.2,3.7,2.5,0.0,0.0
2018,4,17,5,30,31.0,5.0,1.1,4.2,5.0,0.0,0.0
2018,4,17,5,45,151.5,19.5,1.0,4.75,31.5,18.59,0.0
2018,4,17,6,0,272.0,34.0,0.9,5.3,58.0,28.46,18.08
2018,4,17,6,15,385.0,43.5,0.85,5.8,103.0,34.46,25.43
2018,4,17,6,30,498.0,53.0,0.8,6.3,148.0,40.29,31.25
2018,4,17,6,45,574.5,60.5,0.8,6.8,202.5,44.08,34.93
2018,4,17,7,0,651.0,68.0,0.8,7.3,257.0,47.73,38.27
2018,4,17,7,15,697.5,73.0,0.75,7.8,312.0,77.32,44.48
2018,4,17,7,30,744.0,78.0,0.7,8.3,367.0,135.75,79.34
2018,4,17,7,45,777.0,82.0,0.65,8.75,421.5,192.17,123.08
2018,4,17,8,0,810.0,86.0,0.6,9.2,476.0,252.34,174.57
2018,4,17,8,15,833.5,89.0,0.6,9.7,528.0,312.41,227.63
2018,4,17,8,30,857.0,92.0,0.6,10.2,580.0,374.5,281.69
2018,4,17,8,45,875.0,94.5,0.55,10.7,628.0,435.66,333.28
2018,4,17,9,0,893.0,97.0,0.5,11.2,676.0,500.03,385.11
2018,4,17,9,15,907.0,98.5,0.45,11.6,719.0,558.93,430.87
2018,4,17,9,30,921.0,100.0,0.4,12.0,762.0,617.52,474.44
2018,4,17,9,45,931.5,101.5,0.4,12.4,799.0,673.36,514.9
2018,4,17,10,0,942.0,103.0,0.4,12.8,836.0,727.99,553.09
2018,4,17,10,15,947.5,105.0,0.4,13.1,865.0,778.09,586.18
2018,4,17,10,30,953.0,107.0,0.4,13.4,894.0,826.05,616.01
2018,4,17,10,45,956.0,108.5,0.4,13.7,915.5,869.18,642.22
2018,4,17,11,0,959.0,110.0,0.4,14.0,937.0,909.57,666.35
2018,4,17,11,15,920.5,129.0,0.4,14.15,933.0,928.29,676.81
2018,4,17,11,30,882.0,148.0,0.4,14.3,929.0,941.44,684.13
2018,4,17,11,45,922.5,131.0,0.45,14.5,952.5,987.14,713.08
2018,4,17,12,0,963.0,114.0,0.5,14.7,976.0,1030.82,740.02
2018,4,17,12,15,883.5,152.0,0.5,14.8,941.5,1012.25,727.48
2018,4,17,12,30,804.0,190.0,0.5,14.9,907.0,997.54,718.49
2018,4,17,12,45,783.0,197.5,0.55,14.95,889.5,995.82,718.96
2018,4,17,13,0,762.0,205.0,0.6,15.0,872.0,997.61,721.52
2018,4,17,13,15,708.5,224.0,0.65,15.0,834.5,969.31,705.28
2018,4,17,13,30,655.0,243.0,0.7,15.0,797.0,937.52,687.08
2018,4,17,13,45,683.5,224.5,0.75,14.95,787.5,945.46,694.65
2018,4,17,14,0,712.0,206.0,0.8,14.9,778.0,949.58,699.24
2018,4,17,14,15,686.0,206.5,0.85,14.75,739.5,917.21,680.57
2018,4,17,14,30,660.0,207.0,0.9,14.6,701.0,882.59,660.7
2018,4,17,14,45,679.0,189.0,1.0,14.4,674.5,868.35,655.16
2018,4,17,15,0,698.0,171.0,1.1,14.2,648.0,850.18,646.6
2018,4,17,15,15,653.0,173.0,1.1,14.2,596.5,793.56,609.59
2018,4,17,15,30,608.0,175.0,1.1,14.2,545.0,736.81,571.76
2018,4,17,15,45,594.0,162.0,1.3,13.55,499.5,689.95,543.76
2018,4,17,16,0,580.0,149.0,1.5,12.9,454.0,641.92,513.27
2018,4,17,16,15,606.5,128.5,1.55,12.45,418.5,614.76,496.31
2018,4,17,16,30,633.0,108.0,1.6,12.0,383.0,583.15,474.97
2018,4,17,16,45,642.0,94.5,1.7,11.5,342.5,543.66,446.48
2018,4,17,17,0,651.0,81.0,1.8,11.0,302.0,501.55,414.39
2018,4,17,17,15,584.5,73.5,1.75,10.4,246.0,422.55,350.22
2018,4,17,17,30,518.0,66.0,1.7,9.8,190.0,349.13,288.34
2018,4,17,17,45,392.0,52.5,1.65,9.2,133.0,249.34,203.06
2018,4,17,18,0,266.0,39.0,1.6,8.6,76.0,160.58,125.94
2018,4,17,18,15,172.0,27.0,1.55,8.2,47.0,101.97,70.3
2018,4,17,18,30,78.0,15.0,1.5,7.8,18.0,34.99,0.0
2018,4,17,18,45,39.0,7.5,1.4,7.45,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.0,5.6,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,5.8,1.0,0.95,0.0
2018,4,18,5,45,0.0,5.5,0.8,6.0,5.5,5.09,0.0
2018,4,18,6,0,0.0,10.0,0.7,6.2,10.0,9.26,2.2
2018,4,18,6,15,0.0,15.0,0.7,6.5,15.0,13.89,6.92
2018,4,18,6,30,0.0,20.0,0.7,6.8,20.0,18.54,11.38
2018,4,18,6,45,0.0,32.0,0.7,7.05,32.0,29.69,21.76
2018,4,18,7,0,0.0,44.0,0.7,7.3,44.0,40.87,32.02
2018,4,18,7,15,0.0,70.0,0.65,7.55,70.0,64.98,51.3
2018,4,18,7,30,0.0,96.0,0.6,7.8,96.0,87.87,70.73
2018,4,18,7,45,2.5,117.5,0.6,8.0,118.5,107.48,86.92
2018,4,18,8,0,5.0,139.0,0.6,8.2,141.0,127.58,103.28
2018,4,18,8,15,5.5,153.5,0.6,8.55,156.0,141.55,114.33
2018,4,18,8,30,6.0,168.0,0.6,8.9,171.0,155.63,125.38
2018,4,18,8,45,15.0,201.5,0.55,9.25,211.0,189.99,152.63
2018,4,18,9,0,24.0,235.0,0.5,9.6,251.0,225.67,180.38
2018,4,18,9,15,129.0,270.0,0.5,10.0,362.5,311.19,247.25
2018,4,18,9,30,234.0,305.0,0.5,10.4,474.0,411.28,323.45
2018,4,18,9,45,311.0,317.0,0.55,10.8,553.0,485.63,378.79
2018,4,18,10,0,388.0,329.0,0.6,11.2,632.0,567.05,438.38
2018,4,18,10,15,352.5,358.0,0.65,11.45,641.0,590.54,453.75
2018,4,18,10,30,317.0,387.0,0.7,11.7,650.0,610.53,466.89
2018,4,18,10,45,383.5,374.0,0.8,11.95,700.0,668.55,509.73
2018,4,18,11,0,450.0,361.0,0.9,12.2,750.0,734.53,557.04
2018,4,18,11,15,402.0,372.0,1.0,12.35,723.5,723.78,548.69
2018,4,18,11,30,354.0,383.0,1.1,12.5,697.0,702.88,534.11
2018,4,18,11,45,290.0,413.5,1.15,12.6,672.0,688.15,522.34
2018,4,18,12,0,226.0,444.0,1.2,12.7,647.0,660.79,501.59
2018,4,18,12,15,226.0,441.0,1.25,12.7,643.5,665.84,506.04
2018,4,18,12,30,226.0,438.0,1.3,12.7,640.0,669.8,509.43
2018,4,18,12,45,154.5,424.5,1.35,12.7,562.0,590.85,451.99
2018,4,18,13,0,83.0,411.0,1.4,12.7,484.0,497.11,383.05
2018,4,18,13,15,78.0,400.0,1.45,12.7,467.5,483.03,373.85
2018,4,18,13,30,73.0,389.0,1.5,12.7,451.0,468.44,363.61
2018,4,18,13,45,56.5,356.0,1.5,12.65,403.0,418.23,326.31
2018,4,18,14,0,40.0,323.0,1.5,12.6,355.0,367.73,288.41
2018,4,18,14,15,23.5,257.5,1.5,12.45,276.0,282.45,223.12
2018,4,18,14,30,7.0,192.0,1.5,12.3,197.0,189.86,150.21
2018,4,18,14,45,16.0,206.5,1.55,12.2,217.5,213.08,169.91
2018,4,18,15,0,25.0,221.0,1.6,12.1,238.0,246.57,197.37
2018,4,18,15,15,318.5,187.0,1.6,12.1,382.5,507.44,410.5
2018,4,18,15,30,612.0,153.0,1.6,12.1,527.0,716.38,570.14
2018,4,18,15,45,730.5,117.5,1.6,11.55,528.5,751.76,596.52
2018,4,18,16,0,849.0,82.0,1.6,11.0,530.0,771.99,613.92
2018,4,18,16,15,826.5,78.5,1.55,10.65,478.5,716.66,575.65
2018,4,18,16,30,804.0,75.0,1.5,10.3,427.0,660.73,536.87
2018,4,18,16,45,768.5,71.0,1.5,9.9,372.5,595.52,488.74
2018,4,18,17,0,733.0,67.0,1.5,9.5,318.0,531.62,439.15
2018,4,18,17,15,679.0,61.5,1.4,8.8,263.0,457.59,379.25
2018,4,18,17,30,625.0,56.0,1.3,8.1,208.0,390.71,322.55
2018,4,18,17,45,528.5,49.5,1.2,7.4,156.0,305.94,249.21
2018,4,18,18,0,432.0,43.0,1.1,6.7,104.0,230.82,182.05
2018,4,18,18,15,269.0,30.0,1.1,6.2,62.5,138.17,97.89
2018,4,18,18,30,106.0,17.0,1.1,5.7,21.0,44.39,0.0
2018,4,18,18,45,53.0,8.5,1.05,5.25,10.5,8.1,0.0
2018,4,18,19,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,19,5,15,0.0,1.5,0.9,4.5,1.5,0.0,0.0
2018,4,19,5,30,0.0,3.0,0.9,4.8,3.0,2.86,0.0
2018,4,19,5,45,10.0,17.5,0.85,5.15,18.5,15.82,0.0
2018,4,19,6,0,20.0,32.0,0.8,5.5,34.0,28.45,18.8
2018,4,19,6,15,149.0,49.5,0.85,5.85,78.0,39.89,30.44
2018,4,19,6,30,278.0,67.0,0.9,6.2,122.0,50.22,40.36
2018,4,19,6,45,478.5,65.0,1.0,6.6,194.0,47.23,37.85
2018,4,19,7,0,679.0,63.0,1.1,7.0,266.0,43.38,34.32
2018,4,19,7,15,720.0,68.0,1.15,7.5,320.5,82.39,46.42
2018,4,19,7,30,761.0,73.0,1.2,8.0,375.0,137.17,79.46
2018,4,19,7,45,790.5,77.0,1.25,8.55,429.0,194.1,124.76
2018,4,19,8,0,820.0,81.0,1.3,9.1,483.0,254.3,177.3
2018,4,19,8,15,841.5,84.5,1.35,9.55,534.0,314.76,231.69
2018,4,19,8,30,863.0,88.0,1.4,10.0,585.0,376.98,286.97
2018,4,19,8,45,879.0,90.0,1.45,10.5,631.5,440.19,341.62
2018,4,19,9,0,895.0,92.0,1.5,11.0,678.0,500.31,392.13
2018,4,19,9,15,906.5,94.0,1.5,11.35,719.5,558.29,439.24
2018,4,19,9,30,918.0,96.0,1.5,11.7,761.0,615.7,484.2
2018,4,19,9,45,874.5,119.5,1.5,12.05,778.0,657.98,515.88
2018,4,19,10,0,831.0,143.0,1.5,12.4,795.0,695.3,542.7
2018,4,19,10,15,880.5,127.0,1.5,12.65,840.0,753.96,585.52
2018,4,19,10,30,930.0,111.0,1.5,12.9,885.0,815.37,626.51
2018,4,19,10,45,859.5,147.5,1.45,13.15,877.0,835.9,638.11
2018,4,19,11,0,789.0,184.0,1.4,13.4,869.0,846.43,643.29
2018,4,19,11,15,560.0,295.5,1.4,13.55,785.5,787.56,598.01
2018,4,19,11,30,331.0,407.0,1.4,13.7,702.0,706.17,535.28
2018,4,19,11,45,581.5,287.0,1.4,13.9,809.0,840.08,635.54
2018,4,19,12,0,832.0,167.0,1.4,14.1,916.0,969.65,722.73
2018,4,19,12,15,887.0,142.5,1.4,14.15,939.5,1007.68,745.66
2018,4,19,12,30,942.0,118.0,1.4,14.2,963.0,1051.65,773.45
2018,4,19,12,45,947.0,114.0,1.45,14.25,955.5,1064.33,781.96
2018,4,19,13,0,952.0,110.0,1.5,14.3,948.0,1073.24,788.63
2018,4,19,13,15,949.0,109.0,1.55,14.25,930.0,1073.48,790.25
2018,4,19,13,30,946.0,108.0,1.6,14.2,912.0,1069.87,789.65
2018,4,19,13,45,941.5,106.0,1.6,14.2,886.5,1059.84,784.1
2018,4,19,14,0,937.0,104.0,1.6,14.2,861.0,1046.04,776.32
2018,4,19,14,15,928.5,102.5,1.65,14.05,827.5,1025.23,765.34
2018,4,19,14,30,920.0,101.0,1.7,13.9,794.0,1000.99,752.15
2018,4,19,14,45,909.0,99.5,1.7,13.8,755.0,971.14,734.34
2018,4,19,15,0,898.0,98.0,1.7,13.7,716.0,938.32,714.52
2018,4,19,15,15,883.5,95.0,1.7,13.7,670.5,897.94,689.15
2018,4,19,15,30,869.0,92.0,1.7,13.7,625.0,855.23,661.97
2018,4,19,15,45,847.5,90.0,1.65,13.3,575.5,812.29,634.69
2018,4,19,16,0,826.0,88.0,1.6,12.9,526.0,761.34,601.24
2018,4,19,16,15,796.5,85.0,1.6,12.55,473.0,702.32,561.63
2018,4,19,16,30,767.0,82.0,1.6,12.2,420.0,643.35,521.0
2018,4,19,16,45,727.0,77.5,1.55,11.9,365.0,576.26,470.54
2018,4,19,17,0,687.0,73.0,1.5,11.6,310.0,513.94,421.85
2018,4,19,17,15,628.5,67.5,1.45,11.0,256.0,439.95,362.42
2018,4,19,17,30,570.0,62.0,1.4,10.4,202.0,370.63,304.36
2018,4,19,17,45,479.0,54.0,1.35,9.75,152.0,289.32,234.53
2018,4,19,18,0,388.0,46.0,1.3,9.1,102.0,217.11,170.51
2018,4,19,18,15,255.5,33.0,1.25,8.65,63.5,136.75,97.37
2018,4,19,18,30,123.0,20.0,1.2,8.2,25.0,62.46,0.0
2018,4,19,18,45,61.5,10.0,1.15,7.7,12.5,9.53,0.0
2018,4,19,19,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,5,15,23.5,4.5,1.05,6.25,4.5,0.0,0.0
2018,4,20,5,30,47.0,9.0,0.9,6.8,9.0,8.58,0.0
2018,4,20,5,45,167.5,23.0,0.8,7.35,37.5,18.38,0.0
2018,4,20,6,0,288.0,37.0,0.7,7.9,66.0,30.59,20.68
2018,4,20,6,15,393.0,47.0,0.7,8.45,112.0,36.98,27.59
2018,4,20,6,30,498.0,57.0,0.7,9.0,158.0,43.13,33.57
2018,4,20,6,45,568.5,63.5,0.7,9.5,211.0,45.91,36.24
2018,4,20,7,0,639.0,70.0,0.7,10.0,264.0,48.64,38.68
2018,4,20,7,15,684.5,75.5,0.65,10.6,318.5,84.5,47.76
2018,4,20,7,30,730.0,81.0,0.6,11.2,373.0,138.48,80.53
2018,4,20,7,45,763.5,84.0,0.6,11.75,426.5,197.59,126.89
2018,4,20,8,0,797.0,87.0,0.6,12.3,480.0,256.23,176.77
2018,4,20,8,15,820.0,89.5,0.65,12.95,530.5,314.88,228.09
2018,4,20,8,30,843.0,92.0,0.7,13.6,581.0,375.48,280.32
2018,4,20,8,45,860.5,94.5,0.7,14.25,628.0,435.49,330.48
2018,4,20,9,0,878.0,97.0,0.7,14.9,675.0,498.74,381.05
2018,4,20,9,15,893.0,97.5,0.75,15.35,717.0,556.24,426.23
2018,4,20,9,30,908.0,98.0,0.8,15.8,759.0,613.52,469.72
2018,4,20,9,45,921.5,97.0,0.85,16.2,795.5,668.0,509.91
2018,4,20,10,0,935.0,96.0,0.9,16.6,832.0,721.53,548.23
2018,4,20,10,15,941.0,97.5,0.9,16.95,861.0,770.86,580.58
2018,4,20,10,30,947.0,99.0,0.9,17.3,890.0,818.11,610.19
2018,4,20,10,45,951.0,100.0,0.95,17.6,911.5,860.97,637.36
2018,4,20,11,0,955.0,101.0,1.0,17.9,933.0,901.17,662.6
2018,4,20,11,15,957.5,101.5,1.0,18.05,946.5,936.74,684.19
2018,4,20,11,30,960.0,102.0,1.0,18.2,960.0,969.2,703.68
2018,4,20,11,45,960.0,102.5,1.05,18.4,965.0,996.11,720.42
2018,4,20,12,0,960.0,103.0,1.1,18.6,970.0,1019.52,735.05
2018,4,20,12,15,959.5,102.5,1.1,18.6,967.5,1037.82,746.17
2018,4,20,12,30,959.0,102.0,1.1,18.6,965.0,1052.42,755.12
2018,4,20,12,45,957.5,101.0,1.15,18.65,954.5,1061.72,761.82
2018,4,20,13,0,956.0,100.0,1.2,18.7,944.0,1067.17,766.33
2018,4,20,13,15,952.0,99.5,1.2,18.6,925.5,1066.8,766.85
2018,4,20,13,30,948.0,99.0,1.2,18.5,907.0,1062.56,765.2
2018,4,20,13,45,942.0,98.0,1.25,18.45,881.0,1051.98,760.58
2018,4,20,14,0,936.0,97.0,1.3,18.4,855.0,1037.68,753.77
2018,4,20,14,15,928.0,96.0,1.3,18.15,822.5,1017.81,743.19
2018,4,20,14,30,920.0,95.0,1.3,17.9,790.0,994.52,730.52
2018,4,20,14,45,909.5,93.0,1.3,17.7,751.0,964.48,713.36
2018,4,20,15,0,899.0,91.0,1.3,17.5,712.0,931.45,694.21
2018,4,20,15,15,885.0,89.0,1.3,17.5,667.5,892.55,670.51
2018,4,20,15,30,871.0,87.0,1.3,17.5,623.0,851.32,645.05
2018,4,20,15,45,852.5,84.5,1.3,16.75,574.5,803.76,616.64
2018,4,20,16,0,834.0,82.0,1.3,16.0,526.0,760.65,590.74
2018,4,20,16,15,809.0,78.5,1.3,15.45,474.0,704.08,554.05
2018,4,20,16,30,784.0,75.0,1.3,14.9,422.0,647.19,516.18
2018,4,20,16,45,748.5,71.0,1.25,14.3,368.0,582.92,469.63
2018,4,20,17,0,713.0,67.0,1.2,13.7,314.0,520.03,421.84
2018,4,20,17,15,662.5,61.0,1.15,12.95,260.5,450.89,367.26
2018,4,20,17,30,612.0,55.0,1.1,12.2,207.0,383.34,311.54
2018,4,20,17,45,533.5,48.0,1.05,11.4,157.5,306.64,246.22
2018,4,20,18,0,455.0,41.0,1.0,10.6,108.0,237.81,185.25
2018,4,20,18,15,317.5,30.0,1.0,9.95,68.0,154.05,109.91
2018,4,20,18,30,180.0,19.0,1.0,9.3,28.0,76.97,0.0
2018,4,20,18,45,90.0,9.5,1.0,8.65,14.0,28.12,0.0
2018,4,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,21,5,15,36.5,4.5,0.9,5.9,5.0,0.0,0.0
2018,4,21,5,30,73.0,9.0,0.8,6.5,10.0,8.58,0.0
2018,4,21,5,45,214.0,21.5,0.75,7.1,41.0,17.81,0.2
2018,4,21,6,0,355.0,34.0,0.7,7.7,72.0,27.37,18.13
2018,4,21,6,15,453.0,42.5,0.7,8.25,118.5,32.62,23.76
2018,4,21,6,30,551.0,51.0,0.7,8.8,165.0,37.68,28.7
2018,4,21,6,45,613.5,57.0,0.65,9.4,218.0,40.39,31.27
2018,4,21,7,0,676.0,63.0,0.6,10.0,271.0,43.0,33.59
2018,4,21,7,15,717.5,67.5,0.55,10.65,325.0,85.67,47.0
2018,4,21,7,30,759.0,72.0,0.5,11.3,379.0,140.02,80.29
2018,4,21,7,45,788.0,75.5,0.5,11.95,432.0,196.32,124.7
2018,4,21,8,0,817.0,79.0,0.5,12.6,485.0,255.8,175.54
2018,4,21,8,15,837.5,81.5,0.45,13.3,535.0,314.83,226.9
2018,4,21,8,30,858.0,84.0,0.4,14.0,585.0,379.14,281.22
2018,4,21,8,45,873.0,87.0,0.4,14.75,631.5,438.82,330.48
2018,4,21,9,0,888.0,90.0,0.4,15.5,678.0,498.88,378.04
2018,4,21,9,15,901.5,91.0,0.35,16.35,719.5,556.44,421.14
2018,4,21,9,30,915.0,92.0,0.3,17.2,761.0,613.64,461.95
2018,4,21,9,45,925.0,92.5,0.3,18.05,796.5,667.54,499.28
2018,4,21,10,0,935.0,93.0,0.3,18.9,832.0,720.18,534.29
2018,4,21,10,15,941.0,94.0,0.3,19.55,860.5,768.92,564.32
2018,4,21,10,30,947.0,95.0,0.3,20.2,889.0,815.57,591.78
2018,4,21,10,45,951.0,96.0,0.3,20.85,910.0,858.31,616.25
2018,4,21,11,0,955.0,97.0,0.3,21.5,931.0,898.39,638.66
2018,4,21,11,15,957.5,98.0,0.3,21.85,945.0,934.33,658.96
2018,4,21,11,30,960.0,99.0,0.3,22.2,959.0,967.17,677.22
2018,4,21,11,45,961.0,99.5,0.3,22.55,965.0,994.89,692.28
2018,4,21,12,0,962.0,100.0,0.3,22.9,971.0,1019.16,705.28
2018,4,21,12,15,961.0,99.5,0.35,23.0,968.0,1036.91,716.31
2018,4,21,12,30,960.0,99.0,0.4,23.1,965.0,1050.94,725.38
2018,4,21,12,45,957.5,99.0,0.4,23.25,954.5,1060.22,730.46
2018,4,21,13,0,955.0,99.0,0.4,23.4,944.0,1065.66,733.47
2018,4,21,13,15,949.5,98.5,0.5,23.25,924.5,1063.7,735.67
2018,4,21,13,30,944.0,98.0,0.6,23.1,905.0,1057.91,735.81
2018,4,21,13,45,936.0,98.5,0.65,23.0,879.0,1046.94,731.62
2018,4,21,14,0,928.0,99.0,0.7,22.9,853.0,1032.34,725.38
2018,4,21,14,15,918.0,99.0,0.75,22.55,820.0,1011.73,716.21
2018,4,21,14,30,908.0,99.0,0.8,22.2,787.0,987.81,705.02
2018,4,21,14,45,895.0,98.0,0.9,21.85,747.5,956.82,690.28
2018,4,21,15,0,882.0,97.0,1.0,21.5,708.0,923.02,673.42
2018,4,21,15,15,867.0,94.5,1.0,21.5,663.5,883.17,649.7
2018,4,21,15,30,852.0,92.0,1.0,21.5,619.0,841.1,624.31
2018,4,21,15,45,831.5,89.5,1.05,20.45,570.0,798.92,601.6
2018,4,21,16,0,811.0,87.0,1.1,19.4,521.0,748.76,572.63
2018,4,21,16,15,783.0,84.0,1.15,18.75,469.0,691.48,536.82
2018,4,21,16,30,755.0,81.0,1.2,18.1,417.0,634.17,499.76
2018,4,21,16,45,717.5,76.5,1.2,17.4,363.5,569.3,453.5
2018,4,21,17,0,680.0,72.0,1.2,16.7,310.0,508.76,408.42
2018,4,21,17,15,626.5,66.5,1.15,15.85,257.5,437.9,353.23
2018,4,21,17,30,573.0,61.0,1.1,15.0,205.0,371.22,298.96
2018,4,21,17,45,491.5,53.0,1.1,14.15,155.5,293.97,234.22
2018,4,21,18,0,410.0,45.0,1.1,13.3,106.0,224.89,174.11
2018,4,21,18,15,288.0,33.0,1.05,12.7,67.5,147.4,105.14
2018,4,21,18,30,166.0,21.0,1.0,12.1,29.0,75.9,0.0
2018,4,21,18,45,83.0,10.5,0.95,11.55,14.5,27.62,0.0
2018,4,21,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,22,5,15,35.0,5.0,1.05,7.6,5.5,0.0,0.0
2018,4,22,5,30,70.0,10.0,0.9,8.1,11.0,9.53,0.0
2018,4,22,5,45,214.5,24.0,0.8,8.6,44.0,20.12,3.81
2018,4,22,6,0,359.0,38.0,0.7,9.1,77.0,31.06,21.36
2018,4,22,6,15,461.0,46.5,0.65,9.65,125.5,36.08,26.75
2018,4,22,6,30,563.0,55.0,0.6,10.2,174.0,40.98,31.53
2018,4,22,6,45,626.0,61.5,0.55,10.8,228.0,43.93,34.29
2018,4,22,7,0,689.0,68.0,0.5,11.4,282.0,46.77,36.78
2018,4,22,7,15,731.0,72.0,0.5,12.1,337.0,92.11,51.0
2018,4,22,7,30,773.0,76.0,0.5,12.8,392.0,146.94,84.76
2018,4,22,7,45,802.5,80.0,0.5,13.45,446.5,204.63,130.16
2018,4,22,8,0,832.0,84.0,0.5,14.1,501.0,265.57,181.88
2018,4,22,8,15,853.0,87.5,0.5,14.75,552.5,326.53,234.58
2018,4,22,8,30,874.0,91.0,0.5,15.4,604.0,389.18,287.61
2018,4,22,8,45,889.5,94.0,0.5,16.0,651.5,453.58,340.28
2018,4,22,9,0,905.0,97.0,0.5,16.6,699.0,514.82,388.59
2018,4,22,9,15,910.0,101.5,0.5,17.2,738.5,572.06,432.06
2018,4,22,9,30,915.0,106.0,0.5,17.8,778.0,628.06,472.83
2018,4,22,9,45,928.5,106.5,0.5,18.4,816.0,684.23,512.17
2018,4,22,10,0,942.0,107.0,0.5,19.0,854.0,739.48,549.41
2018,4,22,10,15,951.0,107.0,0.55,19.45,884.0,789.8,582.03
2018,4,22,10,30,960.0,107.0,0.6,19.9,914.0,838.24,612.07
2018,4,22,10,45,962.5,109.5,0.6,20.35,935.5,881.77,637.63
2018,4,22,11,0,965.0,112.0,0.6,20.8,957.0,922.51,661.1
2018,4,22,11,15,941.0,127.5,0.65,20.95,962.0,949.86,677.78
2018,4,22,11,30,917.0,143.0,0.7,21.1,967.0,972.59,691.79
2018,4,22,11,45,821.0,200.0,0.75,21.3,941.0,972.62,691.76
2018,4,22,12,0,725.0,257.0,0.8,21.5,915.0,965.38,687.66
2018,4,22,12,15,723.0,256.0,0.8,21.45,911.0,979.78,696.85
2018,4,22,12,30,721.0,255.0,0.8,21.4,907.0,991.12,703.91
2018,4,22,12,45,664.5,283.5,0.85,21.4,879.0,974.71,693.8
2018,4,22,13,0,608.0,312.0,0.9,21.4,851.0,953.53,680.55
2018,4,22,13,15,667.0,272.0,0.9,21.35,852.5,978.32,698.94
2018,4,22,13,30,726.0,232.0,0.9,21.3,854.0,998.17,712.39
2018,4,22,13,45,836.0,169.0,0.95,21.3,865.0,1032.68,735.26
2018,4,22,14,0,946.0,106.0,1.0,21.3,876.0,1058.17,752.43
2018,4,22,14,15,938.0,104.0,1.0,21.15,842.5,1037.08,740.6
2018,4,22,14,30,930.0,102.0,1.0,21.0,809.0,1012.5,727.32
2018,4,22,14,45,918.5,100.0,1.0,20.85,769.0,981.33,709.91
2018,4,22,15,0,907.0,98.0,1.0,20.7,729.0,947.19,690.57
2018,4,22,15,15,892.5,95.5,1.0,20.7,683.5,907.07,666.84
2018,4,22,15,30,878.0,93.0,1.0,20.7,638.0,864.62,641.37
2018,4,22,15,45,860.0,90.0,1.0,20.1,589.0,823.0,617.53
2018,4,22,16,0,842.0,87.0,1.0,19.5,540.0,773.12,587.52
2018,4,22,16,15,815.0,84.5,0.95,18.95,487.5,715.89,550.96
2018,4,22,16,30,788.0,82.0,0.9,18.4,435.0,658.44,513.35
2018,4,22,16,45,750.5,78.0,0.9,17.8,380.0,592.59,467.27
2018,4,22,17,0,713.0,74.0,0.9,17.2,325.0,531.1,422.16
2018,4,22,17,15,659.5,68.5,0.85,16.2,270.5,458.5,366.72
2018,4,22,17,30,606.0,63.0,0.8,15.2,216.0,390.0,311.93
2018,4,22,17,45,517.0,55.0,0.8,14.15,164.0,307.54,244.01
2018,4,22,18,0,428.0,47.0,0.8,13.1,112.0,233.97,180.96
2018,4,22,18,15,299.5,35.0,0.75,12.5,72.0,153.08,109.93
2018,4,22,18,30,171.0,23.0,0.7,11.9,32.0,80.11,4.45
2018,4,22,18,45,85.5,11.5,0.7,11.3,16.0,29.13,0.0
2018,4,22,19,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,4.5,0.7,8.3,4.5,0.0,0.0
2018,4,23,5,30,25.0,9.0,0.6,8.6,9.0,8.58,0.0
2018,4,23,5,45,129.5,25.5,0.55,8.9,39.0,20.2,5.95
2018,4,23,6,0,234.0,42.0,0.5,9.2,69.0,32.73,22.97
2018,4,23,6,15,329.0,55.5,0.45,9.75,114.5,42.32,32.38
2018,4,23,6,30,424.0,69.0,0.4,10.3,160.0,51.51,41.02
2018,4,23,6,45,497.5,78.0,0.35,10.8,213.5,57.63,46.63
2018,4,23,7,0,571.0,87.0,0.3,11.3,267.0,61.83,50.3
2018,4,23,7,15,594.5,96.0,0.3,12.05,313.5,101.71,62.61
2018,4,23,7,30,618.0,105.0,0.3,12.8,360.0,150.78,94.32
2018,4,23,7,45,585.5,125.0,0.3,13.6,392.0,202.24,137.04
2018,4,23,8,0,553.0,145.0,0.3,14.4,424.0,249.32,178.19
2018,4,23,8,15,647.5,138.5,0.3,15.15,497.0,308.03,224.73
2018,4,23,8,30,742.0,132.0,0.3,15.9,570.0,376.88,279.18
2018,4,23,8,45,772.0,134.0,0.35,16.65,621.0,436.51,327.04
2018,4,23,9,0,802.0,136.0,0.4,17.4,672.0,501.01,376.93
2018,4,23,9,15,828.0,132.5,0.4,18.05,715.5,557.24,419.02
2018,4,23,9,30,854.0,129.0,0.4,18.7,759.0,614.58,460.37
2018,4,23,9,45,880.5,122.5,0.45,19.35,798.5,670.2,499.78
2018,4,23,10,0,907.0,116.0,0.5,20.0,838.0,725.59,537.85
2018,4,23,10,15,913.5,118.0,0.5,20.4,867.0,774.41,569.11
2018,4,23,10,30,920.0,120.0,0.5,20.8,896.0,821.27,597.38
2018,4,23,10,45,923.5,121.0,0.55,21.15,916.5,862.61,622.7
2018,4,23,11,0,927.0,122.0,0.6,21.5,937.0,901.33,646.22
2018,4,23,11,15,929.0,123.0,0.6,21.7,950.0,935.97,666.4
2018,4,23,11,30,931.0,124.0,0.6,21.9,963.0,967.59,684.6
2018,4,23,11,45,932.0,124.5,0.65,22.05,969.0,994.64,701.17
2018,4,23,12,0,933.0,125.0,0.7,22.2,975.0,1018.37,715.81
2018,4,23,12,15,900.5,144.0,0.75,22.25,962.5,1024.69,720.28
2018,4,23,12,30,868.0,163.0,0.8,22.3,950.0,1035.97,728.14
2018,4,23,12,45,875.5,156.0,0.8,22.3,942.0,1047.79,735.39
2018,4,23,13,0,883.0,149.0,0.8,22.3,934.0,1046.59,734.88
2018,4,23,13,15,872.5,150.5,0.85,22.15,913.5,1051.54,739.96
2018,4,23,13,30,862.0,152.0,0.9,22.0,893.0,1043.46,737.15
2018,4,23,13,45,869.0,143.0,0.95,21.85,871.0,1037.96,736.19
2018,4,23,14,0,876.0,134.0,1.0,21.7,849.0,1019.51,727.28
2018,4,23,14,15,807.5,158.0,1.0,21.4,797.0,977.79,703.4
2018,4,23,14,30,739.0,182.0,1.0,21.1,745.0,931.71,676.74
2018,4,23,14,45,749.0,164.5,1.05,20.75,710.5,907.41,664.78
2018,4,23,15,0,759.0,147.0,1.1,20.4,676.0,879.36,649.93
2018,4,23,15,15,758.5,134.5,1.1,20.4,635.0,844.04,628.51
2018,4,23,15,30,758.0,122.0,1.1,20.4,594.0,801.99,602.44
2018,4,23,15,45,772.0,110.0,1.1,19.4,558.0,773.98,587.91
2018,4,23,16,0,786.0,98.0,1.1,18.4,522.0,742.2,570.31
2018,4,23,16,15,759.5,94.5,1.05,17.7,471.5,686.38,534.11
2018,4,23,16,30,733.0,91.0,1.0,17.0,421.0,633.47,498.84
2018,4,23,16,45,695.5,86.0,1.0,16.3,367.5,569.09,453.01
2018,4,23,17,0,658.0,81.0,1.0,15.6,314.0,506.42,406.61
2018,4,23,17,15,603.0,74.5,0.95,14.8,261.0,434.52,350.79
2018,4,23,17,30,548.0,68.0,0.9,14.0,208.0,366.95,296.02
2018,4,23,17,45,466.0,58.5,0.85,13.2,158.5,288.95,230.82
2018,4,23,18,0,384.0,49.0,0.8,12.4,109.0,219.19,170.49
2018,4,23,18,15,264.5,36.5,0.75,11.85,70.5,143.26,103.9
2018,4,23,18,30,145.0,24.0,0.7,11.3,32.0,74.75,13.02
2018,4,23,18,45,72.5,12.0,0.7,10.75,16.0,26.88,0.0
2018,4,23,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.0,0.9,7.1,7.0,0.0,0.0
2018,4,24,5,30,84.0,12.0,0.8,7.6,14.0,11.44,0.0
2018,4,24,5,45,216.5,25.5,0.7,8.1,47.0,21.14,8.11
2018,4,24,6,0,349.0,39.0,0.6,8.6,80.0,31.48,22.05
