Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,15,433.5,48.5,0.6,9.15,125.5,37.41,28.1
2018,4,24,6,30,518.0,58.0,0.6,9.7,171.0,43.08,33.53
2018,4,24,6,45,556.5,68.5,0.6,10.25,219.5,49.2,39.14
2018,4,24,7,0,595.0,79.0,0.6,10.8,268.0,54.91,44.19
2018,4,24,7,15,636.5,85.0,0.6,11.35,320.5,96.47,56.47
2018,4,24,7,30,678.0,91.0,0.6,11.9,373.0,147.71,89.56
2018,4,24,7,45,740.5,89.0,0.6,12.45,434.0,205.07,133.95
2018,4,24,8,0,803.0,87.0,0.6,13.0,495.0,264.95,183.79
2018,4,24,8,15,823.0,91.5,0.6,13.55,545.5,324.72,235.81
2018,4,24,8,30,843.0,96.0,0.6,14.1,596.0,386.08,288.11
2018,4,24,8,45,857.5,99.0,0.6,14.7,642.0,445.15,337.04
2018,4,24,9,0,872.0,102.0,0.6,15.3,688.0,507.06,386.11
2018,4,24,9,15,884.0,104.0,0.65,15.75,728.5,563.82,430.24
2018,4,24,9,30,896.0,106.0,0.7,16.2,769.0,620.08,472.51
2018,4,24,9,45,905.5,107.5,0.7,16.6,804.5,673.57,510.92
2018,4,24,10,0,915.0,109.0,0.7,17.0,840.0,725.8,547.16
2018,4,24,10,15,922.0,110.5,0.75,17.25,869.0,774.73,579.96
2018,4,24,10,30,929.0,112.0,0.8,17.5,898.0,821.71,610.15
2018,4,24,10,45,933.5,112.5,0.85,17.8,919.0,863.56,636.53
2018,4,24,11,0,938.0,113.0,0.9,18.1,940.0,902.84,661.07
2018,4,24,11,15,942.0,112.5,0.95,18.2,953.5,937.96,683.29
2018,4,24,11,30,946.0,112.0,1.0,18.3,967.0,970.11,703.61
2018,4,24,11,45,948.0,111.5,1.05,18.45,972.5,997.29,720.65
2018,4,24,12,0,950.0,111.0,1.1,18.6,978.0,1021.11,735.66
2018,4,24,12,15,951.5,109.5,1.15,18.7,976.0,1039.95,747.8
2018,4,24,12,30,953.0,108.0,1.2,18.8,974.0,1055.17,757.85
2018,4,24,12,45,953.5,105.5,1.2,18.85,964.0,1064.66,763.65
2018,4,24,13,0,954.0,103.0,1.2,18.9,954.0,1070.32,767.29
2018,4,24,13,15,950.5,102.5,1.2,18.9,936.0,1070.26,767.71
2018,4,24,13,30,947.0,102.0,1.2,18.9,918.0,1066.36,765.98
2018,4,24,13,45,941.5,101.0,1.25,18.85,892.0,1056.14,761.6
2018,4,24,14,0,936.0,100.0,1.3,18.8,866.0,1042.2,755.04
2018,4,24,14,15,927.0,99.0,1.3,18.55,833.0,1021.25,743.8
2018,4,24,14,30,918.0,98.0,1.3,18.3,800.0,996.92,730.51
2018,4,24,14,45,902.0,98.5,1.3,18.1,759.5,964.52,711.87
2018,4,24,15,0,886.0,99.0,1.3,17.9,719.0,929.46,691.44
2018,4,24,15,15,871.5,96.0,1.3,17.9,674.0,889.34,666.96
2018,4,24,15,30,857.0,93.0,1.3,17.9,629.0,846.96,640.74
2018,4,24,15,45,831.0,91.5,1.25,17.25,577.5,801.23,612.75
2018,4,24,16,0,805.0,90.0,1.2,16.6,526.0,747.95,578.96
2018,4,24,16,15,776.5,87.0,1.2,16.0,474.0,690.53,541.91
2018,4,24,16,30,748.0,84.0,1.2,15.4,422.0,633.15,503.79
2018,4,24,16,45,675.5,84.5,1.2,14.85,361.0,554.39,445.89
2018,4,24,17,0,603.0,85.0,1.2,14.3,300.0,478.06,387.86
2018,4,24,17,15,593.0,73.5,1.15,13.5,256.5,427.99,348.65
2018,4,24,17,30,583.0,62.0,1.1,12.7,213.0,377.72,306.93
2018,4,24,17,45,496.0,54.0,1.1,11.9,162.0,297.45,239.36
2018,4,24,18,0,409.0,46.0,1.1,11.1,111.0,225.98,177.15
2018,4,24,18,15,294.5,34.5,1.05,10.5,72.5,151.31,110.96
2018,4,24,18,30,180.0,23.0,1.0,9.9,34.0,83.35,23.22
2018,4,24,18,45,90.0,11.5,0.95,9.3,17.0,30.17,0.0
2018,4,24,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,25,5,15,42.0,6.5,0.9,5.6,7.5,0.0,0.0
2018,4,25,5,30,84.0,13.0,0.9,6.2,15.0,12.39,0.0
2018,4,25,5,45,191.0,25.5,0.9,6.75,44.5,20.09,8.6
2018,4,25,6,0,298.0,38.0,0.9,7.3,74.0,30.2,21.13
2018,4,25,6,15,304.5,48.5,0.85,7.75,101.0,36.56,27.53
2018,4,25,6,30,311.0,59.0,0.8,8.2,128.0,43.39,34.03
2018,4,25,6,45,182.5,87.5,0.8,8.6,130.5,67.6,56.07
2018,4,25,7,0,54.0,116.0,0.8,9.0,133.0,96.72,82.05
2018,4,25,7,15,90.5,137.5,0.75,9.55,172.5,116.43,91.46
2018,4,25,7,30,127.0,159.0,0.7,10.1,212.0,146.16,113.13
2018,4,25,7,45,250.5,164.0,0.7,10.6,286.0,179.37,134.7
2018,4,25,8,0,374.0,169.0,0.7,11.1,360.0,227.94,170.7
2018,4,25,8,15,273.5,209.0,0.7,11.7,356.0,259.46,200.49
2018,4,25,8,30,173.0,249.0,0.7,12.3,352.0,278.87,218.5
2018,4,25,8,45,436.5,203.0,0.65,12.95,490.5,358.97,278.57
2018,4,25,9,0,700.0,157.0,0.6,13.6,629.0,471.62,363.56
2018,4,25,9,15,787.0,135.0,0.6,14.15,696.0,540.61,415.6
2018,4,25,9,30,874.0,113.0,0.6,14.7,763.0,615.04,470.61
2018,4,25,9,45,883.0,115.0,0.65,15.25,797.5,667.56,508.49
2018,4,25,10,0,892.0,117.0,0.7,15.8,832.0,718.84,544.57
2018,4,25,10,15,898.0,118.5,0.7,16.2,859.5,766.0,575.59
2018,4,25,10,30,904.0,120.0,0.7,16.6,887.0,811.19,603.62
2018,4,25,10,45,907.5,121.5,0.75,17.0,907.5,852.2,629.34
2018,4,25,11,0,911.0,123.0,0.8,17.4,928.0,890.66,653.21
2018,4,25,11,15,913.0,123.5,0.85,17.6,940.5,924.14,674.22
2018,4,25,11,30,915.0,124.0,0.9,17.8,953.0,954.65,693.32
2018,4,25,11,45,914.5,125.0,1.0,18.0,958.0,980.23,710.27
2018,4,25,12,0,914.0,126.0,1.1,18.2,963.0,1002.5,725.22
2018,4,25,12,15,914.5,125.0,1.15,18.2,960.5,1020.32,737.09
2018,4,25,12,30,915.0,124.0,1.2,18.2,958.0,1034.66,746.92
2018,4,25,12,45,914.0,122.5,1.25,18.25,947.5,1043.43,753.29
2018,4,25,13,0,913.0,121.0,1.3,18.3,937.0,1048.53,757.55
2018,4,25,13,15,907.0,121.5,1.35,18.25,918.5,1047.04,758.13
2018,4,25,13,30,901.0,122.0,1.4,18.2,900.0,1041.9,756.6
2018,4,25,13,45,893.0,121.0,1.45,18.1,873.5,1029.58,750.81
2018,4,25,14,0,885.0,120.0,1.5,18.0,847.0,1013.78,742.92
2018,4,25,14,15,874.0,119.5,1.5,17.8,814.0,992.23,730.89
2018,4,25,14,30,863.0,119.0,1.5,17.6,781.0,967.58,716.91
2018,4,25,14,45,848.5,118.0,1.5,17.35,741.5,944.23,703.93
2018,4,25,15,0,834.0,117.0,1.5,17.1,702.0,909.98,683.65
2018,4,25,15,15,818.0,114.5,1.5,17.1,658.5,870.31,659.0
2018,4,25,15,30,802.0,112.0,1.5,17.1,615.0,828.59,632.74
2018,4,25,15,45,778.0,109.5,1.55,16.3,566.0,778.5,602.62
2018,4,25,16,0,754.0,107.0,1.6,15.5,517.0,730.78,573.39
2018,4,25,16,15,721.5,103.5,1.55,14.9,465.0,671.89,533.86
2018,4,25,16,30,689.0,100.0,1.5,14.3,413.0,613.53,492.72
2018,4,25,16,45,648.0,95.0,1.5,13.65,360.5,548.81,445.18
2018,4,25,17,0,607.0,90.0,1.5,13.0,308.0,486.21,397.44
2018,4,25,17,15,552.5,82.0,1.5,12.2,256.0,415.34,341.38
2018,4,25,17,30,498.0,74.0,1.5,11.4,204.0,348.84,286.54
2018,4,25,17,45,418.5,64.0,1.45,10.6,156.0,273.93,222.71
2018,4,25,18,0,339.0,54.0,1.4,9.8,108.0,206.61,163.63
2018,4,25,18,15,231.0,39.0,1.35,9.3,70.0,135.05,100.33
2018,4,25,18,30,123.0,24.0,1.3,8.8,32.0,69.6,24.5
2018,4,25,18,45,61.5,12.0,1.2,8.35,16.0,24.6,0.0
2018,4,25,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,26,5,15,8.0,3.5,1.0,5.2,3.5,0.0,0.0
2018,4,26,5,30,16.0,7.0,1.0,5.6,7.0,6.67,0.0
2018,4,26,5,45,55.5,19.5,1.0,6.05,25.5,16.39,6.69
2018,4,26,6,0,95.0,32.0,1.0,6.5,44.0,26.42,17.93
2018,4,26,6,15,128.0,46.0,1.0,6.95,70.0,37.28,28.3
2018,4,26,6,30,161.0,60.0,1.0,7.4,96.0,47.77,38.14
2018,4,26,6,45,92.5,80.0,1.05,7.85,102.0,66.39,55.12
2018,4,26,7,0,24.0,100.0,1.1,8.3,108.0,85.65,72.35
2018,4,26,7,15,37.0,124.5,1.1,8.8,139.0,108.77,87.07
2018,4,26,7,30,50.0,149.0,1.1,9.3,170.0,134.05,106.91
2018,4,26,7,45,53.5,175.5,1.1,9.75,200.5,161.14,128.75
2018,4,26,8,0,57.0,202.0,1.1,10.2,231.0,189.1,151.21
2018,4,26,8,15,120.5,227.5,1.05,10.7,297.0,232.02,183.9
2018,4,26,8,30,184.0,253.0,1.0,11.2,363.0,286.44,226.03
2018,4,26,8,45,446.0,203.5,1.0,11.7,498.5,364.11,285.0
2018,4,26,9,0,708.0,154.0,1.0,12.2,634.0,473.88,369.61
2018,4,26,9,15,790.5,133.0,1.0,12.65,698.5,541.85,422.09
2018,4,26,9,30,873.0,112.0,1.0,13.1,763.0,614.86,477.31
2018,4,26,9,45,889.0,110.0,1.0,13.55,799.5,668.02,516.17
2018,4,26,10,0,905.0,108.0,1.0,14.0,836.0,720.5,553.49
2018,4,26,10,15,912.5,109.0,1.0,14.3,864.5,768.7,585.63
2018,4,26,10,30,920.0,110.0,1.0,14.6,893.0,815.01,615.2
2018,4,26,10,45,925.5,110.5,1.05,14.9,914.5,857.13,642.29
2018,4,26,11,0,931.0,111.0,1.1,15.2,936.0,896.79,667.55
2018,4,26,11,15,934.0,111.5,1.15,15.35,949.5,931.6,689.86
2018,4,26,11,30,937.0,112.0,1.2,15.5,963.0,963.44,710.2
2018,4,26,11,45,939.0,112.0,1.25,15.65,969.0,990.73,727.62
2018,4,26,12,0,941.0,112.0,1.3,15.8,975.0,1014.72,742.99
2018,4,26,12,15,941.5,111.5,1.3,15.8,973.0,1033.33,754.54
2018,4,26,12,30,942.0,111.0,1.3,15.8,971.0,1048.37,763.96
2018,4,26,12,45,940.0,110.5,1.35,15.8,960.5,1057.26,770.58
2018,4,26,13,0,938.0,110.0,1.4,15.8,950.0,1062.4,775.03
2018,4,26,13,15,935.5,109.0,1.4,15.75,933.0,1062.75,775.87
2018,4,26,13,30,933.0,108.0,1.4,15.7,916.0,1059.32,774.53
2018,4,26,13,45,928.0,106.5,1.45,15.6,890.5,1049.12,770.07
2018,4,26,14,0,923.0,105.0,1.5,15.5,865.0,1035.25,763.43
2018,4,26,14,15,915.5,103.5,1.5,15.25,832.5,1015.37,752.59
2018,4,26,14,30,908.0,102.0,1.5,15.0,800.0,992.11,739.64
2018,4,26,14,45,898.5,100.0,1.5,14.8,762.0,963.19,722.84
2018,4,26,15,0,889.0,98.0,1.5,14.6,724.0,931.31,704.04
2018,4,26,15,15,874.5,96.0,1.5,14.6,679.5,892.23,679.74
2018,4,26,15,30,860.0,94.0,1.5,14.6,635.0,850.9,653.72
2018,4,26,15,45,842.0,91.0,1.55,13.85,586.5,809.85,629.89
2018,4,26,16,0,824.0,88.0,1.6,13.1,538.0,760.68,599.61
2018,4,26,16,15,798.0,85.0,1.6,12.65,486.5,704.37,562.22
2018,4,26,16,30,772.0,82.0,1.6,12.2,435.0,647.85,523.7
2018,4,26,16,45,736.0,78.0,1.6,11.7,381.0,583.8,476.55
2018,4,26,17,0,700.0,74.0,1.6,11.2,327.0,523.75,430.39
2018,4,26,17,15,650.5,68.5,1.55,10.7,274.0,454.06,374.46
2018,4,26,17,30,601.0,63.0,1.5,10.2,221.0,388.1,319.32
2018,4,26,17,45,524.0,55.0,1.45,9.65,170.5,311.23,253.33
2018,4,26,18,0,447.0,47.0,1.4,9.1,120.0,242.02,191.81
2018,4,26,18,15,322.5,36.0,1.35,8.7,79.0,162.22,121.02
2018,4,26,18,30,198.0,25.0,1.3,8.3,38.0,91.6,39.13
2018,4,26,18,45,99.0,12.5,1.25,7.9,19.0,33.15,0.0
2018,4,26,19,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,27,5,15,43.5,7.5,0.7,7.6,9.0,0.0,0.0
2018,4,27,5,30,87.0,15.0,0.7,8.0,18.0,14.3,0.0
2018,4,27,5,45,162.5,28.0,0.65,8.4,45.0,21.98,11.43
2018,4,27,6,0,238.0,41.0,0.6,8.8,72.0,31.54,22.35
2018,4,27,6,15,298.5,55.0,0.65,9.2,111.5,41.44,31.83
2018,4,27,6,30,359.0,69.0,0.7,9.6,151.0,50.89,40.64
2018,4,27,6,45,212.0,97.0,0.7,10.05,148.5,74.33,61.79
2018,4,27,7,0,65.0,125.0,0.7,10.5,146.0,103.11,87.19
2018,4,27,7,15,84.5,149.0,0.7,10.95,181.5,129.47,101.9
2018,4,27,7,30,104.0,173.0,0.7,11.4,217.0,154.24,120.12
2018,4,27,7,45,118.0,195.0,0.7,11.85,251.0,183.95,143.31
2018,4,27,8,0,132.0,217.0,0.7,12.3,285.0,215.62,168.31
2018,4,27,8,15,167.0,230.0,0.7,12.7,325.0,248.49,193.79
2018,4,27,8,30,202.0,243.0,0.7,13.1,365.0,285.27,222.5
2018,4,27,8,45,181.0,272.5,0.7,13.5,388.0,315.93,246.73
2018,4,27,9,0,160.0,302.0,0.7,13.9,411.0,344.51,268.5
2018,4,27,9,15,119.5,314.0,0.7,14.25,398.0,345.79,268.95
2018,4,27,9,30,79.0,326.0,0.7,14.6,385.0,342.98,265.97
2018,4,27,9,45,80.5,343.0,0.75,14.9,405.5,365.83,282.83
2018,4,27,10,0,82.0,360.0,0.8,15.2,426.0,388.85,299.45
2018,4,27,10,15,115.0,386.5,0.85,15.35,482.5,445.61,341.49
2018,4,27,10,30,148.0,413.0,0.9,15.5,539.0,504.29,384.03
2018,4,27,10,45,194.5,406.0,0.9,15.7,576.0,545.19,413.59
2018,4,27,11,0,241.0,399.0,0.9,15.9,613.0,593.15,447.91
2018,4,27,11,15,163.5,401.5,0.95,16.0,547.5,534.84,404.46
2018,4,27,11,30,86.0,404.0,1.0,16.1,482.0,468.57,355.3
2018,4,27,11,45,78.0,402.5,1.0,16.2,473.5,464.41,352.43
2018,4,27,12,0,70.0,401.0,1.0,16.3,465.0,459.47,348.49
2018,4,27,12,15,48.0,361.5,1.05,16.3,405.5,401.78,306.26
2018,4,27,12,30,26.0,322.0,1.1,16.3,346.0,342.59,262.42
2018,4,27,12,45,56.5,364.0,1.15,16.25,415.0,417.73,319.83
2018,4,27,13,0,87.0,406.0,1.2,16.2,484.0,494.26,376.28
2018,4,27,13,15,167.0,400.0,1.2,16.1,546.0,583.42,442.61
2018,4,27,13,30,247.0,394.0,1.2,16.0,608.0,672.58,507.18
2018,4,27,13,45,149.0,359.5,1.25,15.9,487.5,525.88,401.35
2018,4,27,14,0,51.0,325.0,1.3,15.8,367.0,379.14,292.46
2018,4,27,14,15,69.0,313.0,1.35,15.65,367.5,384.75,299.16
2018,4,27,14,30,87.0,301.0,1.4,15.5,368.0,389.48,304.28
2018,4,27,14,45,189.0,304.5,1.4,15.3,440.5,502.16,392.4
2018,4,27,15,0,291.0,308.0,1.4,15.1,513.0,609.89,473.6
2018,4,27,15,15,372.5,268.0,1.4,15.1,514.0,630.88,491.39
2018,4,27,15,30,454.0,228.0,1.4,15.1,515.0,658.23,514.13
2018,4,27,15,45,474.5,202.0,1.45,14.55,481.5,631.03,497.55
2018,4,27,16,0,495.0,176.0,1.5,14.0,448.0,600.4,478.49
2018,4,27,16,15,526.5,151.5,1.5,13.65,415.5,576.1,463.02
2018,4,27,16,30,558.0,127.0,1.5,13.3,383.0,552.33,447.15
2018,4,27,16,45,565.5,110.0,1.55,12.9,342.5,511.94,417.76
2018,4,27,17,0,573.0,93.0,1.6,12.5,302.0,469.24,385.34
2018,4,27,17,15,554.0,83.0,1.55,12.05,258.5,417.48,343.56
2018,4,27,17,30,535.0,73.0,1.5,11.6,215.0,366.48,300.59
2018,4,27,17,45,461.5,64.0,1.45,11.1,167.0,293.31,237.98
2018,4,27,18,0,388.0,55.0,1.4,10.6,119.0,227.23,179.69
2018,4,27,18,15,270.5,42.0,1.35,10.15,79.0,151.46,113.19
2018,4,27,18,30,153.0,29.0,1.3,9.7,39.0,84.76,40.45
2018,4,27,18,45,78.5,15.5,1.25,9.25,20.5,31.66,0.0
2018,4,27,19,0,4.0,2.0,1.2,8.8,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,1.2,8.6,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,28,5,15,18.0,6.5,0.95,8.3,7.0,0.0,0.0
2018,4,28,5,30,36.0,13.0,1.0,8.6,14.0,12.39,0.0
2018,4,28,5,45,155.0,28.0,1.05,8.95,46.5,21.91,11.83
2018,4,28,6,0,274.0,43.0,1.1,9.3,79.0,33.1,23.72
2018,4,28,6,15,249.0,57.5,1.15,9.65,101.5,43.21,33.36
2018,4,28,6,30,224.0,72.0,1.2,10.0,124.0,56.71,45.81
2018,4,28,6,45,215.5,96.0,1.3,10.35,156.5,73.62,61.07
2018,4,28,7,0,207.0,120.0,1.4,10.7,189.0,90.71,76.17
2018,4,28,7,15,392.0,117.0,1.35,11.05,275.0,111.91,76.27
2018,4,28,7,30,577.0,114.0,1.3,11.4,361.0,160.06,104.29
2018,4,28,7,45,653.5,110.0,1.3,11.7,423.5,208.52,141.71
2018,4,28,8,0,730.0,106.0,1.3,12.0,486.0,265.99,189.62
2018,4,28,8,15,601.0,148.5,1.25,12.25,481.5,308.58,232.03
2018,4,28,8,30,472.0,191.0,1.2,12.5,477.0,335.37,259.07
2018,4,28,8,45,275.5,215.5,1.2,12.7,385.5,305.68,240.2
2018,4,28,9,0,79.0,240.0,1.2,12.9,294.0,254.81,201.49
2018,4,28,9,15,47.0,235.0,1.15,13.05,267.5,239.5,189.3
2018,4,28,9,30,15.0,230.0,1.1,13.2,241.0,221.04,174.06
2018,4,28,9,45,23.5,263.5,1.1,13.4,282.0,258.23,202.97
2018,4,28,10,0,32.0,297.0,1.1,13.6,323.0,297.44,232.8
2018,4,28,10,15,19.0,231.5,1.15,13.7,247.0,230.6,180.47
2018,4,28,10,30,6.0,166.0,1.2,13.8,171.0,159.64,124.33
2018,4,28,10,45,17.0,228.0,1.2,13.9,243.0,229.5,179.78
2018,4,28,11,0,28.0,290.0,1.2,14.0,315.0,299.68,233.72
2018,4,28,11,15,37.0,333.5,1.25,14.0,367.0,352.06,273.26
2018,4,28,11,30,46.0,377.0,1.3,14.0,419.0,405.76,313.31
2018,4,28,11,45,82.5,395.5,1.3,13.95,471.5,461.55,355.42
2018,4,28,12,0,119.0,414.0,1.3,13.9,524.0,528.06,404.56
2018,4,28,12,15,107.0,423.5,1.35,13.85,522.0,531.61,406.45
2018,4,28,12,30,95.0,433.0,1.4,13.8,520.0,523.76,400.75
2018,4,28,12,45,128.0,433.0,1.4,13.75,549.0,571.6,436.62
2018,4,28,13,0,161.0,433.0,1.4,13.7,578.0,608.69,464.15
2018,4,28,13,15,198.5,428.0,1.45,13.6,603.0,644.55,491.4
2018,4,28,13,30,236.0,423.0,1.5,13.5,628.0,679.47,517.91
2018,4,28,13,45,305.5,373.5,1.55,13.4,631.0,710.26,543.07
2018,4,28,14,0,375.0,324.0,1.6,13.3,634.0,725.07,557.32
2018,4,28,14,15,602.5,230.5,1.65,13.3,706.5,861.54,659.95
2018,4,28,14,30,830.0,137.0,1.7,13.3,779.0,964.44,730.63
2018,4,28,14,45,666.5,188.0,1.7,13.3,687.0,855.76,656.81
2018,4,28,15,0,503.0,239.0,1.7,13.3,595.0,740.79,575.64
2018,4,28,15,15,482.5,230.5,1.7,13.3,555.0,699.92,548.41
2018,4,28,15,30,462.0,222.0,1.7,13.3,515.0,658.37,519.52
2018,4,28,15,45,441.0,209.0,1.7,12.95,471.0,611.1,486.68
2018,4,28,16,0,420.0,196.0,1.7,12.6,427.0,563.76,453.09
2018,4,28,16,15,488.0,160.0,1.7,12.35,404.0,557.08,451.49
2018,4,28,16,30,556.0,124.0,1.7,12.1,381.0,547.72,446.86
2018,4,28,16,45,618.0,100.5,1.7,11.85,353.5,535.7,439.14
2018,4,28,17,0,680.0,77.0,1.7,11.6,326.0,515.5,423.98
2018,4,28,17,15,631.5,71.0,1.65,11.25,274.0,446.77,368.32
2018,4,28,17,30,583.0,65.0,1.6,10.9,222.0,381.71,313.85
2018,4,28,17,45,498.5,57.0,1.55,10.5,170.5,302.44,246.04
2018,4,28,18,0,414.0,49.0,1.5,10.1,119.0,231.65,183.63
2018,4,28,18,15,315.5,38.5,1.45,9.75,81.0,162.6,121.9
2018,4,28,18,30,217.0,28.0,1.4,9.4,43.0,101.46,52.95
2018,4,28,18,45,113.5,15.0,1.35,9.05,22.5,38.77,0.0
2018,4,28,19,0,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,1.3,8.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,29,5,15,7.0,3.0,1.15,8.15,3.5,0.0,0.0
2018,4,29,5,30,14.0,6.0,1.2,8.4,7.0,5.72,0.0
2018,4,29,5,45,52.5,16.0,1.25,8.6,22.5,13.58,5.45
2018,4,29,6,0,91.0,26.0,1.3,8.8,38.0,21.69,13.69
2018,4,29,6,15,53.0,30.5,1.4,9.1,38.5,27.26,19.08
2018,4,29,6,30,15.0,35.0,1.5,9.4,39.0,32.95,24.42
2018,4,29,6,45,7.5,45.0,1.55,9.65,47.0,41.82,32.53
2018,4,29,7,0,0.0,55.0,1.6,9.9,55.0,51.12,40.87
2018,4,29,7,15,1.0,82.0,1.65,10.15,82.5,75.79,59.85
2018,4,29,7,30,2.0,109.0,1.7,10.4,110.0,99.75,79.84
2018,4,29,7,45,9.5,142.5,1.7,10.6,147.5,130.66,105.08
2018,4,29,8,0,17.0,176.0,1.7,10.8,185.0,162.69,130.9
2018,4,29,8,15,10.0,159.0,1.7,11.05,164.5,148.25,118.71
2018,4,29,8,30,3.0,142.0,1.7,11.3,144.0,131.95,105.04
2018,4,29,8,45,18.0,186.0,1.75,11.55,198.5,178.18,142.4
2018,4,29,9,0,33.0,230.0,1.8,11.8,253.0,224.17,178.96
2018,4,29,9,15,21.0,202.5,1.8,12.05,217.5,196.83,156.48
2018,4,29,9,30,9.0,175.0,1.8,12.3,182.0,167.52,132.48
2018,4,29,9,45,8.5,188.5,1.8,12.55,195.0,180.39,142.54
2018,4,29,10,0,8.0,202.0,1.8,12.8,208.0,193.28,152.44
2018,4,29,10,15,10.0,213.0,1.8,12.9,221.0,205.7,162.07
2018,4,29,10,30,12.0,224.0,1.8,13.0,234.0,218.33,171.85
2018,4,29,10,45,22.5,274.5,1.85,13.05,294.0,277.91,218.62
2018,4,29,11,0,33.0,325.0,1.9,13.1,354.0,337.3,264.31
2018,4,29,11,15,30.0,318.5,1.9,13.1,345.5,331.35,259.27
2018,4,29,11,30,27.0,312.0,1.9,13.1,337.0,324.93,254.2
2018,4,29,11,45,20.5,284.5,1.9,13.1,303.5,294.2,230.36
2018,4,29,12,0,14.0,257.0,1.9,13.1,270.0,256.47,200.99
2018,4,29,12,15,19.0,283.0,1.9,13.15,300.5,287.16,225.13
2018,4,29,12,30,24.0,309.0,1.9,13.2,331.0,327.29,256.05
2018,4,29,12,45,39.0,343.5,1.9,13.2,379.0,379.02,295.9
2018,4,29,13,0,54.0,378.0,1.9,13.2,427.0,431.62,335.84
2018,4,29,13,15,61.0,380.0,1.85,13.2,434.0,442.78,344.26
2018,4,29,13,30,68.0,382.0,1.8,13.2,441.0,453.75,352.8
2018,4,29,13,45,82.5,351.0,1.8,13.2,420.5,436.82,341.31
2018,4,29,14,0,97.0,320.0,1.8,13.2,400.0,432.07,339.04
2018,4,29,14,15,107.5,294.0,1.8,13.15,379.5,414.63,327.1
2018,4,29,14,30,118.0,268.0,1.8,13.1,359.0,396.15,314.37
2018,4,29,14,45,180.0,266.5,1.8,13.05,398.0,451.64,359.48
2018,4,29,15,0,242.0,265.0,1.8,13.0,437.0,516.67,410.51
2018,4,29,15,15,319.0,231.0,1.8,13.0,443.0,541.57,432.14
2018,4,29,15,30,396.0,197.0,1.8,13.0,449.0,574.09,459.28
2018,4,29,15,45,474.5,171.5,1.8,12.7,450.5,596.69,479.34
2018,4,29,16,0,553.0,146.0,1.8,12.4,452.0,617.62,497.86
2018,4,29,16,15,649.0,117.0,1.85,12.1,443.0,633.78,513.29
2018,4,29,16,30,745.0,88.0,1.9,11.8,434.0,636.18,517.99
2018,4,29,16,45,711.5,83.5,1.9,11.5,381.5,577.06,472.98
2018,4,29,17,0,678.0,79.0,1.9,11.2,329.0,516.76,426.05
2018,4,29,17,15,631.0,72.5,1.85,10.85,276.5,448.37,370.78
2018,4,29,17,30,584.0,66.0,1.8,10.5,224.0,383.49,316.3
2018,4,29,17,45,513.0,58.0,1.75,10.15,175.0,310.14,252.99
2018,4,29,18,0,442.0,50.0,1.7,9.8,126.0,243.73,193.74
2018,4,29,18,15,327.5,39.5,1.65,9.5,85.0,167.69,126.33
2018,4,29,18,30,213.0,29.0,1.6,9.2,44.0,102.11,56.9
2018,4,29,18,45,111.5,15.5,1.55,8.85,23.0,38.89,0.0
2018,4,29,19,0,10.0,2.0,1.5,8.5,2.0,0.0,0.0
2018,4,29,19,15,5.0,1.0,1.45,8.4,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,30,5,15,0.0,1.5,1.1,7.95,1.5,1.43,0.0
2018,4,30,5,30,0.0,3.0,1.1,8.1,3.0,2.86,0.0
2018,4,30,5,45,0.0,4.5,1.1,8.25,4.5,4.16,0.0
2018,4,30,6,0,0.0,6.0,1.1,8.4,6.0,5.55,0.0
2018,4,30,6,15,0.0,14.5,1.1,8.65,14.5,13.43,6.59
2018,4,30,6,30,0.0,23.0,1.1,8.9,23.0,21.32,13.9
2018,4,30,6,45,3.0,47.0,1.1,9.15,48.0,43.67,34.31
2018,4,30,7,0,6.0,71.0,1.1,9.4,73.0,65.81,54.23
2018,4,30,7,15,15.0,96.0,1.1,9.75,102.0,88.69,70.4
2018,4,30,7,30,24.0,121.0,1.1,10.1,131.0,109.83,87.35
2018,4,30,7,45,30.0,158.0,1.1,10.4,172.5,143.87,115.11
2018,4,30,8,0,36.0,195.0,1.1,10.7,214.0,179.12,143.46
2018,4,30,8,15,82.5,231.5,1.1,11.05,280.5,227.87,181.3
2018,4,30,8,30,129.0,268.0,1.1,11.4,347.0,279.6,221.42
2018,4,30,8,45,134.5,294.5,1.05,11.7,382.0,315.05,248.87
2018,4,30,9,0,140.0,321.0,1.0,12.0,417.0,351.39,276.52
2018,4,30,9,15,205.0,333.5,1.05,12.3,483.5,408.55,320.22
2018,4,30,9,30,270.0,346.0,1.1,12.6,550.0,471.45,367.7
2018,4,30,9,45,304.0,357.0,1.15,12.85,596.5,520.86,404.31
2018,4,30,10,0,338.0,368.0,1.2,13.1,643.0,572.99,442.47
2018,4,30,10,15,291.5,390.5,1.25,13.2,633.5,579.38,445.91
2018,4,30,10,30,245.0,413.0,1.3,13.3,624.0,581.42,446.33
2018,4,30,10,45,393.0,367.0,1.4,13.35,714.5,675.69,517.97
2018,4,30,11,0,541.0,321.0,1.5,13.4,805.0,776.99,592.34
2018,4,30,11,15,719.5,233.0,1.55,13.35,887.0,872.18,662.13
2018,4,30,11,30,898.0,145.0,1.6,13.3,969.0,962.27,721.89
2018,4,30,11,45,899.0,145.5,1.7,13.2,974.0,988.18,739.35
2018,4,30,12,0,900.0,146.0,1.8,13.1,979.0,1010.92,755.6
2018,4,30,12,15,898.5,146.5,1.85,12.95,976.5,1027.95,767.66
2018,4,30,12,30,897.0,147.0,1.9,12.8,974.0,1041.56,777.66
2018,4,30,12,45,893.0,147.5,1.95,12.7,963.0,1049.18,783.76
2018,4,30,13,0,889.0,148.0,2.0,12.6,952.0,1053.23,787.73
2018,4,30,13,15,886.0,146.5,2.0,12.55,934.0,1052.7,788.03
2018,4,30,13,30,883.0,145.0,2.0,12.5,916.0,1048.58,786.16
2018,4,30,13,45,878.0,142.0,2.0,12.5,890.5,1037.35,779.64
2018,4,30,14,0,873.0,139.0,2.0,12.5,865.0,1031.82,777.09
2018,4,30,14,15,865.0,137.0,2.05,12.35,833.0,1011.63,765.93
2018,4,30,14,30,857.0,135.0,2.1,12.2,801.0,988.19,752.74
2018,4,30,14,45,845.0,133.0,2.1,12.05,762.5,957.9,734.27
2018,4,30,15,0,833.0,131.0,2.1,11.9,724.0,924.87,713.89
2018,4,30,15,15,816.5,128.0,2.1,11.9,679.5,884.21,687.68
2018,4,30,15,30,800.0,125.0,2.1,11.9,635.0,841.53,659.82
2018,4,30,15,45,777.5,121.5,2.1,11.45,586.0,795.4,630.19
2018,4,30,16,0,755.0,118.0,2.1,11.0,537.0,744.52,596.53
2018,4,30,16,15,723.0,114.0,2.1,10.65,484.5,685.35,555.72
2018,4,30,16,30,691.0,110.0,2.1,10.3,432.0,626.64,512.91
2018,4,30,16,45,648.5,105.0,2.1,9.95,378.5,560.77,462.89
2018,4,30,17,0,606.0,100.0,2.1,9.6,325.0,497.1,412.92
2018,4,30,17,15,550.5,92.5,2.05,9.3,272.5,426.11,355.06
2018,4,30,17,30,495.0,85.0,2.0,9.0,220.0,357.2,297.02
2018,4,30,17,45,415.5,74.5,1.95,8.7,171.0,282.95,232.83
2018,4,30,18,0,336.0,64.0,1.9,8.4,122.0,217.06,174.34
2018,4,30,18,15,231.0,48.5,1.85,8.2,82.0,145.84,111.39
2018,4,30,18,30,126.0,33.0,1.8,8.0,42.0,79.91,46.83
2018,4,30,18,45,64.5,17.5,1.75,7.8,22.0,30.67,0.0
2018,4,30,19,0,3.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,4,30,19,15,1.5,1.0,1.7,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,1,5,15,6.5,7.5,1.2,6.95,8.0,7.15,0.0
2018,5,1,5,30,13.0,15.0,1.2,7.1,16.0,13.79,0.0
2018,5,1,5,45,36.5,33.0,1.25,7.3,38.0,28.15,18.14
2018,5,1,6,0,60.0,51.0,1.3,7.5,60.0,42.66,32.61
2018,5,1,6,15,94.0,71.0,1.25,7.65,91.0,58.27,47.33
2018,5,1,6,30,128.0,91.0,1.2,7.8,122.0,73.49,61.44
2018,5,1,6,45,137.0,111.0,1.2,7.95,151.5,88.24,74.81
2018,5,1,7,0,146.0,131.0,1.2,8.1,181.0,104.74,84.06
2018,5,1,7,15,262.0,139.5,1.15,8.4,247.5,127.27,94.17
2018,5,1,7,30,378.0,148.0,1.1,8.7,314.0,163.89,117.2
2018,5,1,7,45,231.5,167.5,1.05,8.95,273.0,181.75,138.58
2018,5,1,8,0,85.0,187.0,1.0,9.2,232.0,185.34,147.51
2018,5,1,8,15,298.5,194.5,0.95,9.7,374.5,258.56,201.65
2018,5,1,8,30,512.0,202.0,0.9,10.2,517.0,361.64,280.77
2018,5,1,8,45,648.0,171.0,0.85,10.7,599.5,426.09,331.28
2018,5,1,9,0,784.0,140.0,0.8,11.2,682.0,505.89,393.26
2018,5,1,9,15,810.0,136.5,0.8,11.75,725.0,560.89,435.69
2018,5,1,9,30,836.0,133.0,0.8,12.3,768.0,616.99,477.69
2018,5,1,9,45,862.5,126.0,0.8,12.9,806.5,670.97,516.75
2018,5,1,10,0,889.0,119.0,0.8,13.5,845.0,724.72,554.42
2018,5,1,10,15,896.0,120.0,0.8,13.9,873.0,771.56,585.22
2018,5,1,10,30,903.0,121.0,0.8,14.3,901.0,816.51,613.42
2018,5,1,10,45,908.0,122.0,0.85,14.7,922.0,857.75,639.57
2018,5,1,11,0,913.0,123.0,0.9,15.1,943.0,896.55,663.91
2018,5,1,11,15,916.5,123.0,0.95,15.35,956.0,930.48,685.29
2018,5,1,11,30,920.0,123.0,1.0,15.6,969.0,961.53,704.79
2018,5,1,11,45,922.0,122.5,1.05,15.8,974.5,987.68,721.28
2018,5,1,12,0,924.0,122.0,1.1,16.0,980.0,1010.6,735.8
2018,5,1,12,15,924.0,122.5,1.1,16.1,978.0,1029.24,747.0
2018,5,1,12,30,924.0,123.0,1.1,16.2,976.0,1044.4,756.13
2018,5,1,12,45,922.5,122.0,1.15,16.25,965.5,1052.99,762.43
2018,5,1,13,0,921.0,121.0,1.2,16.3,955.0,1057.91,766.65
2018,5,1,13,15,918.0,119.5,1.2,16.3,937.0,1057.12,766.62
2018,5,1,13,30,915.0,118.0,1.2,16.3,919.0,1052.64,764.48
2018,5,1,13,45,910.0,116.0,1.25,16.3,893.5,1041.97,759.57
2018,5,1,14,0,905.0,114.0,1.3,16.3,868.0,1027.71,752.53
2018,5,1,14,15,887.5,117.0,1.3,16.15,833.0,1003.18,738.5
2018,5,1,14,30,870.0,120.0,1.3,16.0,798.0,975.75,722.71
2018,5,1,14,45,764.5,155.5,1.35,15.85,730.0,906.55,680.01
2018,5,1,15,0,659.0,191.0,1.4,15.7,662.0,836.23,635.88
2018,5,1,15,15,528.0,219.5,1.4,15.7,582.0,727.79,560.54
2018,5,1,15,30,397.0,248.0,1.4,15.7,502.0,618.27,481.69
2018,5,1,15,45,453.5,212.5,1.4,15.1,481.5,624.78,491.07
2018,5,1,16,0,510.0,177.0,1.4,14.5,461.0,612.87,486.06
2018,5,1,16,15,562.0,144.5,1.45,14.0,430.5,599.38,479.59
2018,5,1,16,30,614.0,112.0,1.5,13.5,400.0,575.07,464.55
2018,5,1,16,45,606.0,98.5,1.55,13.0,354.5,525.78,428.51
2018,5,1,17,0,598.0,85.0,1.6,12.5,309.0,475.61,390.47
2018,5,1,17,15,578.0,76.5,1.6,11.9,265.5,423.91,349.22
2018,5,1,17,30,558.0,68.0,1.6,11.3,222.0,373.05,306.74
2018,5,1,17,45,485.5,61.0,1.6,10.75,174.5,301.5,245.57
2018,5,1,18,0,413.0,54.0,1.6,10.2,127.0,236.89,188.5
2018,5,1,18,15,300.5,42.5,1.55,9.75,86.5,161.5,122.33
2018,5,1,18,30,188.0,31.0,1.5,9.3,46.0,98.75,60.17
2018,5,1,18,45,98.0,16.5,1.4,8.85,24.0,37.05,0.0
2018,5,1,19,0,8.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,5,1,19,15,4.0,1.0,1.3,8.25,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,5,15,2.0,3.5,0.9,7.2,3.5,3.34,0.0
2018,5,2,5,30,4.0,7.0,0.9,7.3,7.0,6.57,0.0
2018,5,2,5,45,2.0,13.0,0.85,7.45,13.0,12.04,4.65
2018,5,2,6,0,0.0,19.0,0.8,7.6,19.0,17.61,10.24
2018,5,2,6,15,0.0,30.5,0.8,7.95,30.5,28.3,20.22
2018,5,2,6,30,0.0,42.0,0.8,8.3,42.0,39.01,30.13
2018,5,2,6,45,2.0,72.5,0.8,8.65,73.0,66.34,54.94
2018,5,2,7,0,4.0,103.0,0.8,9.0,104.0,92.04,74.13
2018,5,2,7,15,41.5,139.0,0.75,9.55,157.0,121.06,96.69
2018,5,2,7,30,79.0,175.0,0.7,10.1,210.0,158.66,125.36
2018,5,2,7,45,313.0,164.5,0.7,10.65,327.5,195.86,145.64
2018,5,2,8,0,547.0,154.0,0.7,11.2,445.0,264.9,194.94
2018,5,2,8,15,681.0,130.0,0.7,11.75,527.0,321.78,240.14
2018,5,2,8,30,815.0,106.0,0.7,12.3,609.0,396.19,299.89
2018,5,2,8,45,840.0,105.5,0.7,12.85,657.0,454.64,348.07
2018,5,2,9,0,865.0,105.0,0.7,13.4,705.0,517.15,397.6
2018,5,2,9,15,879.0,106.0,0.7,13.9,746.0,573.17,440.68
2018,5,2,9,30,893.0,107.0,0.7,14.4,787.0,628.88,481.96
2018,5,2,9,45,905.0,106.5,0.65,14.9,822.0,681.38,518.88
2018,5,2,10,0,917.0,106.0,0.6,15.4,857.0,732.83,553.64
2018,5,2,10,15,923.5,107.0,0.65,15.85,885.0,780.34,584.49
2018,5,2,10,30,930.0,108.0,0.7,16.3,913.0,825.86,613.28
2018,5,2,10,45,934.5,108.5,0.7,16.75,933.5,867.07,638.02
2018,5,2,11,0,939.0,109.0,0.7,17.2,954.0,905.73,660.8
2018,5,2,11,15,942.0,109.5,0.8,17.4,967.5,940.33,683.37
2018,5,2,11,30,945.0,110.0,0.9,17.6,981.0,971.96,704.06
2018,5,2,11,45,946.5,109.5,0.95,17.8,986.0,998.08,720.31
2018,5,2,12,0,948.0,109.0,1.0,18.0,991.0,1020.86,734.57
2018,5,2,12,15,948.0,108.5,1.05,18.05,988.0,1038.74,746.28
2018,5,2,12,30,948.0,108.0,1.1,18.1,985.0,1053.03,755.93
2018,5,2,12,45,946.0,107.5,1.15,18.15,974.5,1061.67,762.22
2018,5,2,13,0,944.0,107.0,1.2,18.2,964.0,1066.57,766.39
2018,5,2,13,15,940.0,107.0,1.2,18.1,946.0,1066.22,766.93
2018,5,2,13,30,936.0,107.0,1.2,18.0,928.0,1062.14,765.35
2018,5,2,13,45,930.0,106.0,1.25,17.95,902.0,1051.29,760.54
2018,5,2,14,0,924.0,105.0,1.3,17.9,876.0,1036.82,753.59
2018,5,2,14,15,916.0,103.5,1.3,17.7,843.5,1016.33,742.43
2018,5,2,14,30,908.0,102.0,1.3,17.5,811.0,992.52,729.23
2018,5,2,14,45,898.0,100.0,1.25,17.3,772.5,963.09,711.58
2018,5,2,15,0,888.0,98.0,1.2,17.1,734.0,930.75,692.05
2018,5,2,15,15,874.5,95.5,1.2,17.1,690.0,892.03,668.49
2018,5,2,15,30,861.0,93.0,1.2,17.1,646.0,851.02,643.22
2018,5,2,15,45,842.5,91.0,1.2,16.5,598.0,810.62,619.45
2018,5,2,16,0,824.0,89.0,1.2,15.9,550.0,762.31,589.66
2018,5,2,16,15,801.0,85.0,1.15,15.45,498.5,707.18,553.51
2018,5,2,16,30,778.0,81.0,1.1,15.0,447.0,651.62,516.25
2018,5,2,16,45,746.0,77.0,1.1,14.55,394.5,590.06,472.38
2018,5,2,17,0,714.0,73.0,1.1,14.1,342.0,529.56,427.21
2018,5,2,17,15,668.0,68.0,1.05,13.5,289.0,463.97,376.0
2018,5,2,17,30,622.0,63.0,1.0,12.9,236.0,399.54,323.64
2018,5,2,17,45,552.5,56.0,0.95,12.25,185.5,326.03,262.03
2018,5,2,18,0,483.0,49.0,0.9,11.6,135.0,259.24,203.87
2018,5,2,18,15,372.5,39.0,0.9,10.9,92.5,182.74,137.35
2018,5,2,18,30,262.0,29.0,0.9,10.2,50.0,116.97,72.91
2018,5,2,18,45,141.5,16.0,0.85,9.55,26.5,46.14,0.0
2018,5,2,19,0,21.0,3.0,0.8,8.9,3.0,0.0,0.0
2018,5,2,19,15,10.5,1.5,0.8,8.65,1.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,3,5,15,3.0,3.0,0.8,8.05,3.0,2.86,0.0
2018,5,3,5,30,6.0,6.0,0.8,8.1,6.0,5.63,0.0
2018,5,3,5,45,3.0,11.5,0.8,8.2,11.5,10.65,3.51
2018,5,3,6,0,0.0,17.0,0.8,8.3,17.0,15.75,8.55
2018,5,3,6,15,20.0,28.5,0.8,8.45,33.5,26.85,18.87
2018,5,3,6,30,40.0,40.0,0.8,8.6,50.0,35.23,26.66
2018,5,3,6,45,26.0,65.0,0.75,8.75,72.0,58.59,47.92
2018,5,3,7,0,12.0,90.0,0.7,8.9,94.0,81.9,65.39
2018,5,3,7,15,16.5,106.5,0.7,9.2,113.0,97.8,78.1
2018,5,3,7,30,21.0,123.0,0.7,9.5,132.0,111.34,88.79
2018,5,3,7,45,21.0,141.0,0.7,9.8,151.0,128.85,103.02
2018,5,3,8,0,21.0,159.0,0.7,10.1,170.0,149.67,119.85
2018,5,3,8,15,25.0,180.5,0.7,10.7,195.0,168.66,134.69
2018,5,3,8,30,29.0,202.0,0.7,11.3,220.0,191.49,152.47
2018,5,3,8,45,44.0,239.5,0.75,11.85,269.0,233.36,185.13
2018,5,3,9,0,59.0,277.0,0.8,12.4,318.0,277.42,218.92
2018,5,3,9,15,107.5,317.5,0.8,12.9,397.5,342.93,268.73
2018,5,3,9,30,156.0,358.0,0.8,13.4,477.0,415.96,323.0
2018,5,3,9,45,396.5,294.5,0.85,13.9,615.5,525.51,406.68
2018,5,3,10,0,637.0,231.0,0.9,14.4,754.0,656.74,503.48
2018,5,3,10,15,781.0,172.0,0.9,14.75,835.0,738.96,562.03
2018,5,3,10,30,925.0,113.0,0.9,15.1,916.0,827.36,620.75
2018,5,3,10,45,930.5,113.5,0.9,15.45,937.0,869.17,645.88
2018,5,3,11,0,936.0,114.0,0.9,15.8,958.0,908.5,669.67
2018,5,3,11,15,940.0,113.5,0.9,16.0,971.5,942.9,690.41
2018,5,3,11,30,944.0,113.0,0.9,16.2,985.0,974.38,709.19
2018,5,3,11,45,946.5,112.5,0.95,16.4,990.5,1001.38,726.08
2018,5,3,12,0,949.0,112.0,1.0,16.6,996.0,1025.09,740.97
2018,5,3,12,15,951.0,110.0,1.0,16.8,994.0,1043.4,751.54
2018,5,3,12,30,953.0,108.0,1.0,17.0,992.0,1058.15,760.01
2018,5,3,12,45,954.0,105.5,1.05,17.15,982.0,1067.72,766.64
2018,5,3,13,0,955.0,103.0,1.1,17.3,972.0,1073.53,771.12
2018,5,3,13,15,952.0,102.0,1.1,17.4,953.5,1073.09,771.01
2018,5,3,13,30,949.0,101.0,1.1,17.5,935.0,1068.85,768.77
2018,5,3,13,45,944.0,99.5,1.15,17.55,909.5,1058.3,763.95
2018,5,3,14,0,939.0,98.0,1.2,17.6,884.0,1044.06,756.96
2018,5,3,14,15,931.5,97.0,1.25,17.5,851.5,1024.35,747.01
2018,5,3,14,30,924.0,96.0,1.3,17.4,819.0,1001.24,734.92
2018,5,3,14,45,914.0,94.0,1.3,17.3,780.0,971.43,717.62
2018,5,3,15,0,904.0,92.0,1.3,17.2,741.0,938.65,698.38
2018,5,3,15,15,889.5,90.5,1.3,17.2,696.5,899.7,674.66
2018,5,3,15,30,875.0,89.0,1.3,17.2,652.0,858.49,649.23
2018,5,3,15,45,856.0,86.5,1.3,16.8,603.0,810.44,619.73
2018,5,3,16,0,837.0,84.0,1.3,16.4,554.0,766.71,592.73
2018,5,3,16,15,812.0,81.0,1.25,16.05,502.0,710.78,555.78
2018,5,3,16,30,787.0,78.0,1.2,15.7,450.0,654.56,517.89
2018,5,3,16,45,754.5,75.5,1.2,15.3,398.0,594.05,474.86
2018,5,3,17,0,722.0,73.0,1.2,14.9,346.0,534.59,430.39
2018,5,3,17,15,673.5,68.0,1.2,14.25,292.5,467.18,378.22
2018,5,3,17,30,625.0,63.0,1.2,13.6,239.0,401.23,324.99
2018,5,3,17,45,550.5,56.5,1.15,12.9,187.5,325.89,262.0
2018,5,3,18,0,476.0,50.0,1.1,12.2,136.0,257.78,202.9
2018,5,3,18,15,367.0,40.5,1.15,11.6,94.0,182.6,137.51
2018,5,3,18,30,258.0,31.0,1.2,11.0,52.0,118.37,75.65
2018,5,3,18,45,142.5,18.0,1.25,10.35,28.0,48.36,0.0
2018,5,3,19,0,27.0,5.0,1.3,9.7,4.0,0.0,0.0
2018,5,3,19,15,13.5,2.5,1.3,9.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,5,4,5,15,73.5,11.0,0.5,6.85,15.0,10.48,0.0
2018,5,4,5,30,147.0,22.0,0.5,7.2,30.0,17.46,0.0
2018,5,4,5,45,247.5,35.0,0.45,7.6,65.5,27.27,18.01
2018,5,4,6,0,348.0,48.0,0.4,8.0,101.0,37.76,28.4
2018,5,4,6,15,368.5,61.5,0.5,8.6,137.5,45.94,36.19
