Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,5,0,45.0,8.0,0.8,7.5,9.0,7.63,0.0
2018,5,24,5,15,160.0,22.0,0.8,7.85,37.0,17.43,1.44
2018,5,24,5,30,275.0,36.0,0.8,8.2,65.0,28.1,18.67
2018,5,24,5,45,222.0,29.5,0.75,8.6,61.0,21.18,13.42
2018,5,24,6,0,169.0,23.0,0.7,9.0,57.0,15.08,8.12
2018,5,24,6,15,84.5,21.5,0.65,9.45,38.5,15.07,8.18
2018,5,24,6,30,0.0,20.0,0.6,9.9,20.0,18.54,11.35
2018,5,24,6,45,0.0,36.0,0.55,10.35,36.0,33.42,24.84
2018,5,24,7,0,0.0,52.0,0.5,10.8,52.0,48.33,36.24
2018,5,24,7,15,0.0,60.0,0.5,11.3,60.0,55.8,42.38
2018,5,24,7,30,0.0,68.0,0.5,11.8,68.0,63.28,48.45
2018,5,24,7,45,0.0,75.5,0.45,12.25,75.5,70.3,54.05
2018,5,24,8,0,0.0,83.0,0.4,12.7,83.0,77.33,59.6
2018,5,24,8,15,0.0,93.5,0.45,13.15,93.5,87.15,67.4
2018,5,24,8,30,0.0,104.0,0.5,13.6,104.0,96.77,74.94
2018,5,24,8,45,0.0,108.0,0.5,14.05,108.0,100.5,77.61
2018,5,24,9,0,0.0,112.0,0.5,14.5,112.0,104.24,80.3
2018,5,24,9,15,0.5,121.0,0.55,14.9,121.5,112.86,86.95
2018,5,24,9,30,1.0,130.0,0.6,15.3,131.0,121.57,93.61
2018,5,24,9,45,3.5,150.5,0.65,15.7,153.5,142.25,109.81
2018,5,24,10,0,6.0,171.0,0.7,16.1,176.0,163.26,126.05
2018,5,24,10,15,8.0,187.0,0.75,16.35,194.0,180.05,138.92
2018,5,24,10,30,10.0,203.0,0.8,16.6,212.0,197.08,151.92
2018,5,24,10,45,5.5,152.0,0.85,16.85,157.0,146.55,112.13
2018,5,24,11,0,1.0,101.0,0.9,17.1,102.0,95.34,71.47
2018,5,24,11,15,1.0,104.5,0.95,17.2,105.5,98.71,74.2
2018,5,24,11,30,1.0,108.0,1.0,17.3,109.0,102.09,76.83
2018,5,24,11,45,4.5,145.5,1.05,17.4,150.0,140.78,107.51
2018,5,24,12,0,8.0,183.0,1.1,17.5,191.0,179.84,138.02
2018,5,24,12,15,12.0,224.0,1.2,17.2,235.5,223.12,171.73
2018,5,24,12,30,16.0,265.0,1.3,16.9,280.0,266.87,205.51
2018,5,24,12,45,38.0,321.0,1.4,16.65,356.5,352.53,271.18
2018,5,24,13,0,60.0,377.0,1.5,16.4,433.0,432.91,331.51
2018,5,24,13,15,76.0,393.0,1.6,15.9,463.0,467.25,357.87
2018,5,24,13,30,92.0,409.0,1.7,15.4,493.0,501.61,384.55
2018,5,24,13,45,70.5,392.0,1.75,14.9,455.5,463.65,357.03
2018,5,24,14,0,49.0,375.0,1.8,14.4,418.0,425.52,329.41
2018,5,24,14,15,46.5,359.0,1.8,14.0,398.5,407.15,316.78
2018,5,24,14,30,44.0,343.0,1.8,13.6,379.0,388.55,303.75
2018,5,24,14,45,34.5,304.5,1.8,13.25,332.0,339.2,266.86
2018,5,24,15,0,25.0,266.0,1.8,12.9,285.0,290.03,229.56
2018,5,24,15,15,14.5,214.0,1.8,12.9,225.0,217.72,172.88
2018,5,24,15,30,4.0,162.0,1.8,12.9,165.0,157.01,124.31
2018,5,24,15,45,36.0,166.0,1.7,12.45,188.0,194.23,156.48
2018,5,24,16,0,68.0,170.0,1.6,12.0,211.0,222.97,181.35
2018,5,24,16,15,41.0,168.0,1.55,11.8,192.0,198.67,161.12
2018,5,24,16,30,14.0,166.0,1.5,11.6,173.0,169.69,137.14
2018,5,24,16,45,73.0,150.5,1.45,11.45,182.0,199.7,164.01
2018,5,24,17,0,132.0,135.0,1.4,11.3,191.0,224.86,186.08
2018,5,24,17,15,123.5,123.0,1.35,11.1,170.0,201.32,166.48
2018,5,24,17,30,115.0,111.0,1.3,10.9,149.0,178.5,147.27
2018,5,24,17,45,82.0,95.0,1.3,10.65,119.5,140.53,114.88
2018,5,24,18,0,49.0,79.0,1.3,10.4,90.0,100.75,80.68
2018,5,24,18,15,42.5,59.5,1.25,10.2,67.5,75.7,58.55
2018,5,24,18,30,36.0,40.0,1.2,10.0,45.0,51.07,36.57
2018,5,24,18,45,22.5,25.5,1.15,9.8,28.0,31.09,17.76
2018,5,24,19,0,9.0,11.0,1.1,9.6,11.0,12.13,0.0
2018,5,24,19,15,4.5,5.5,1.1,9.5,5.5,5.24,0.0
2018,5,24,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,0.7,8.45,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,0.7,8.5,4.0,3.81,0.0
2018,5,25,5,15,2.0,14.5,0.7,8.75,14.5,13.45,0.51
2018,5,25,5,30,4.0,25.0,0.7,9.0,25.0,23.22,14.47
2018,5,25,5,45,11.5,40.5,0.7,9.25,42.5,36.58,27.17
2018,5,25,6,0,19.0,56.0,0.7,9.5,60.0,49.78,39.48
2018,5,25,6,15,16.0,60.5,0.7,9.75,64.5,54.28,43.75
2018,5,25,6,30,13.0,65.0,0.7,10.0,69.0,60.18,49.08
2018,5,25,6,45,15.5,88.0,0.7,10.3,93.5,80.0,66.69
2018,5,25,7,0,18.0,111.0,0.7,10.6,118.0,100.66,80.25
2018,5,25,7,15,27.5,142.5,0.7,11.05,155.0,125.3,99.69
2018,5,25,7,30,37.0,174.0,0.7,11.5,192.0,155.08,123.18
2018,5,25,7,45,20.0,163.5,0.7,11.95,173.5,151.84,120.63
2018,5,25,8,0,3.0,153.0,0.7,12.4,155.0,140.41,111.38
2018,5,25,8,15,16.0,192.0,0.75,12.7,202.5,179.53,142.36
2018,5,25,8,30,29.0,231.0,0.8,13.0,250.0,216.23,170.86
2018,5,25,8,45,21.0,207.0,0.8,13.35,221.5,195.8,154.13
2018,5,25,9,0,13.0,183.0,0.8,13.7,193.0,175.11,137.37
2018,5,25,9,15,13.5,208.0,0.85,13.8,218.5,199.07,156.18
2018,5,25,9,30,14.0,233.0,0.9,13.9,244.0,223.23,174.76
2018,5,25,9,45,29.5,285.5,0.95,14.0,310.0,280.98,219.37
2018,5,25,10,0,45.0,338.0,1.0,14.1,376.0,342.24,265.66
2018,5,25,10,15,34.0,306.5,1.05,14.15,336.0,309.58,240.26
2018,5,25,10,30,23.0,275.0,1.1,14.2,296.0,275.03,213.73
2018,5,25,10,45,17.5,255.0,1.1,14.25,271.0,252.37,196.18
2018,5,25,11,0,12.0,235.0,1.1,14.3,246.0,230.12,178.78
2018,5,25,11,15,10.0,214.0,1.15,14.25,223.5,209.44,162.76
2018,5,25,11,30,8.0,193.0,1.2,14.2,201.0,188.44,146.38
2018,5,25,11,45,12.0,238.0,1.25,14.15,249.5,235.26,183.13
2018,5,25,12,0,16.0,283.0,1.3,14.1,298.0,282.64,219.61
2018,5,25,12,15,18.0,290.5,1.3,14.1,307.5,292.61,227.08
2018,5,25,12,30,20.0,298.0,1.3,14.1,317.0,310.1,240.46
2018,5,25,12,45,17.0,273.5,1.3,14.1,289.5,276.6,214.84
2018,5,25,13,0,14.0,249.0,1.3,14.1,262.0,250.35,194.82
2018,5,25,13,15,13.0,239.5,1.25,14.15,251.5,240.46,187.29
2018,5,25,13,30,12.0,230.0,1.2,14.2,241.0,230.46,179.6
2018,5,25,13,45,10.5,217.0,1.2,14.2,226.5,216.47,168.87
2018,5,25,14,0,9.0,204.0,1.2,14.2,212.0,202.43,158.08
2018,5,25,14,15,9.5,209.5,1.2,14.15,217.5,208.34,163.04
2018,5,25,14,30,10.0,215.0,1.2,14.1,223.0,214.28,167.98
2018,5,25,14,45,14.5,230.0,1.15,14.1,241.0,233.45,183.41
2018,5,25,15,0,19.0,245.0,1.1,14.1,259.0,252.7,198.81
2018,5,25,15,15,15.0,217.5,1.1,14.1,228.5,221.62,174.68
2018,5,25,15,30,11.0,190.0,1.1,14.1,198.0,190.75,150.64
2018,5,25,15,45,30.0,204.0,1.1,13.95,223.0,229.05,182.42
2018,5,25,16,0,49.0,218.0,1.1,13.8,248.0,259.05,207.17
2018,5,25,16,15,204.0,186.0,1.05,13.65,293.5,359.97,291.17
2018,5,25,16,30,359.0,154.0,1.0,13.5,339.0,437.52,354.02
2018,5,25,16,45,419.5,138.5,1.0,13.35,333.0,444.35,360.03
2018,5,25,17,0,480.0,123.0,1.0,13.2,327.0,444.52,360.87
2018,5,25,17,15,464.0,109.0,0.95,12.95,285.0,395.96,322.42
2018,5,25,17,30,448.0,95.0,0.9,12.7,243.0,348.07,283.6
2018,5,25,17,45,472.5,77.5,0.85,12.45,209.5,319.22,258.47
2018,5,25,18,0,497.0,60.0,0.8,12.2,176.0,283.54,225.92
2018,5,25,18,15,426.5,51.0,0.8,11.65,133.5,220.04,170.71
2018,5,25,18,30,356.0,42.0,0.8,11.1,91.0,163.97,121.02
2018,5,25,18,45,237.5,30.0,0.75,10.55,57.0,101.36,65.23
2018,5,25,19,0,119.0,18.0,0.7,10.0,23.0,39.06,0.0
2018,5,25,19,15,59.5,9.0,0.7,9.7,11.5,16.35,0.0
2018,5,25,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,4,45,0.5,1.0,1.15,8.75,1.0,0.0,0.0
2018,5,26,5,0,1.0,2.0,1.2,8.8,2.0,1.91,0.0
2018,5,26,5,15,0.5,4.5,1.2,8.95,4.5,4.16,0.0
2018,5,26,5,30,0.0,7.0,1.2,9.1,7.0,6.48,0.0
2018,5,26,5,45,0.0,11.0,1.25,9.2,11.0,10.18,3.51
2018,5,26,6,0,0.0,15.0,1.3,9.3,15.0,13.89,7.01
2018,5,26,6,15,5.0,38.0,1.3,9.4,39.5,35.29,26.61
2018,5,26,6,30,10.0,61.0,1.3,9.5,64.0,56.76,46.1
2018,5,26,6,45,9.5,74.0,1.3,9.65,77.5,68.43,56.48
2018,5,26,7,0,9.0,87.0,1.3,9.8,91.0,80.47,63.64
2018,5,26,7,15,4.5,93.5,1.25,10.0,95.5,86.7,68.69
2018,5,26,7,30,0.0,100.0,1.2,10.2,100.0,92.35,73.34
2018,5,26,7,45,0.0,106.0,1.15,10.45,106.0,98.0,77.73
2018,5,26,8,0,0.0,112.0,1.1,10.7,112.0,103.63,82.06
2018,5,26,8,15,0.0,115.0,1.1,11.0,115.0,106.56,84.11
2018,5,26,8,30,0.0,118.0,1.1,11.3,118.0,109.46,86.15
2018,5,26,8,45,0.5,127.5,1.05,11.55,128.0,118.46,93.2
2018,5,26,9,0,1.0,137.0,1.0,11.8,138.0,127.56,100.27
2018,5,26,9,15,4.0,160.5,1.0,12.1,164.0,150.87,118.81
2018,5,26,9,30,7.0,184.0,1.0,12.4,190.0,174.59,137.44
2018,5,26,9,45,11.0,220.5,0.95,12.65,230.0,211.22,166.03
2018,5,26,10,0,15.0,257.0,0.9,12.9,270.0,248.44,194.54
2018,5,26,10,15,17.0,275.0,0.9,13.3,290.0,267.8,208.81
2018,5,26,10,30,19.0,293.0,0.9,13.7,310.0,287.43,223.26
2018,5,26,10,45,21.0,308.0,0.9,14.15,327.0,304.53,235.62
2018,5,26,11,0,23.0,323.0,0.9,14.6,344.0,324.77,250.25
2018,5,26,11,15,25.0,341.5,0.95,14.9,365.0,346.69,266.28
2018,5,26,11,30,27.0,360.0,1.0,15.2,386.0,368.95,282.45
2018,5,26,11,45,40.5,393.0,1.05,15.5,432.0,416.39,317.4
2018,5,26,12,0,54.0,426.0,1.1,15.8,478.0,464.93,352.47
2018,5,26,12,15,51.0,424.5,1.15,15.9,473.5,463.92,351.41
2018,5,26,12,30,48.0,423.0,1.2,16.0,469.0,462.48,350.45
2018,5,26,12,45,39.0,397.0,1.25,16.15,434.0,429.83,326.69
2018,5,26,13,0,30.0,371.0,1.3,16.3,399.0,396.42,302.35
2018,5,26,13,15,33.5,371.5,1.35,16.3,402.5,402.1,307.27
2018,5,26,13,30,37.0,372.0,1.4,16.3,406.0,407.62,311.86
2018,5,26,13,45,91.0,361.5,1.45,16.3,441.5,452.06,347.32
2018,5,26,14,0,145.0,351.0,1.5,16.3,477.0,507.43,390.03
2018,5,26,14,15,475.0,245.5,1.55,16.15,637.5,742.76,568.82
2018,5,26,14,30,805.0,140.0,1.6,16.0,798.0,940.88,705.96
2018,5,26,14,45,840.0,123.5,1.65,15.85,783.0,932.91,700.51
2018,5,26,15,0,875.0,107.0,1.7,15.7,768.0,928.46,700.05
2018,5,26,15,15,862.0,105.5,1.7,15.7,726.0,892.49,677.35
2018,5,26,15,30,849.0,104.0,1.7,15.7,684.0,860.71,657.7
2018,5,26,15,45,832.5,101.0,1.7,15.3,637.5,815.64,629.54
2018,5,26,16,0,816.0,98.0,1.7,14.9,591.0,769.06,599.94
2018,5,26,16,15,758.5,104.0,1.7,14.6,532.0,700.44,553.59
2018,5,26,16,30,701.0,110.0,1.7,14.3,473.0,636.91,509.08
2018,5,26,16,45,448.5,121.5,1.7,14.0,345.0,444.62,361.68
2018,5,26,17,0,196.0,133.0,1.7,13.7,217.0,270.41,221.63
2018,5,26,17,15,290.0,108.0,1.7,13.3,213.5,296.07,244.42
2018,5,26,17,30,384.0,83.0,1.7,12.9,210.0,301.4,248.6
2018,5,26,17,45,393.0,77.5,1.7,12.45,188.5,279.13,228.47
2018,5,26,18,0,402.0,72.0,1.7,12.0,167.0,255.35,205.86
2018,5,26,18,15,277.5,54.5,1.7,11.5,112.5,168.94,132.44
2018,5,26,18,30,153.0,37.0,1.7,11.0,58.0,95.98,71.01
2018,5,26,18,45,110.0,27.5,1.65,10.55,39.5,61.59,39.28
2018,5,26,19,0,67.0,18.0,1.6,10.1,21.0,33.52,0.0
2018,5,26,19,15,33.5,9.0,1.6,9.9,10.5,12.98,0.0
2018,5,26,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.5,0.65,8.5,6.0,0.0,0.0
2018,5,27,5,0,40.0,11.0,0.6,8.7,12.0,10.48,0.0
2018,5,27,5,15,140.5,26.0,0.6,9.15,39.5,20.66,5.48
2018,5,27,5,30,241.0,41.0,0.6,9.6,67.0,32.04,22.15
2018,5,27,5,45,336.5,51.0,0.55,10.05,108.5,38.96,29.24
2018,5,27,6,0,432.0,61.0,0.5,10.5,150.0,46.5,36.41
2018,5,27,6,15,497.0,68.5,0.5,11.05,198.0,50.03,39.73
2018,5,27,6,30,562.0,76.0,0.5,11.6,246.0,53.42,42.72
2018,5,27,6,45,612.5,82.0,0.45,12.2,298.5,55.37,44.29
2018,5,27,7,0,663.0,88.0,0.4,12.8,351.0,90.34,52.75
2018,5,27,7,15,699.5,91.0,0.4,13.45,403.0,137.65,80.27
2018,5,27,7,30,736.0,94.0,0.4,14.1,455.0,193.76,122.85
2018,5,27,7,45,764.0,96.5,0.45,14.8,506.0,246.69,166.94
2018,5,27,8,0,792.0,99.0,0.5,15.5,557.0,302.54,214.59
2018,5,27,8,15,795.0,107.5,0.55,16.05,599.5,357.82,262.18
2018,5,27,8,30,798.0,116.0,0.6,16.6,642.0,412.79,308.2
2018,5,27,8,45,832.0,110.0,0.65,17.15,691.0,468.36,353.03
2018,5,27,9,0,866.0,104.0,0.7,17.7,740.0,529.3,400.35
2018,5,27,9,15,878.0,105.0,0.75,18.1,779.0,582.76,441.05
2018,5,27,9,30,890.0,106.0,0.8,18.5,818.0,635.73,480.16
2018,5,27,9,45,899.5,106.5,0.85,18.95,851.0,685.9,516.04
2018,5,27,10,0,909.0,107.0,0.9,19.4,884.0,734.85,550.04
2018,5,27,10,15,915.0,107.5,0.95,19.65,910.5,779.78,579.08
2018,5,27,10,30,921.0,108.0,1.0,19.9,937.0,822.74,606.53
2018,5,27,10,45,925.5,108.0,1.05,20.2,956.5,861.86,631.1
2018,5,27,11,0,930.0,108.0,1.1,20.5,976.0,898.54,653.91
2018,5,27,11,15,932.0,109.0,1.1,20.7,988.5,931.35,673.57
2018,5,27,11,30,934.0,110.0,1.1,20.9,1001.0,961.28,691.3
2018,5,27,11,45,935.0,109.5,1.15,21.1,1005.5,985.82,706.47
2018,5,27,12,0,936.0,109.0,1.2,21.3,1010.0,1007.2,719.75
2018,5,27,12,15,935.0,109.0,1.2,21.4,1007.0,1023.85,729.56
2018,5,27,12,30,934.0,109.0,1.2,21.5,1004.0,1037.1,737.38
2018,5,27,12,45,931.5,109.0,1.25,21.6,993.5,1045.38,743.19
2018,5,27,13,0,929.0,109.0,1.3,21.7,983.0,1050.1,746.98
2018,5,27,13,15,925.5,108.0,1.3,21.7,965.5,1049.22,746.85
2018,5,27,13,30,922.0,107.0,1.3,21.7,948.0,1044.74,744.7
2018,5,27,13,45,917.0,106.0,1.35,21.65,923.5,1035.22,740.59
2018,5,27,14,0,912.0,105.0,1.4,21.6,899.0,1022.22,734.43
2018,5,27,14,15,904.5,104.0,1.4,21.55,868.0,1003.4,723.87
2018,5,27,14,30,897.0,103.0,1.4,21.5,837.0,981.37,711.38
2018,5,27,14,45,888.0,101.0,1.4,21.4,800.5,953.8,695.5
2018,5,27,15,0,879.0,99.0,1.4,21.3,764.0,923.38,677.78
2018,5,27,15,15,866.5,97.0,1.4,21.3,722.0,887.18,655.92
2018,5,27,15,30,854.0,95.0,1.4,21.3,680.0,848.75,632.42
2018,5,27,15,45,839.0,92.5,1.35,21.0,634.5,805.67,605.64
2018,5,27,16,0,824.0,90.0,1.3,20.7,589.0,766.44,581.2
2018,5,27,16,15,804.5,86.5,1.3,20.35,540.0,715.54,548.85
2018,5,27,16,30,785.0,83.0,1.3,20.0,491.0,663.92,515.35
2018,5,27,16,45,759.0,79.5,1.25,19.7,440.5,607.55,476.0
2018,5,27,17,0,733.0,76.0,1.2,19.4,390.0,551.65,434.98
2018,5,27,17,15,696.0,71.5,1.15,18.75,338.5,489.14,388.08
2018,5,27,17,30,659.0,67.0,1.1,18.1,287.0,430.53,342.32
2018,5,27,17,45,606.5,62.0,1.05,17.45,237.5,365.19,289.54
2018,5,27,18,0,554.0,57.0,1.0,16.8,188.0,304.44,238.51
2018,5,27,18,15,473.0,49.5,0.9,15.85,142.5,235.71,180.15
2018,5,27,18,30,392.0,42.0,0.8,14.9,97.0,175.45,127.92
2018,5,27,18,45,269.5,31.0,0.75,13.95,62.0,110.56,71.65
2018,5,27,19,0,147.0,20.0,0.7,13.0,27.0,53.1,0.0
2018,5,27,19,15,73.5,10.0,0.7,12.65,13.5,19.26,0.0
2018,5,27,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,28,4,45,44.0,5.5,0.7,9.8,6.5,0.0,0.0
2018,5,28,5,0,88.0,11.0,0.7,9.9,13.0,10.48,0.0
2018,5,28,5,15,220.5,22.5,0.65,10.5,43.0,18.38,4.77
2018,5,28,5,30,353.0,34.0,0.6,11.1,73.0,27.08,17.78
2018,5,28,5,45,446.0,41.5,0.55,11.65,116.5,31.6,22.53
2018,5,28,6,0,539.0,49.0,0.5,12.2,160.0,35.96,26.75
2018,5,28,6,15,598.5,54.5,0.45,12.95,209.5,38.44,29.06
2018,5,28,6,30,658.0,60.0,0.4,13.7,259.0,44.82,34.71
2018,5,28,6,45,699.5,63.5,0.4,14.5,310.5,45.68,35.29
2018,5,28,7,0,741.0,67.0,0.4,15.3,362.0,82.3,43.21
2018,5,28,7,15,770.0,70.5,0.4,16.25,414.0,133.22,72.79
2018,5,28,7,30,799.0,74.0,0.4,17.2,466.0,187.53,113.79
2018,5,28,7,45,821.0,76.0,0.4,18.15,516.0,247.7,163.5
2018,5,28,8,0,843.0,78.0,0.4,19.1,566.0,304.22,211.25
2018,5,28,8,15,859.5,80.0,0.45,19.8,613.5,360.71,259.02
2018,5,28,8,30,876.0,82.0,0.5,20.5,661.0,418.16,306.28
2018,5,28,8,45,888.5,84.0,0.5,21.25,704.5,474.54,350.77
2018,5,28,9,0,901.0,86.0,0.5,22.0,748.0,530.96,393.46
2018,5,28,9,15,907.5,89.5,0.55,22.65,786.0,585.2,433.51
2018,5,28,9,30,914.0,93.0,0.6,23.3,824.0,638.4,471.39
2018,5,28,9,45,918.0,95.5,0.65,23.95,855.5,687.79,505.45
2018,5,28,10,0,922.0,98.0,0.7,24.6,887.0,735.46,536.96
2018,5,28,10,15,927.5,99.5,0.75,24.95,914.0,781.39,565.68
2018,5,28,10,30,933.0,101.0,0.8,25.3,941.0,825.31,592.75
2018,5,28,10,45,936.5,101.5,0.85,25.6,960.5,864.46,616.63
2018,5,28,11,0,940.0,102.0,0.9,25.9,980.0,901.06,638.76
2018,5,28,11,15,942.5,103.0,0.95,26.0,993.0,934.57,659.36
2018,5,28,11,30,945.0,104.0,1.0,26.1,1006.0,965.19,678.14
2018,5,28,11,45,946.0,104.0,1.05,26.25,1011.0,990.43,693.51
2018,5,28,12,0,947.0,104.0,1.1,26.4,1016.0,1012.48,707.01
2018,5,28,12,15,946.5,104.0,1.1,26.4,1013.5,1029.77,717.21
2018,5,28,12,30,946.0,104.0,1.1,26.4,1011.0,1043.63,725.46
2018,5,28,12,45,943.0,104.0,1.15,26.35,1000.5,1051.49,731.34
2018,5,28,13,0,940.0,104.0,1.2,26.3,990.0,1055.75,735.24
2018,5,28,13,15,937.0,103.5,1.25,26.25,973.0,1055.88,736.81
2018,5,28,13,30,934.0,103.0,1.3,26.2,956.0,1052.4,736.34
2018,5,28,13,45,929.0,102.0,1.3,26.1,931.5,1042.81,731.55
2018,5,28,14,0,924.0,101.0,1.3,26.0,907.0,1029.7,724.79
2018,5,28,14,15,917.0,100.0,1.3,25.9,876.0,1011.22,714.84
2018,5,28,14,30,910.0,99.0,1.3,25.8,845.0,989.49,702.97
2018,5,28,14,45,901.0,97.0,1.3,25.7,808.0,961.66,687.32
2018,5,28,15,0,892.0,95.0,1.3,25.6,771.0,930.95,669.84
2018,5,28,15,15,880.5,93.0,1.3,25.6,729.0,895.31,648.86
2018,5,28,15,30,869.0,91.0,1.3,25.6,687.0,857.33,626.21
2018,5,28,15,45,853.5,89.0,1.3,25.25,641.0,813.92,600.55
2018,5,28,16,0,838.0,87.0,1.3,24.9,595.0,768.92,573.41
2018,5,28,16,15,818.0,84.0,1.25,24.55,546.0,723.08,544.67
2018,5,28,16,30,798.0,81.0,1.2,24.2,497.0,671.17,511.17
2018,5,28,16,45,771.5,78.0,1.2,23.8,446.0,614.52,473.18
2018,5,28,17,0,745.0,75.0,1.2,23.4,395.0,558.35,433.24
2018,5,28,17,15,709.0,70.5,1.15,22.6,343.5,495.86,387.41
2018,5,28,17,30,673.0,66.0,1.1,21.8,292.0,437.05,342.45
2018,5,28,17,45,620.5,60.5,1.0,21.0,241.5,370.41,289.48
2018,5,28,18,0,568.0,55.0,0.9,20.2,191.0,308.39,238.22
2018,5,28,18,15,489.0,47.5,0.8,19.1,145.0,239.63,180.72
2018,5,28,18,30,410.0,40.0,0.7,18.0,99.0,179.18,129.0
2018,5,28,18,45,287.0,30.0,0.65,16.9,63.5,114.14,73.51
2018,5,28,19,0,164.0,20.0,0.6,15.8,28.0,56.6,0.0
2018,5,28,19,15,82.0,10.0,0.6,15.45,14.0,20.46,0.0
2018,5,28,19,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,5,29,4,45,37.5,5.5,0.7,10.45,6.5,0.0,0.0
2018,5,29,5,0,75.0,11.0,0.7,10.7,13.0,10.48,0.0
2018,5,29,5,15,199.0,23.5,0.7,11.25,42.5,19.29,5.76
2018,5,29,5,30,323.0,36.0,0.7,11.8,72.0,28.91,19.32
2018,5,29,5,45,415.0,44.5,0.7,12.35,115.0,34.21,24.77
2018,5,29,6,0,507.0,53.0,0.7,12.9,158.0,39.3,29.64
2018,5,29,6,15,568.0,59.0,0.7,13.55,207.0,41.99,32.14
2018,5,29,6,30,629.0,65.0,0.7,14.2,256.0,44.58,34.39
2018,5,29,6,45,671.5,69.0,0.65,14.9,307.0,45.46,35.01
2018,5,29,7,0,714.0,73.0,0.6,15.6,358.0,86.17,47.04
2018,5,29,7,15,744.0,76.5,0.6,16.25,409.5,135.58,75.86
2018,5,29,7,30,774.0,80.0,0.6,16.9,461.0,188.54,115.98
2018,5,29,7,45,796.5,83.0,0.6,17.6,511.0,242.74,161.26
2018,5,29,8,0,819.0,86.0,0.6,18.3,561.0,299.17,209.38
2018,5,29,8,15,835.5,89.0,0.65,19.0,608.0,360.27,260.81
2018,5,29,8,30,852.0,92.0,0.7,19.7,655.0,417.3,307.89
2018,5,29,8,45,865.0,93.5,0.7,20.35,698.0,472.23,351.75
2018,5,29,9,0,878.0,95.0,0.7,21.0,741.0,527.27,393.97
2018,5,29,9,15,891.0,95.0,0.75,21.55,780.0,580.83,434.15
2018,5,29,9,30,904.0,95.0,0.8,22.1,819.0,633.98,472.69
2018,5,29,9,45,914.5,95.0,0.8,22.65,853.0,684.84,507.85
2018,5,29,10,0,925.0,95.0,0.8,23.2,887.0,734.55,540.63
2018,5,29,10,15,930.5,95.5,0.85,23.55,913.5,779.63,569.02
2018,5,29,10,30,936.0,96.0,0.9,23.9,940.0,822.68,595.8
2018,5,29,10,45,939.5,97.0,0.95,24.25,959.5,862.35,620.13
2018,5,29,11,0,943.0,98.0,1.0,24.6,979.0,899.48,642.67
2018,5,29,11,15,944.5,99.0,1.05,24.8,991.5,932.16,662.65
2018,5,29,11,30,946.0,100.0,1.1,25.0,1004.0,961.89,680.77
2018,5,29,11,45,946.5,100.0,1.15,25.15,1008.5,986.65,695.96
2018,5,29,12,0,947.0,100.0,1.2,25.3,1013.0,1008.19,709.26
2018,5,29,12,15,944.5,101.5,1.25,25.3,1010.0,1025.0,720.16
2018,5,29,12,30,942.0,103.0,1.3,25.3,1007.0,1038.35,729.09
2018,5,29,12,45,937.5,104.5,1.3,25.25,996.5,1046.21,734.09
2018,5,29,13,0,933.0,106.0,1.3,25.2,986.0,1050.5,737.1
2018,5,29,13,15,929.0,106.0,1.35,25.0,968.5,1050.18,738.78
2018,5,29,13,30,925.0,106.0,1.4,24.8,951.0,1046.29,738.42
2018,5,29,13,45,919.0,105.5,1.45,24.55,926.5,1036.34,734.61
2018,5,29,14,0,913.0,105.0,1.5,24.3,902.0,1022.94,728.78
2018,5,29,14,15,906.0,103.5,1.5,23.95,871.0,1004.14,719.14
2018,5,29,14,30,899.0,102.0,1.5,23.6,840.0,982.11,707.54
2018,5,29,14,45,889.5,100.5,1.55,23.25,803.5,954.66,693.17
2018,5,29,15,0,880.0,99.0,1.6,22.9,767.0,924.39,676.87
2018,5,29,15,15,868.0,97.5,1.6,22.9,725.5,889.26,655.68
2018,5,29,15,30,856.0,96.0,1.6,22.9,684.0,851.87,632.85
2018,5,29,15,45,841.0,93.5,1.6,21.9,638.5,808.83,608.31
2018,5,29,16,0,826.0,91.0,1.6,20.9,593.0,769.64,585.91
2018,5,29,16,15,807.0,87.5,1.6,20.15,544.5,719.13,554.42
2018,5,29,16,30,788.0,84.0,1.6,19.4,496.0,667.85,521.65
2018,5,29,16,45,762.0,80.5,1.55,18.7,445.5,611.43,482.69
2018,5,29,17,0,736.0,77.0,1.5,18.0,395.0,555.45,441.92
2018,5,29,17,15,699.0,73.0,1.5,17.15,343.5,493.4,395.41
2018,5,29,17,30,662.0,69.0,1.5,16.3,292.0,435.28,349.96
2018,5,29,17,45,609.5,63.5,1.55,15.4,242.0,369.19,296.51
2018,5,29,18,0,557.0,58.0,1.6,14.5,192.0,307.68,244.59
2018,5,29,18,15,474.5,51.0,1.6,13.8,146.5,238.69,185.12
2018,5,29,18,30,392.0,44.0,1.6,13.1,101.0,178.24,131.99
2018,5,29,18,45,269.0,32.5,1.65,12.35,65.0,112.42,74.84
2018,5,29,19,0,146.0,21.0,1.7,11.6,29.0,54.7,0.0
2018,5,29,19,15,73.0,10.5,1.7,11.25,14.5,19.82,0.0
2018,5,29,19,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,1.55,8.35,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,1.6,8.4,7.0,6.67,0.0
2018,5,30,5,15,2.5,19.0,1.65,8.6,19.0,17.6,5.25
2018,5,30,5,30,3.0,31.0,1.7,8.8,31.0,28.49,19.22
2018,5,30,5,45,2.5,46.0,1.75,8.95,46.0,41.8,31.9
2018,5,30,6,0,2.0,61.0,1.8,9.1,61.0,55.05,44.3
2018,5,30,6,15,18.5,79.5,1.8,9.35,85.0,68.81,56.92
2018,5,30,6,30,35.0,98.0,1.8,9.6,109.0,83.63,70.24
2018,5,30,6,45,50.5,128.0,1.8,9.9,146.5,105.97,89.95
2018,5,30,7,0,66.0,158.0,1.8,10.2,184.0,133.01,106.33
2018,5,30,7,15,96.0,184.0,1.8,10.45,228.0,162.63,128.27
2018,5,30,7,30,126.0,210.0,1.8,10.7,272.0,190.88,149.5
2018,5,30,7,45,153.5,233.0,1.8,11.0,316.5,225.84,176.88
2018,5,30,8,0,181.0,256.0,1.8,11.3,361.0,264.23,207.33
2018,5,30,8,15,167.0,275.5,1.8,11.65,378.5,289.28,228.07
2018,5,30,8,30,153.0,295.0,1.8,12.0,396.0,312.79,247.09
2018,5,30,8,45,254.5,300.5,1.85,12.4,482.0,371.3,292.4
2018,5,30,9,0,356.0,306.0,1.9,12.8,568.0,444.43,348.89
2018,5,30,9,15,329.5,326.5,1.85,13.05,579.0,469.6,367.87
2018,5,30,9,30,303.0,347.0,1.8,13.3,590.0,491.84,384.18
2018,5,30,9,45,387.5,331.0,1.8,13.55,655.0,550.64,429.08
2018,5,30,10,0,472.0,315.0,1.8,13.8,720.0,617.6,479.04
2018,5,30,10,15,681.0,225.0,1.8,14.1,829.0,714.99,552.77
2018,5,30,10,30,890.0,135.0,1.8,14.4,938.0,822.3,629.01
2018,5,30,10,45,866.0,154.5,1.8,14.65,949.5,854.72,648.97
2018,5,30,11,0,842.0,174.0,1.8,14.9,961.0,888.52,670.47
2018,5,30,11,15,863.0,162.5,1.8,15.1,978.5,924.85,693.6
2018,5,30,11,30,884.0,151.0,1.8,15.3,996.0,953.18,711.2
2018,5,30,11,45,902.0,140.5,1.75,15.45,1006.5,983.44,729.54
2018,5,30,12,0,920.0,130.0,1.7,15.6,1017.0,1011.16,746.03
2018,5,30,12,15,919.0,130.0,1.75,15.65,1014.5,1027.79,757.05
2018,5,30,12,30,918.0,130.0,1.8,15.7,1012.0,1041.09,766.15
2018,5,30,12,45,915.0,130.5,1.85,15.75,1002.0,1049.5,772.24
2018,5,30,13,0,912.0,131.0,1.9,15.8,992.0,1054.43,776.26
2018,5,30,13,15,910.0,129.0,1.95,15.65,975.0,1054.34,777.78
2018,5,30,13,30,908.0,127.0,2.0,15.5,958.0,1050.71,777.18
2018,5,30,13,45,903.0,126.0,2.05,15.4,934.0,1041.58,772.99
2018,5,30,14,0,898.0,125.0,2.1,15.3,910.0,1029.02,766.7
2018,5,30,14,15,891.5,122.5,2.1,15.1,879.0,1010.09,755.94
2018,5,30,14,30,885.0,120.0,2.1,14.9,848.0,987.93,743.15
2018,5,30,14,45,876.5,118.0,2.15,14.7,812.0,961.36,727.97
2018,5,30,15,0,868.0,116.0,2.2,14.5,776.0,931.95,710.79
2018,5,30,15,15,855.0,113.5,2.2,14.5,733.5,902.23,692.25
2018,5,30,15,30,842.0,111.0,2.2,14.5,691.0,863.06,667.03
2018,5,30,15,45,826.5,108.0,2.2,13.95,645.0,819.26,639.66
2018,5,30,16,0,811.0,105.0,2.2,13.4,599.0,773.87,610.68
2018,5,30,16,15,789.0,102.0,2.25,13.0,550.0,722.25,576.58
2018,5,30,16,30,767.0,99.0,2.3,12.6,501.0,670.1,541.27
2018,5,30,16,45,736.5,95.5,2.3,12.25,449.5,613.79,499.71
2018,5,30,17,0,706.0,92.0,2.3,11.9,398.0,556.17,455.76
2018,5,30,17,15,662.0,88.0,2.3,11.4,345.5,491.5,404.96
2018,5,30,17,30,618.0,84.0,2.3,10.9,293.0,429.73,354.69
2018,5,30,17,45,554.5,78.0,2.3,10.4,242.0,359.89,296.15
2018,5,30,18,0,491.0,72.0,2.3,9.9,191.0,295.68,240.54
2018,5,30,18,15,399.5,63.0,2.25,9.5,145.0,223.18,177.15
2018,5,30,18,30,308.0,54.0,2.2,9.1,99.0,163.09,123.98
2018,5,30,18,45,194.5,39.0,2.15,8.75,63.5,101.25,69.88
2018,5,30,19,0,81.0,24.0,2.1,8.4,28.0,43.95,1.51
2018,5,30,19,15,40.5,12.0,2.1,8.35,14.0,16.92,0.0
2018,5,30,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.5,1.45,8.55,2.5,0.0,0.0
2018,5,31,5,0,1.0,5.0,1.4,8.5,5.0,4.77,0.0
2018,5,31,5,15,0.5,13.0,1.45,8.65,13.0,12.05,2.04
2018,5,31,5,30,0.0,21.0,1.5,8.8,21.0,19.48,11.4
2018,5,31,5,45,33.5,35.5,1.5,8.95,42.5,31.18,22.42
2018,5,31,6,0,67.0,50.0,1.5,9.1,64.0,43.1,33.54
2018,5,31,6,15,38.5,58.0,1.5,9.4,66.5,52.45,42.16
2018,5,31,6,30,10.0,66.0,1.5,9.7,69.0,61.1,49.95
2018,5,31,6,45,5.0,54.0,1.55,9.95,55.5,50.21,39.99
2018,5,31,7,0,0.0,42.0,1.6,10.2,42.0,39.01,28.2
2018,5,31,7,15,0.0,66.0,1.6,10.55,66.0,61.4,47.25
2018,5,31,7,30,0.0,90.0,1.6,10.9,90.0,83.59,65.79
2018,5,31,7,45,1.5,112.5,1.65,11.25,113.5,104.08,82.54
2018,5,31,8,0,3.0,135.0,1.7,11.6,137.0,124.79,99.27
2018,5,31,8,15,11.0,172.5,1.7,11.95,180.0,161.03,128.37
2018,5,31,8,30,19.0,210.0,1.7,12.3,223.0,198.28,157.85
2018,5,31,8,45,54.5,256.5,1.7,12.6,296.0,252.65,200.47
2018,5,31,9,0,90.0,303.0,1.7,12.9,369.0,314.94,248.76
2018,5,31,9,15,135.0,338.0,1.7,13.1,443.0,374.58,294.48
2018,5,31,9,30,180.0,373.0,1.7,13.3,517.0,442.02,345.45
2018,5,31,9,45,191.5,385.5,1.75,13.55,544.5,472.97,368.21
2018,5,31,10,0,203.0,398.0,1.8,13.8,572.0,504.69,391.53
2018,5,31,10,15,351.0,354.5,1.85,13.9,666.5,587.5,455.59
2018,5,31,10,30,499.0,311.0,1.9,14.0,761.0,682.9,527.27
2018,5,31,10,45,623.0,261.0,1.95,14.1,835.5,760.49,584.74
2018,5,31,11,0,747.0,211.0,2.0,14.2,910.0,844.52,645.15
2018,5,31,11,15,841.0,164.5,2.05,14.2,961.0,906.97,687.1
2018,5,31,11,30,935.0,118.0,2.1,14.2,1012.0,968.35,728.0
2018,5,31,11,45,936.5,118.0,2.15,14.25,1017.5,993.95,744.6
2018,5,31,12,0,938.0,118.0,2.2,14.3,1023.0,1016.44,759.55
2018,5,31,12,15,934.0,120.5,2.2,14.25,1020.0,1032.79,770.24
2018,5,31,12,30,930.0,123.0,2.2,14.2,1017.0,1045.72,778.82
2018,5,31,12,45,922.5,126.5,2.2,14.2,1005.5,1052.7,783.49
2018,5,31,13,0,915.0,130.0,2.2,14.2,994.0,1056.15,786.04
2018,5,31,13,15,912.5,128.5,2.2,14.15,977.0,1056.1,786.61
2018,5,31,13,30,910.0,127.0,2.2,14.1,960.0,1052.5,785.02
2018,5,31,13,45,906.0,125.5,2.15,14.05,936.5,1043.89,779.66
2018,5,31,14,0,902.0,124.0,2.1,14.0,913.0,1031.81,772.19
2018,5,31,14,15,895.0,122.0,2.1,13.95,882.0,1012.9,760.97
2018,5,31,14,30,888.0,120.0,2.1,13.9,851.0,990.78,747.74
2018,5,31,14,45,880.0,117.5,2.05,13.8,815.0,964.13,731.05
2018,5,31,15,0,872.0,115.0,2.0,13.7,779.0,934.61,712.44
2018,5,31,15,15,859.5,112.5,2.0,13.7,737.0,898.37,689.49
2018,5,31,15,30,847.0,110.0,2.0,13.7,695.0,866.41,669.4
2018,5,31,15,45,830.5,107.5,2.0,13.3,648.5,822.21,641.43
2018,5,31,16,0,814.0,105.0,2.0,12.9,602.0,776.5,612.01
2018,5,31,16,15,792.0,102.0,2.0,12.6,553.0,724.81,577.46
2018,5,31,16,30,770.0,99.0,2.0,12.3,504.0,672.58,541.81
2018,5,31,16,45,740.0,95.0,2.0,12.05,452.0,615.91,500.12
2018,5,31,17,0,710.0,91.0,2.0,11.8,400.0,557.91,456.0
2018,5,31,17,15,668.5,86.5,2.0,11.4,348.0,493.95,405.91
2018,5,31,17,30,627.0,82.0,2.0,11.0,296.0,432.66,356.18
2018,5,31,17,45,568.5,75.5,1.95,10.65,245.0,364.21,298.77
2018,5,31,18,0,510.0,69.0,1.9,10.3,194.0,300.93,243.94
2018,5,31,18,15,423.5,60.5,1.85,9.95,148.0,230.99,182.76
2018,5,31,18,30,337.0,52.0,1.8,9.6,102.0,169.83,128.63
2018,5,31,18,45,221.5,38.0,1.7,9.25,66.0,106.82,73.66
2018,5,31,19,0,106.0,24.0,1.6,8.9,30.0,51.11,6.64
2018,5,31,19,15,53.0,12.0,1.55,8.75,15.0,18.67,0.0
2018,5,31,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,1,4,45,31.0,6.0,1.0,8.3,7.0,0.0,0.0
2018,6,1,5,0,62.0,12.0,1.0,8.4,14.0,11.44,0.0
2018,6,1,5,15,177.5,26.0,1.0,8.65,44.0,20.56,7.82
2018,6,1,5,30,293.0,40.0,1.0,8.9,74.0,31.14,21.6
2018,6,1,5,45,388.5,49.5,1.05,9.15,117.5,38.65,29.11
2018,6,1,6,0,484.0,59.0,1.1,9.4,161.0,44.42,34.7
2018,6,1,6,15,548.0,65.5,1.05,9.9,210.5,47.25,37.39
2018,6,1,6,30,612.0,72.0,1.0,10.4,260.0,49.98,39.81
2018,6,1,6,45,657.5,76.5,0.95,10.85,311.5,50.96,40.55
2018,6,1,7,0,703.0,81.0,0.9,11.3,363.0,87.74,49.29
2018,6,1,7,15,735.5,84.5,0.85,11.95,415.0,141.66,82.6
2018,6,1,7,30,768.0,88.0,0.8,12.6,467.0,194.42,123.09
2018,6,1,7,45,793.0,90.5,0.75,13.2,517.5,248.31,168.73
2018,6,1,8,0,818.0,93.0,0.7,13.8,568.0,304.74,217.5
2018,6,1,8,15,836.0,95.5,0.7,14.65,616.0,361.1,265.83
2018,6,1,8,30,854.0,98.0,0.7,15.5,664.0,422.87,316.79
2018,6,1,8,45,868.5,99.0,0.7,16.3,707.5,478.1,361.21
2018,6,1,9,0,883.0,100.0,0.7,17.1,751.0,533.58,404.1
2018,6,1,9,15,897.0,100.0,0.7,17.8,791.0,587.91,444.62
2018,6,1,9,30,911.0,100.0,0.7,18.5,831.0,641.91,483.34
2018,6,1,9,45,924.0,98.5,0.7,19.15,866.0,693.33,518.99
2018,6,1,10,0,937.0,97.0,0.7,19.8,901.0,743.79,552.38
2018,6,1,10,15,943.0,97.5,0.75,20.3,928.0,789.7,581.19
2018,6,1,10,30,949.0,98.0,0.8,20.8,955.0,833.61,608.34
2018,6,1,10,45,953.0,98.5,0.85,21.25,975.0,873.68,632.81
2018,6,1,11,0,957.0,99.0,0.9,21.7,995.0,911.21,655.47
2018,6,1,11,15,959.5,99.5,0.9,22.0,1008.0,944.72,674.92
2018,6,1,11,30,962.0,100.0,0.9,22.3,1021.0,975.3,692.41
2018,6,1,11,45,963.0,100.0,0.95,22.6,1026.0,1000.94,707.78
2018,6,1,12,0,964.0,100.0,1.0,22.9,1031.0,1023.34,721.22
2018,6,1,12,15,961.5,101.5,1.05,23.0,1028.0,1040.49,732.09
2018,6,1,12,30,959.0,103.0,1.1,23.1,1025.0,1054.14,740.99
2018,6,1,12,45,954.5,104.0,1.15,23.2,1014.0,1061.74,746.36
2018,6,1,13,0,950.0,105.0,1.2,23.3,1003.0,1065.71,749.7
2018,6,1,13,15,946.5,104.5,1.25,23.3,985.5,1065.51,750.95
2018,6,1,13,30,943.0,104.0,1.3,23.3,968.0,1061.68,750.13
2018,6,1,13,45,937.5,103.5,1.35,23.25,943.5,1052.24,746.15
2018,6,1,14,0,932.0,103.0,1.4,23.2,919.0,1039.28,740.12
2018,6,1,14,15,925.0,101.5,1.4,23.05,888.0,1020.36,729.9
2018,6,1,14,30,918.0,100.0,1.4,22.9,857.0,998.15,717.73
2018,6,1,14,45,909.0,98.5,1.45,22.8,820.0,970.92,703.01
2018,6,1,15,0,900.0,97.0,1.5,22.7,783.0,940.79,686.35
2018,6,1,15,15,888.5,95.0,1.5,22.7,741.0,905.16,665.02
2018,6,1,15,30,877.0,93.0,1.5,22.7,699.0,867.16,641.99
2018,6,1,15,45,862.0,90.0,1.55,22.2,652.5,822.99,616.32
2018,6,1,16,0,847.0,87.0,1.6,21.7,606.0,777.14,588.96
2018,6,1,16,15,827.5,84.5,1.6,21.25,557.0,732.06,560.91
2018,6,1,16,30,808.0,82.0,1.6,20.8,508.0,680.87,527.89
2018,6,1,16,45,782.5,78.5,1.65,20.35,456.5,624.03,489.49
2018,6,1,17,0,757.0,75.0,1.7,19.9,405.0,567.54,448.83
2018,6,1,17,15,722.0,71.0,1.65,19.2,353.5,505.72,402.39
2018,6,1,17,30,687.0,67.0,1.6,18.5,302.0,445.84,355.64
2018,6,1,17,45,637.0,61.5,1.55,17.75,251.5,381.18,303.35
2018,6,1,18,0,587.0,56.0,1.5,17.0,201.0,319.28,251.34
2018,6,1,18,15,510.5,49.5,1.4,16.15,154.5,251.31,193.21
2018,6,1,18,30,434.0,43.0,1.3,15.3,108.0,191.21,140.65
2018,6,1,18,45,311.5,32.5,1.25,14.4,70.5,123.86,83.01
2018,6,1,19,0,189.0,22.0,1.2,13.5,33.0,65.37,13.11
2018,6,1,19,15,94.5,11.0,1.15,13.0,16.5,23.46,0.0
2018,6,1,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,6,2,4,45,47.5,6.5,0.35,10.35,7.5,0.0,0.0
2018,6,2,5,0,95.0,13.0,0.3,10.5,15.0,12.39,0.0
2018,6,2,5,15,227.5,24.5,0.3,11.05,46.5,20.07,7.69
2018,6,2,5,30,360.0,36.0,0.3,11.6,78.0,28.7,19.32
2018,6,2,5,45,451.0,44.0,0.25,12.15,122.0,33.6,24.34
2018,6,2,6,0,542.0,52.0,0.2,12.7,166.0,38.31,28.86
2018,6,2,6,15,601.0,57.0,0.2,13.5,215.5,40.26,30.66
2018,6,2,6,30,660.0,62.0,0.2,14.3,265.0,42.17,32.29
2018,6,2,6,45,700.5,66.5,0.15,15.1,317.0,47.97,37.26
2018,6,2,7,0,741.0,71.0,0.1,15.9,369.0,86.34,46.06
2018,6,2,7,15,770.0,74.0,0.15,17.0,420.5,136.63,75.11
2018,6,2,7,30,799.0,77.0,0.2,18.1,472.0,190.33,115.32
2018,6,2,7,45,820.5,80.0,0.25,19.2,522.5,245.55,160.81
2018,6,2,8,0,842.0,83.0,0.3,20.3,573.0,308.04,212.76
2018,6,2,8,15,858.5,85.0,0.35,21.3,620.0,364.31,259.57
2018,6,2,8,30,875.0,87.0,0.4,22.3,667.0,421.55,305.81
2018,6,2,8,45,887.5,88.5,0.5,23.3,710.5,477.29,349.73
2018,6,2,9,0,900.0,90.0,0.6,24.3,754.0,533.07,392.06
2018,6,2,9,15,907.0,93.0,0.6,24.95,792.0,586.94,431.11
2018,6,2,9,30,914.0,96.0,0.6,25.6,830.0,639.82,467.91
2018,6,2,9,45,919.5,98.5,0.65,26.2,862.5,690.07,502.31
2018,6,2,10,0,925.0,101.0,0.7,26.8,895.0,738.74,534.41
2018,6,2,10,15,930.0,102.5,0.75,27.2,922.0,784.34,562.5
2018,6,2,10,30,935.0,104.0,0.8,27.6,949.0,827.9,588.96
2018,6,2,10,45,938.5,105.5,0.85,28.05,969.0,868.01,612.83
2018,6,2,11,0,942.0,107.0,0.9,28.5,989.0,905.61,634.94
2018,6,2,11,15,944.0,107.5,0.9,28.75,1001.5,938.27,653.5
2018,6,2,11,30,946.0,108.0,0.9,29.0,1014.0,968.03,670.2
2018,6,2,11,45,946.5,108.5,0.95,29.2,1019.0,993.38,685.27
2018,6,2,12,0,947.0,109.0,1.0,29.4,1024.0,1015.53,698.5
2018,6,2,12,15,947.5,108.5,1.0,29.5,1022.0,1033.43,708.58
2018,6,2,12,30,948.0,108.0,1.0,29.6,1020.0,1047.95,716.77
2018,6,2,12,45,948.0,105.5,1.05,29.7,1010.0,1056.47,722.54
2018,6,2,13,0,948.0,103.0,1.1,29.8,1000.0,1061.39,726.35
2018,6,2,13,15,944.0,103.5,1.15,29.75,983.0,1061.73,728.05
2018,6,2,13,30,940.0,104.0,1.2,29.7,966.0,1058.47,727.77
2018,6,2,13,45,934.5,102.5,1.2,29.65,941.0,1048.03,722.43
2018,6,2,14,0,929.0,101.0,1.2,29.6,916.0,1034.07,715.17
2018,6,2,14,15,922.0,100.5,1.25,29.4,885.5,1016.29,707.0
2018,6,2,14,30,915.0,100.0,1.3,29.2,855.0,995.26,696.86
2018,6,2,14,45,906.0,98.0,1.3,28.95,818.0,967.59,681.95
2018,6,2,15,0,897.0,96.0,1.3,28.7,781.0,937.02,665.21
2018,6,2,15,15,885.5,94.5,1.3,28.7,739.5,902.07,644.95
2018,6,2,15,30,874.0,93.0,1.3,28.7,698.0,864.77,623.05
2018,6,2,15,45,858.5,91.0,1.35,27.95,652.0,821.45,599.39
2018,6,2,16,0,843.0,89.0,1.4,27.2,606.0,776.52,574.06
2018,6,2,16,15,823.5,86.0,1.4,26.65,557.0,731.11,546.79
2018,6,2,16,30,804.0,83.0,1.4,26.1,508.0,679.55,514.62
2018,6,2,16,45,778.5,79.5,1.4,25.55,457.0,622.91,477.21
2018,6,2,17,0,753.0,76.0,1.4,25.0,406.0,566.64,437.7
2018,6,2,17,15,717.5,72.0,1.3,24.05,354.0,504.75,392.54
2018,6,2,17,30,682.0,68.0,1.2,23.1,302.0,446.41,348.26
2018,6,2,17,45,632.0,63.0,1.15,22.15,252.0,381.04,297.02
2018,6,2,18,0,582.0,58.0,1.1,21.2,202.0,319.93,247.09
2018,6,2,18,15,506.0,51.0,1.0,20.0,155.5,251.78,190.37
2018,6,2,18,30,430.0,44.0,0.9,18.8,109.0,191.44,138.88
2018,6,2,18,45,309.0,33.5,0.8,17.6,71.5,124.53,82.76
2018,6,2,19,0,188.0,23.0,0.7,16.4,34.0,66.41,16.71
2018,6,2,19,15,94.0,11.5,0.7,16.0,17.0,23.96,0.0
2018,6,2,19,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
