Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,2,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,3,4,45,50.5,6.5,0.65,10.5,8.0,0.0,0.0
2018,6,3,5,0,101.0,13.0,0.6,10.7,16.0,12.39,0.0
2018,6,3,5,15,237.0,24.5,0.55,11.3,48.0,20.03,7.86
2018,6,3,5,30,373.0,36.0,0.5,11.9,80.0,28.67,19.27
2018,6,3,5,45,462.5,43.5,0.5,12.55,124.0,33.13,23.86
2018,6,3,6,0,552.0,51.0,0.5,13.2,168.0,37.43,27.98
2018,6,3,6,15,610.5,56.0,0.5,13.9,217.5,39.45,29.84
2018,6,3,6,30,669.0,61.0,0.5,14.6,267.0,45.48,35.15
2018,6,3,6,45,709.0,65.0,0.5,15.35,319.0,46.73,36.07
2018,6,3,7,0,749.0,69.0,0.5,16.1,371.0,85.11,44.78
2018,6,3,7,15,778.0,72.5,0.5,16.95,423.0,136.24,74.65
2018,6,3,7,30,807.0,76.0,0.5,17.8,475.0,190.76,115.83
2018,6,3,7,45,828.5,78.5,0.5,18.65,525.5,245.98,161.73
2018,6,3,8,0,850.0,81.0,0.5,19.5,576.0,308.47,214.2
2018,6,3,8,15,866.0,83.0,0.55,20.2,623.0,364.96,261.92
2018,6,3,8,30,882.0,85.0,0.6,20.9,670.0,422.36,309.13
2018,6,3,8,45,893.5,87.0,0.6,21.6,713.5,478.41,353.48
2018,6,3,9,0,905.0,89.0,0.6,22.3,757.0,534.4,395.99
2018,6,3,9,15,911.0,92.5,0.7,22.8,795.0,588.38,436.64
2018,6,3,9,30,917.0,96.0,0.8,23.3,833.0,641.27,475.25
2018,6,3,9,45,919.5,100.0,0.85,23.8,864.5,691.05,510.0
2018,6,3,10,0,922.0,104.0,0.9,24.3,896.0,739.0,542.41
2018,6,3,10,15,927.5,105.5,0.95,24.6,923.0,784.85,571.36
2018,6,3,10,30,933.0,107.0,1.0,24.9,950.0,828.71,598.68
2018,6,3,10,45,937.0,107.0,1.05,25.2,969.5,867.77,622.65
2018,6,3,11,0,941.0,107.0,1.1,25.5,989.0,904.34,644.89
2018,6,3,11,15,943.5,108.0,1.1,25.7,1002.0,937.89,664.57
2018,6,3,11,30,946.0,109.0,1.1,25.9,1015.0,968.58,682.36
2018,6,3,11,45,947.0,109.0,1.15,26.05,1020.5,993.92,697.8
2018,6,3,12,0,948.0,109.0,1.2,26.2,1026.0,1016.1,711.4
2018,6,3,12,15,947.0,109.5,1.25,26.2,1023.5,1033.57,722.63
2018,6,3,12,30,946.0,110.0,1.3,26.2,1021.0,1047.63,731.94
2018,6,3,12,45,943.5,110.0,1.3,26.2,1011.0,1056.22,737.19
2018,6,3,13,0,941.0,110.0,1.3,26.2,1001.0,1061.24,740.46
2018,6,3,13,15,938.0,109.5,1.3,26.05,984.0,1061.65,741.54
2018,6,3,13,30,935.0,109.0,1.3,25.9,967.0,1058.47,740.62
2018,6,3,13,45,930.5,107.5,1.3,25.75,943.0,1049.16,736.14
2018,6,3,14,0,926.0,106.0,1.3,25.6,919.0,1036.32,729.68
2018,6,3,14,15,919.5,104.5,1.3,25.4,888.0,1018.09,720.16
2018,6,3,14,30,913.0,103.0,1.3,25.2,857.0,996.58,708.7
2018,6,3,14,45,900.5,102.5,1.3,25.0,819.0,967.36,692.44
2018,6,3,15,0,888.0,102.0,1.3,24.8,781.0,935.44,674.44
2018,6,3,15,15,867.5,102.5,1.3,24.8,736.0,894.98,650.31
2018,6,3,15,30,847.0,103.0,1.3,24.8,691.0,852.75,624.84
2018,6,3,15,45,840.0,97.0,1.3,24.1,647.0,813.05,602.37
2018,6,3,16,0,833.0,91.0,1.3,23.4,603.0,776.55,581.58
2018,6,3,16,15,823.5,86.0,1.3,22.9,557.5,731.45,554.01
2018,6,3,16,30,814.0,81.0,1.3,22.4,512.0,684.78,524.78
2018,6,3,16,45,790.5,77.5,1.25,21.9,461.5,629.09,487.31
2018,6,3,17,0,767.0,74.0,1.2,21.4,411.0,573.57,447.58
2018,6,3,17,15,734.0,69.5,1.2,20.55,359.0,511.92,402.68
2018,6,3,17,30,701.0,65.0,1.2,19.7,307.0,451.99,357.13
2018,6,3,17,45,653.5,60.0,1.15,18.9,256.5,388.2,306.26
2018,6,3,18,0,606.0,55.0,1.1,18.1,206.0,327.06,255.5
2018,6,3,18,15,533.0,48.0,1.0,17.2,159.0,258.72,197.64
2018,6,3,18,30,460.0,41.0,0.9,16.3,112.0,197.93,144.85
2018,6,3,18,45,339.0,32.0,0.85,15.4,74.0,130.9,87.88
2018,6,3,19,0,218.0,23.0,0.8,14.5,36.0,72.91,22.14
2018,6,3,19,15,109.0,11.5,0.75,14.0,18.0,26.15,0.0
2018,6,3,19,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,4,4,45,58.5,6.5,1.1,9.65,8.0,0.0,0.0
2018,6,4,5,0,117.0,13.0,1.1,9.8,16.0,12.39,0.0
2018,6,4,5,15,258.5,23.5,1.15,10.25,48.5,19.02,7.4
2018,6,4,5,30,400.0,34.0,1.2,10.7,81.0,26.76,17.69
2018,6,4,5,45,487.0,41.0,1.25,11.1,125.5,30.9,21.99
2018,6,4,6,0,574.0,48.0,1.3,11.5,170.0,34.91,25.87
2018,6,4,6,15,630.5,52.5,1.35,12.1,219.5,40.16,30.67
2018,6,4,6,30,687.0,57.0,1.4,12.7,269.0,42.09,32.35
2018,6,4,6,45,725.5,61.0,1.4,13.35,321.0,43.51,33.47
2018,6,4,7,0,764.0,65.0,1.4,14.0,373.0,82.6,42.65
2018,6,4,7,15,791.0,68.0,1.45,14.5,424.5,133.92,73.13
2018,6,4,7,30,818.0,71.0,1.5,15.0,476.0,194.18,120.06
2018,6,4,7,45,838.5,74.0,1.5,15.55,526.5,249.88,167.66
2018,6,4,8,0,859.0,77.0,1.5,16.1,577.0,307.48,218.11
2018,6,4,8,15,874.5,79.0,1.55,16.45,624.5,364.21,268.0
2018,6,4,8,30,890.0,81.0,1.6,16.8,672.0,421.8,317.49
2018,6,4,8,45,902.0,82.5,1.6,17.2,715.5,477.99,364.28
2018,6,4,9,0,914.0,84.0,1.6,17.6,759.0,534.16,409.4
2018,6,4,9,15,919.5,88.5,1.6,17.85,797.5,589.15,452.24
2018,6,4,9,30,925.0,93.0,1.6,18.1,836.0,643.02,492.78
2018,6,4,9,45,927.5,97.0,1.65,18.35,868.0,693.14,529.73
2018,6,4,10,0,930.0,101.0,1.7,18.6,900.0,741.41,564.21
2018,6,4,10,15,936.0,101.5,1.7,18.65,927.0,787.02,594.37
2018,6,4,10,30,942.0,102.0,1.7,18.7,954.0,830.65,622.82
2018,6,4,10,45,946.5,103.0,1.7,18.8,974.5,871.34,648.87
2018,6,4,11,0,951.0,104.0,1.7,18.9,995.0,909.57,673.04
2018,6,4,11,15,954.0,104.0,1.75,18.9,1008.0,942.91,694.71
2018,6,4,11,30,957.0,104.0,1.8,18.9,1021.0,973.37,714.49
2018,6,4,11,45,959.0,103.5,1.8,18.85,1027.0,999.4,730.91
2018,6,4,12,0,961.0,103.0,1.8,18.8,1033.0,1022.26,745.33
2018,6,4,12,15,961.0,103.5,1.85,18.7,1031.5,1040.89,757.97
2018,6,4,12,30,961.0,104.0,1.9,18.6,1030.0,1056.1,768.56
2018,6,4,12,45,959.0,103.5,1.95,18.55,1020.0,1064.81,775.01
2018,6,4,13,0,957.0,103.0,2.0,18.5,1010.0,1069.88,779.35
2018,6,4,13,15,954.5,102.0,2.05,18.35,993.0,1070.29,781.17
2018,6,4,13,30,952.0,101.0,2.1,18.2,976.0,1067.02,780.8
2018,6,4,13,45,948.0,100.0,2.1,18.0,952.0,1058.61,776.76
2018,6,4,14,0,944.0,99.0,2.1,17.8,928.0,1046.62,770.58
2018,6,4,14,15,938.0,97.0,2.1,17.6,897.0,1028.1,760.26
2018,6,4,14,30,932.0,95.0,2.1,17.4,866.0,1006.21,747.85
2018,6,4,14,45,923.5,93.0,2.1,17.2,829.0,978.74,731.77
2018,6,4,15,0,915.0,91.0,2.1,17.0,792.0,948.29,713.69
2018,6,4,15,15,904.0,89.0,2.1,17.0,750.0,912.82,691.59
2018,6,4,15,30,893.0,87.0,2.1,17.0,708.0,874.9,667.68
2018,6,4,15,45,878.5,85.0,2.05,16.4,662.0,831.85,640.97
2018,6,4,16,0,864.0,83.0,2.0,15.8,616.0,787.06,612.65
2018,6,4,16,15,845.0,80.5,2.0,15.4,566.5,736.82,579.87
2018,6,4,16,30,826.0,78.0,2.0,15.0,517.0,690.29,549.14
2018,6,4,16,45,801.0,75.0,2.0,14.65,465.5,633.7,509.53
2018,6,4,17,0,776.0,72.0,2.0,14.3,414.0,577.39,467.43
2018,6,4,17,15,741.5,69.0,1.95,13.75,362.5,516.19,420.09
2018,6,4,17,30,707.0,66.0,1.9,13.2,311.0,456.8,372.43
2018,6,4,17,45,657.0,61.0,1.9,12.65,260.0,391.55,318.41
2018,6,4,18,0,607.0,56.0,1.9,12.1,209.0,329.15,264.76
2018,6,4,18,15,529.0,50.0,1.85,11.6,161.5,259.99,204.22
2018,6,4,18,30,451.0,44.0,1.8,11.1,114.0,198.79,149.52
2018,6,4,18,45,329.5,34.5,1.75,10.6,76.0,131.35,90.77
2018,6,4,19,0,208.0,25.0,1.7,10.1,38.0,73.25,25.92
2018,6,4,19,15,108.5,13.5,1.6,9.9,20.0,28.11,0.0
2018,6,4,19,30,9.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,1.45,9.5,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,5,4,45,36.5,7.0,1.45,8.6,8.0,0.0,0.0
2018,6,5,5,0,73.0,14.0,1.5,8.7,16.0,13.34,0.0
2018,6,5,5,15,193.0,28.0,1.6,8.9,47.5,22.17,9.81
2018,6,5,5,30,313.0,42.0,1.7,9.1,79.0,32.71,23.02
2018,6,5,5,45,405.0,51.0,1.75,9.35,122.5,39.91,30.22
2018,6,5,6,0,497.0,60.0,1.8,9.6,166.0,45.17,35.35
2018,6,5,6,15,558.5,67.5,1.8,9.85,216.0,48.83,38.81
2018,6,5,6,30,620.0,75.0,1.8,10.1,266.0,52.31,41.94
2018,6,5,6,45,662.5,80.5,1.8,10.4,318.0,53.95,43.28
2018,6,5,7,0,705.0,86.0,1.8,10.7,370.0,91.65,52.66
2018,6,5,7,15,736.5,90.0,1.8,11.15,422.5,141.28,82.65
2018,6,5,7,30,768.0,94.0,1.8,11.6,475.0,199.12,127.93
2018,6,5,7,45,762.5,104.5,1.75,12.05,515.5,252.91,175.28
2018,6,5,8,0,757.0,115.0,1.7,12.5,556.0,301.5,219.42
2018,6,5,8,15,673.0,153.0,1.7,12.9,569.0,350.32,264.82
2018,6,5,8,30,589.0,191.0,1.7,13.3,582.0,390.0,300.62
2018,6,5,8,45,574.0,215.0,1.65,13.65,617.0,438.93,340.73
2018,6,5,9,0,559.0,239.0,1.6,14.0,652.0,485.67,377.57
2018,6,5,9,15,689.0,196.0,1.6,14.3,731.5,551.97,429.18
2018,6,5,9,30,819.0,153.0,1.6,14.6,811.0,630.98,489.24
2018,6,5,9,45,880.5,128.0,1.55,14.95,862.0,689.85,532.49
2018,6,5,10,0,942.0,103.0,1.5,15.3,913.0,751.11,576.27
2018,6,5,10,15,954.0,100.0,1.5,15.6,942.0,798.45,606.99
2018,6,5,10,30,966.0,97.0,1.5,15.9,971.0,844.19,636.29
2018,6,5,10,45,971.5,96.5,1.5,16.2,991.5,885.15,661.97
2018,6,5,11,0,977.0,96.0,1.5,16.5,1012.0,923.63,685.73
2018,6,5,11,15,972.0,101.5,1.5,16.6,1023.0,955.93,705.76
2018,6,5,11,30,967.0,107.0,1.5,16.7,1034.0,984.88,723.57
2018,6,5,11,45,976.5,101.5,1.5,16.8,1042.0,1013.37,741.05
2018,6,5,12,0,986.0,96.0,1.5,16.9,1050.0,1038.85,756.55
2018,6,5,12,15,982.5,97.5,1.55,16.85,1046.5,1055.47,767.75
2018,6,5,12,30,979.0,99.0,1.6,16.8,1043.0,1068.5,776.88
2018,6,5,12,45,973.0,101.5,1.65,16.7,1032.0,1076.43,783.08
2018,6,5,13,0,967.0,104.0,1.7,16.6,1021.0,1080.67,787.14
2018,6,5,13,15,965.0,102.5,1.7,16.4,1004.0,1081.14,788.46
2018,6,5,13,30,963.0,101.0,1.7,16.2,987.0,1077.9,787.6
2018,6,5,13,45,959.5,99.0,1.75,16.05,962.5,1068.92,783.9
2018,6,5,14,0,956.0,97.0,1.8,15.9,938.0,1056.31,777.99
2018,6,5,14,15,950.0,95.0,1.8,15.65,906.5,1037.66,767.83
2018,6,5,14,30,944.0,93.0,1.8,15.4,875.0,1015.62,755.54
2018,6,5,14,45,936.5,91.5,1.8,15.15,838.5,989.44,740.56
2018,6,5,15,0,929.0,90.0,1.8,14.9,802.0,960.21,723.53
2018,6,5,15,15,918.5,87.5,1.8,14.9,759.5,924.3,701.26
2018,6,5,15,30,908.0,85.0,1.8,14.9,717.0,885.86,677.14
2018,6,5,15,45,895.0,82.5,1.8,14.45,671.0,843.03,650.83
2018,6,5,16,0,882.0,80.0,1.8,14.0,625.0,798.31,622.77
2018,6,5,16,15,864.5,77.5,1.8,13.7,575.5,748.54,590.22
2018,6,5,16,30,847.0,75.0,1.8,13.4,526.0,697.75,556.29
2018,6,5,16,45,822.5,72.0,1.75,13.1,474.0,645.11,519.54
2018,6,5,17,0,798.0,69.0,1.7,12.8,422.0,588.17,476.68
2018,6,5,17,15,763.0,66.0,1.7,12.35,369.5,525.68,428.56
2018,6,5,17,30,728.0,63.0,1.7,11.9,317.0,465.03,380.01
2018,6,5,17,45,677.5,58.5,1.65,11.5,265.0,397.54,323.89
2018,6,5,18,0,627.0,54.0,1.6,11.1,213.0,335.78,270.45
2018,6,5,18,15,549.5,49.0,1.55,10.6,165.5,266.85,210.03
2018,6,5,18,30,472.0,44.0,1.5,10.1,118.0,205.74,155.23
2018,6,5,18,45,349.0,34.5,1.45,9.65,79.0,136.64,94.96
2018,6,5,19,0,226.0,25.0,1.4,9.2,40.0,77.34,30.17
2018,6,5,19,15,118.5,13.5,1.35,9.0,21.0,29.64,0.0
2018,6,5,19,30,11.0,2.0,1.3,8.8,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,1.3,8.65,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,6,4,45,5.5,4.0,1.25,8.85,4.0,0.0,0.0
2018,6,6,5,0,11.0,8.0,1.3,8.9,8.0,7.63,0.0
2018,6,6,5,15,34.0,18.5,1.3,9.05,22.0,16.51,5.98
2018,6,6,5,30,57.0,29.0,1.3,9.2,36.0,25.56,16.79
2018,6,6,5,45,96.5,45.5,1.3,9.35,63.5,36.85,27.51
2018,6,6,6,0,136.0,62.0,1.3,9.5,91.0,49.24,39.05
2018,6,6,6,15,213.5,80.0,1.3,9.7,139.5,62.37,51.07
2018,6,6,6,30,291.0,98.0,1.3,9.9,188.0,69.47,57.44
2018,6,6,6,45,223.5,119.0,1.3,10.1,195.5,88.83,74.6
2018,6,6,7,0,156.0,140.0,1.3,10.3,203.0,119.66,92.36
2018,6,6,7,15,101.0,141.5,1.3,10.65,184.5,127.4,98.46
2018,6,6,7,30,46.0,143.0,1.3,11.0,166.0,132.74,104.72
2018,6,6,7,45,46.5,180.0,1.25,11.3,205.0,166.8,132.49
2018,6,6,8,0,47.0,217.0,1.2,11.6,244.0,201.33,160.13
2018,6,6,8,15,130.5,221.5,1.2,12.05,306.0,234.14,184.31
2018,6,6,8,30,214.0,226.0,1.2,12.5,368.0,275.96,216.63
2018,6,6,8,45,466.5,197.5,1.2,12.95,534.0,376.09,293.86
2018,6,6,9,0,719.0,169.0,1.2,13.4,700.0,504.65,391.97
2018,6,6,9,15,669.5,203.5,1.2,13.8,718.0,547.41,424.01
2018,6,6,9,30,620.0,238.0,1.2,14.2,736.0,584.41,451.04
2018,6,6,9,45,680.5,219.5,1.25,14.65,787.0,640.16,492.51
2018,6,6,10,0,741.0,201.0,1.3,15.1,838.0,699.63,535.63
2018,6,6,10,15,816.5,165.0,1.3,15.3,887.0,757.17,577.09
2018,6,6,10,30,892.0,129.0,1.3,15.5,936.0,815.61,615.93
2018,6,6,10,45,896.0,131.0,1.35,15.75,956.5,855.14,641.39
2018,6,6,11,0,900.0,133.0,1.4,16.0,977.0,892.33,665.3
2018,6,6,11,15,903.0,133.0,1.45,16.05,989.5,924.33,686.15
2018,6,6,11,30,906.0,133.0,1.5,16.1,1002.0,953.63,705.25
2018,6,6,11,45,907.0,133.5,1.5,16.15,1007.5,978.72,720.88
2018,6,6,12,0,908.0,134.0,1.5,16.2,1013.0,1000.82,734.61
2018,6,6,12,15,902.5,137.5,1.55,16.1,1009.5,1016.41,745.42
2018,6,6,12,30,897.0,141.0,1.6,16.0,1006.0,1028.68,754.28
2018,6,6,12,45,888.5,144.0,1.6,15.95,994.0,1034.16,758.01
2018,6,6,13,0,880.0,147.0,1.6,15.9,982.0,1036.23,759.76
2018,6,6,13,15,876.5,146.0,1.65,15.8,965.0,1036.0,761.12
2018,6,6,13,30,873.0,145.0,1.7,15.7,948.0,1032.38,760.44
2018,6,6,13,45,867.0,143.5,1.7,15.6,924.0,1022.4,755.02
2018,6,6,14,0,861.0,142.0,1.7,15.5,900.0,1009.13,747.64
2018,6,6,14,15,853.0,140.5,1.7,15.35,869.5,990.71,737.15
2018,6,6,14,30,845.0,139.0,1.7,15.2,839.0,977.75,730.35
2018,6,6,14,45,834.0,137.0,1.7,15.05,803.0,949.8,713.59
2018,6,6,15,0,823.0,135.0,1.7,14.9,767.0,919.21,695.17
2018,6,6,15,15,809.5,132.0,1.7,14.9,725.5,882.85,672.34
2018,6,6,15,30,796.0,129.0,1.7,14.9,684.0,844.4,647.92
2018,6,6,15,45,778.0,126.0,1.7,14.5,638.5,800.34,620.23
2018,6,6,16,0,760.0,123.0,1.7,14.1,593.0,758.03,593.37
2018,6,6,16,15,735.0,119.5,1.75,13.8,544.0,705.78,558.97
2018,6,6,16,30,710.0,116.0,1.8,13.5,495.0,653.37,522.87
2018,6,6,16,45,677.5,111.5,1.8,13.2,444.0,594.96,480.13
2018,6,6,17,0,645.0,107.0,1.8,12.9,393.0,537.71,436.99
2018,6,6,17,15,602.5,101.0,1.8,12.45,342.0,474.54,388.02
2018,6,6,17,30,560.0,95.0,1.8,12.0,291.0,414.19,339.63
2018,6,6,17,45,501.5,87.5,1.8,11.55,242.0,347.83,284.76
2018,6,6,18,0,443.0,80.0,1.8,11.1,193.0,284.74,230.97
2018,6,6,18,15,364.0,69.5,1.75,10.7,148.5,219.68,174.53
2018,6,6,18,30,285.0,59.0,1.7,10.3,104.0,163.11,124.86
2018,6,6,18,45,189.0,43.0,1.65,9.85,68.5,105.01,74.69
2018,6,6,19,0,93.0,27.0,1.6,9.4,33.0,51.02,21.0
2018,6,6,19,15,47.5,14.0,1.55,9.35,17.0,20.11,0.0
2018,6,6,19,30,2.0,1.0,1.5,9.3,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,1.5,9.2,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,7,4,45,12.5,5.5,1.25,8.35,6.0,0.0,0.0
2018,6,7,5,0,25.0,11.0,1.3,8.4,12.0,10.48,0.0
2018,6,7,5,15,105.0,29.0,1.3,8.6,40.5,23.8,11.26
2018,6,7,5,30,185.0,47.0,1.3,8.8,69.0,37.84,27.58
2018,6,7,5,45,260.5,60.5,1.35,9.0,107.5,46.15,35.87
2018,6,7,6,0,336.0,74.0,1.4,9.2,146.0,55.26,44.52
2018,6,7,6,15,396.5,86.0,1.4,9.6,192.5,62.78,51.46
2018,6,7,6,30,457.0,98.0,1.4,10.0,239.0,69.94,57.83
2018,6,7,6,45,492.0,108.0,1.4,10.35,285.0,75.19,62.35
2018,6,7,7,0,527.0,118.0,1.4,10.7,331.0,108.54,72.18
2018,6,7,7,15,596.0,119.5,1.4,11.2,391.0,149.73,95.65
2018,6,7,7,30,665.0,121.0,1.4,11.7,451.0,199.0,132.0
2018,6,7,7,45,700.5,124.0,1.35,12.15,503.5,250.06,174.8
2018,6,7,8,0,736.0,127.0,1.3,12.6,556.0,304.96,221.99
2018,6,7,8,15,757.5,130.0,1.25,13.05,603.5,358.75,268.53
2018,6,7,8,30,779.0,133.0,1.2,13.5,651.0,418.06,318.21
2018,6,7,8,45,796.5,135.5,1.2,13.95,695.0,472.38,362.86
2018,6,7,9,0,814.0,138.0,1.2,14.4,739.0,527.51,406.67
2018,6,7,9,15,835.0,136.0,1.2,14.8,780.5,581.12,448.05
2018,6,7,9,30,856.0,134.0,1.2,15.2,822.0,635.28,488.5
2018,6,7,9,45,876.5,129.0,1.2,15.55,858.5,687.24,526.28
2018,6,7,10,0,897.0,124.0,1.2,15.9,895.0,737.87,562.08
2018,6,7,10,15,903.0,125.5,1.3,16.15,922.0,783.13,593.2
2018,6,7,10,30,909.0,127.0,1.4,16.4,949.0,826.52,622.14
2018,6,7,10,45,913.0,128.0,1.45,16.65,969.0,865.76,647.47
2018,6,7,11,0,917.0,129.0,1.5,16.9,989.0,902.62,671.05
2018,6,7,11,15,920.0,129.5,1.55,16.9,1002.5,935.59,692.6
2018,6,7,11,30,923.0,130.0,1.6,16.9,1016.0,965.81,712.34
2018,6,7,11,45,925.0,130.5,1.65,16.95,1022.5,992.25,729.51
2018,6,7,12,0,927.0,131.0,1.7,17.0,1029.0,1015.69,744.79
2018,6,7,12,15,926.5,131.0,1.75,17.0,1027.0,1033.11,756.43
2018,6,7,12,30,926.0,131.0,1.8,17.0,1025.0,1047.23,766.13
2018,6,7,12,45,923.0,132.0,1.8,16.95,1015.5,1056.48,772.25
2018,6,7,13,0,920.0,133.0,1.8,16.9,1006.0,1062.25,776.32
2018,6,7,13,15,918.0,130.5,1.85,16.9,989.0,1062.03,777.32
2018,6,7,13,30,916.0,128.0,1.9,16.9,972.0,1058.23,776.22
2018,6,7,13,45,913.0,126.0,1.9,16.95,949.0,1050.39,771.81
2018,6,7,14,0,910.0,124.0,1.9,17.0,926.0,1039.07,765.31
2018,6,7,14,15,905.0,122.0,1.9,16.9,896.5,1022.35,755.88
2018,6,7,14,30,900.0,120.0,1.9,16.8,867.0,1002.36,744.41
2018,6,7,14,45,892.0,117.5,1.9,16.75,830.5,975.83,728.56
2018,6,7,15,0,884.0,115.0,1.9,16.7,794.0,946.39,710.81
2018,6,7,15,15,871.5,112.5,1.9,16.7,752.0,910.19,688.29
2018,6,7,15,30,859.0,110.0,1.9,16.7,710.0,878.17,668.53
2018,6,7,15,45,845.5,106.5,1.85,16.25,664.5,835.31,641.64
2018,6,7,16,0,832.0,103.0,1.8,15.8,619.0,790.67,613.22
2018,6,7,16,15,815.5,98.5,1.8,15.45,570.0,741.09,581.04
2018,6,7,16,30,799.0,94.0,1.8,15.1,521.0,690.49,547.46
2018,6,7,16,45,775.0,89.0,1.75,14.7,469.5,633.52,507.05
2018,6,7,17,0,751.0,84.0,1.7,14.3,418.0,576.77,464.86
2018,6,7,17,15,716.0,79.5,1.65,13.8,366.0,516.52,418.58
2018,6,7,17,30,681.0,75.0,1.6,13.3,314.0,456.5,370.83
2018,6,7,17,45,631.5,69.0,1.55,12.8,263.0,390.17,316.35
2018,6,7,18,0,582.0,63.0,1.5,12.3,212.0,328.01,263.34
2018,6,7,18,15,505.5,55.5,1.45,11.7,164.5,258.81,203.45
2018,6,7,18,30,429.0,48.0,1.4,11.1,117.0,197.4,149.14
2018,6,7,18,45,313.5,38.0,1.3,10.55,79.0,131.67,92.24
2018,6,7,19,0,198.0,28.0,1.2,10.0,41.0,76.04,34.09
2018,6,7,19,15,103.5,15.0,1.15,9.6,21.5,29.16,0.0
2018,6,7,19,30,9.0,2.0,1.1,9.2,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,1.1,8.85,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,8,4,45,44.5,6.5,1.0,8.25,8.0,0.0,0.0
2018,6,8,5,0,89.0,13.0,1.0,8.7,16.0,12.39,0.0
2018,6,8,5,15,207.5,26.0,1.0,9.2,47.0,20.5,8.99
2018,6,8,5,30,326.0,39.0,1.0,9.7,78.0,31.36,21.85
2018,6,8,5,45,409.5,48.5,1.05,10.2,121.0,37.48,27.98
2018,6,8,6,0,493.0,58.0,1.1,10.7,164.0,43.3,33.53
2018,6,8,6,15,551.5,65.0,1.05,11.15,212.5,46.63,36.64
2018,6,8,6,30,610.0,72.0,1.0,11.6,261.0,49.79,39.44
2018,6,8,6,45,651.5,77.5,1.0,12.1,312.0,51.55,40.85
2018,6,8,7,0,693.0,83.0,1.0,12.6,363.0,88.3,49.9
2018,6,8,7,15,724.0,87.0,1.0,13.15,414.5,137.05,78.94
2018,6,8,7,30,755.0,91.0,1.0,13.7,466.0,193.75,122.68
2018,6,8,7,45,779.0,95.0,1.05,14.25,516.5,247.67,168.31
2018,6,8,8,0,803.0,99.0,1.1,14.8,567.0,304.03,217.21
2018,6,8,8,15,821.5,101.0,1.1,15.25,614.0,359.07,264.98
2018,6,8,8,30,840.0,103.0,1.1,15.7,661.0,415.42,312.68
2018,6,8,8,45,854.0,105.0,1.15,16.2,704.5,474.51,361.07
2018,6,8,9,0,868.0,107.0,1.2,16.7,748.0,529.7,405.05
2018,6,8,9,15,879.0,108.5,1.25,17.1,787.0,582.82,446.25
2018,6,8,9,30,890.0,110.0,1.3,17.5,826.0,635.39,485.75
2018,6,8,9,45,899.5,110.5,1.3,17.9,859.5,685.32,521.78
2018,6,8,10,0,909.0,111.0,1.3,18.3,893.0,734.07,555.89
2018,6,8,10,15,915.0,112.0,1.35,18.6,919.5,779.29,585.75
2018,6,8,10,30,921.0,113.0,1.4,18.9,946.0,822.61,613.74
2018,6,8,10,45,924.5,113.5,1.45,19.2,965.5,861.34,638.39
2018,6,8,11,0,928.0,114.0,1.5,19.5,985.0,897.6,661.26
2018,6,8,11,15,931.0,113.5,1.5,19.8,997.5,929.88,680.73
2018,6,8,11,30,934.0,113.0,1.5,20.1,1010.0,959.35,698.29
2018,6,8,11,45,935.5,112.5,1.55,20.4,1015.0,984.51,713.74
2018,6,8,12,0,937.0,112.0,1.6,20.7,1020.0,1006.59,727.28
2018,6,8,12,15,935.5,112.5,1.65,20.85,1017.5,1023.54,738.06
2018,6,8,12,30,934.0,113.0,1.7,21.0,1015.0,1037.14,746.86
2018,6,8,12,45,931.5,113.0,1.7,21.15,1005.0,1045.81,751.95
2018,6,8,13,0,929.0,113.0,1.7,21.3,995.0,1050.99,755.0
2018,6,8,13,15,925.5,112.0,1.75,21.25,978.0,1050.6,756.05
2018,6,8,13,30,922.0,111.0,1.8,21.2,961.0,1046.66,755.03
2018,6,8,13,45,917.5,109.5,1.8,21.15,937.0,1037.67,750.24
2018,6,8,14,0,913.0,108.0,1.8,21.1,913.0,1025.21,743.41
2018,6,8,14,15,907.0,106.5,1.8,20.95,883.0,1007.9,733.88
2018,6,8,14,30,901.0,105.0,1.8,20.8,853.0,987.35,722.35
2018,6,8,14,45,893.0,102.5,1.85,20.65,817.0,960.71,707.54
2018,6,8,15,0,885.0,100.0,1.9,20.5,781.0,931.17,690.75
2018,6,8,15,15,873.5,98.0,1.9,20.5,740.0,896.33,669.35
2018,6,8,15,30,862.0,96.0,1.9,20.5,699.0,859.15,646.24
2018,6,8,15,45,849.0,93.0,1.85,19.9,654.0,817.5,620.81
2018,6,8,16,0,836.0,90.0,1.8,19.3,609.0,774.08,593.79
2018,6,8,16,15,819.5,86.0,1.8,18.85,561.0,730.31,566.15
2018,6,8,16,30,803.0,82.0,1.8,18.4,513.0,680.18,533.35
2018,6,8,16,45,780.5,78.5,1.75,17.95,463.0,625.83,495.77
2018,6,8,17,0,758.0,75.0,1.7,17.5,413.0,571.57,455.85
2018,6,8,17,15,725.5,70.0,1.65,16.9,361.5,510.19,409.36
2018,6,8,17,30,693.0,65.0,1.6,16.3,310.0,450.5,362.46
2018,6,8,17,45,648.0,60.5,1.55,15.65,260.5,388.8,312.16
2018,6,8,18,0,603.0,56.0,1.5,15.0,211.0,329.55,261.96
2018,6,8,18,15,535.5,49.0,1.4,14.35,164.5,263.2,204.65
2018,6,8,18,30,468.0,42.0,1.3,13.7,118.0,203.74,152.02
2018,6,8,18,45,361.0,33.5,1.15,13.05,80.5,139.8,96.56
2018,6,8,19,0,254.0,25.0,1.0,12.4,43.0,84.55,38.85
2018,6,8,19,15,135.0,13.5,0.95,12.05,22.5,32.38,0.0
2018,6,8,19,30,16.0,2.0,0.9,11.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,0.85,11.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,6,9,4,45,0.0,3.0,0.8,9.95,3.0,0.0,0.0
2018,6,9,5,0,0.0,6.0,0.8,10.1,6.0,5.72,0.0
2018,6,9,5,15,0.0,16.0,0.9,10.45,16.0,14.84,4.96
2018,6,9,5,30,0.0,26.0,1.0,10.8,26.0,24.14,15.46
2018,6,9,5,45,0.0,39.0,1.1,11.1,39.0,36.18,26.72
2018,6,9,6,0,0.0,52.0,1.2,11.4,52.0,47.88,37.54
2018,6,9,6,15,7.0,75.0,1.25,11.75,77.0,67.6,55.34
2018,6,9,6,30,14.0,98.0,1.3,12.1,102.0,86.93,72.47
2018,6,9,6,45,31.5,126.0,1.4,12.45,138.0,104.75,87.94
2018,6,9,7,0,49.0,154.0,1.5,12.8,174.0,129.63,102.87
2018,6,9,7,15,86.5,174.5,1.5,13.1,215.5,154.97,120.99
2018,6,9,7,30,124.0,195.0,1.5,13.4,257.0,179.49,138.65
2018,6,9,7,45,111.0,218.0,1.55,13.65,277.5,204.87,159.67
2018,6,9,8,0,98.0,241.0,1.6,13.9,298.0,233.97,183.5
2018,6,9,8,15,113.0,270.5,1.6,14.1,341.5,266.46,208.92
2018,6,9,8,30,128.0,300.0,1.6,14.3,385.0,305.94,239.62
2018,6,9,8,45,141.5,314.5,1.65,14.45,414.5,334.78,261.96
2018,6,9,9,0,155.0,329.0,1.7,14.6,444.0,364.94,285.2
2018,6,9,9,15,138.5,350.0,1.7,14.85,456.5,385.33,300.3
2018,6,9,9,30,122.0,371.0,1.7,15.1,469.0,404.12,313.83
2018,6,9,9,45,128.0,391.0,1.75,15.4,497.5,435.07,336.58
2018,6,9,10,0,134.0,411.0,1.8,15.7,526.0,466.61,359.44
2018,6,9,10,15,180.5,424.0,1.85,15.95,584.0,522.22,400.65
2018,6,9,10,30,227.0,437.0,1.9,16.2,642.0,581.42,443.76
2018,6,9,10,45,331.0,419.5,1.95,16.45,726.0,663.87,504.38
2018,6,9,11,0,435.0,402.0,2.0,16.7,810.0,753.65,568.67
2018,6,9,11,15,442.5,403.0,2.05,16.8,823.0,780.25,586.55
2018,6,9,11,30,450.0,404.0,2.1,16.9,836.0,805.86,604.21
2018,6,9,11,45,441.5,413.0,2.1,17.05,839.0,822.91,614.94
2018,6,9,12,0,433.0,422.0,2.1,17.2,842.0,838.06,624.4
2018,6,9,12,15,377.5,437.0,2.15,17.15,802.5,806.37,601.96
2018,6,9,12,30,322.0,452.0,2.2,17.1,763.0,776.34,580.71
2018,6,9,12,45,343.0,441.0,2.25,17.05,769.5,793.63,594.28
2018,6,9,13,0,364.0,430.0,2.3,17.0,776.0,809.49,606.5
2018,6,9,13,15,455.5,383.5,2.3,16.8,808.5,867.24,649.51
2018,6,9,13,30,547.0,337.0,2.3,16.6,841.0,914.74,685.0
2018,6,9,13,45,545.0,329.5,2.35,16.45,821.0,904.98,679.52
2018,6,9,14,0,543.0,322.0,2.4,16.3,801.0,892.81,672.98
2018,6,9,14,15,563.0,299.5,2.4,16.1,781.5,884.22,669.46
2018,6,9,14,30,583.0,277.0,2.4,15.9,762.0,872.44,663.76
2018,6,9,14,45,528.5,281.0,2.4,15.7,706.0,815.08,624.4
2018,6,9,15,0,474.0,285.0,2.4,15.5,650.0,757.85,584.84
2018,6,9,15,15,438.0,280.0,2.4,15.5,603.0,708.5,550.39
2018,6,9,15,30,402.0,275.0,2.4,15.5,556.0,659.42,515.55
2018,6,9,15,45,402.5,254.5,2.4,15.0,520.5,625.22,493.12
2018,6,9,16,0,403.0,234.0,2.4,14.5,485.0,589.48,468.99
2018,6,9,16,15,450.0,201.0,2.4,14.2,460.0,574.22,460.56
2018,6,9,16,30,497.0,168.0,2.4,13.9,435.0,553.44,447.39
2018,6,9,16,45,464.0,156.5,2.35,13.6,386.5,496.65,404.23
2018,6,9,17,0,431.0,145.0,2.3,13.3,338.0,441.64,361.64
2018,6,9,17,15,450.0,122.5,2.25,12.9,302.0,406.78,334.71
2018,6,9,17,30,469.0,100.0,2.2,12.5,266.0,368.94,304.06
2018,6,9,17,45,348.0,96.0,2.15,12.15,208.5,282.19,231.91
2018,6,9,18,0,227.0,92.0,2.1,11.8,151.0,201.04,163.62
2018,6,9,18,15,223.0,72.5,2.1,11.35,120.0,165.88,132.25
2018,6,9,18,30,219.0,53.0,2.1,10.9,89.0,136.31,104.48
2018,6,9,18,45,162.5,40.0,2.05,10.45,61.5,95.04,67.82
2018,6,9,19,0,106.0,27.0,2.0,10.0,34.0,54.09,25.9
2018,6,9,19,15,57.0,14.5,2.0,9.75,18.0,22.12,0.0
2018,6,9,19,30,8.0,2.0,2.0,9.5,2.0,0.0,0.0
2018,6,9,19,45,4.0,1.0,1.95,9.25,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,6,10,4,45,39.0,7.0,1.3,7.7,8.0,0.0,0.0
2018,6,10,5,0,78.0,14.0,1.3,7.9,16.0,13.34,0.0
2018,6,10,5,15,199.0,27.5,1.35,8.4,47.5,21.72,10.02
2018,6,10,5,30,320.0,41.0,1.4,8.9,79.0,33.3,23.62
2018,6,10,5,45,391.0,50.0,1.4,9.4,118.5,38.83,29.28
2018,6,10,6,0,462.0,59.0,1.4,9.9,158.0,44.11,34.37
2018,6,10,6,15,477.5,70.0,1.4,10.55,196.0,50.71,40.41
2018,6,10,6,30,493.0,81.0,1.4,11.2,234.0,56.85,45.84
2018,6,10,6,45,511.0,94.0,1.35,11.8,277.5,64.19,52.2
2018,6,10,7,0,529.0,107.0,1.3,12.4,321.0,99.05,63.86
2018,6,10,7,15,535.0,122.5,1.3,13.05,363.5,145.1,93.79
2018,6,10,7,30,541.0,138.0,1.3,13.7,406.0,192.49,130.99
2018,6,10,7,45,547.0,152.5,1.3,14.3,448.0,239.31,170.38
2018,6,10,8,0,553.0,167.0,1.3,14.9,490.0,286.83,211.01
2018,6,10,8,15,580.0,175.5,1.35,15.4,539.0,336.68,252.82
2018,6,10,8,30,607.0,184.0,1.4,15.9,588.0,389.38,296.2
2018,6,10,8,45,612.5,198.5,1.4,16.4,629.0,440.14,337.09
2018,6,10,9,0,618.0,213.0,1.4,16.9,670.0,490.88,376.62
2018,6,10,9,15,687.5,194.0,1.4,17.35,727.0,547.32,419.74
2018,6,10,9,30,757.0,175.0,1.4,17.8,784.0,609.25,465.86
2018,6,10,9,45,835.5,141.0,1.4,18.2,838.5,669.53,510.17
2018,6,10,10,0,914.0,107.0,1.4,18.6,893.0,732.9,555.68
2018,6,10,10,15,919.5,108.0,1.45,18.9,919.5,777.95,585.23
2018,6,10,10,30,925.0,109.0,1.5,19.2,946.0,821.04,613.12
2018,6,10,10,45,929.0,109.0,1.5,19.5,965.5,859.85,637.29
2018,6,10,11,0,933.0,109.0,1.5,19.8,985.0,896.22,659.61
2018,6,10,11,15,935.5,109.0,1.55,19.95,997.5,928.67,680.23
2018,6,10,11,30,938.0,109.0,1.6,20.1,1010.0,958.3,699.0
2018,6,10,11,45,939.0,108.5,1.6,20.25,1015.0,983.11,713.96
2018,6,10,12,0,940.0,108.0,1.6,20.4,1020.0,1004.8,726.97
2018,6,10,12,15,939.5,107.5,1.65,20.4,1017.5,1021.82,738.24
2018,6,10,12,30,939.0,107.0,1.7,20.4,1015.0,1035.49,747.53
2018,6,10,12,45,938.0,106.0,1.75,20.4,1005.5,1044.72,754.16
2018,6,10,13,0,937.0,105.0,1.8,20.4,996.0,1050.43,758.72
2018,6,10,13,15,933.5,104.5,1.85,20.25,979.0,1050.58,760.36
2018,6,10,13,30,930.0,104.0,1.9,20.1,962.0,1047.16,759.91
2018,6,10,13,45,925.5,102.5,1.95,19.95,938.0,1038.16,756.03
2018,6,10,14,0,921.0,101.0,2.0,19.8,914.0,1025.66,750.04
2018,6,10,14,15,914.0,99.5,2.0,19.6,883.5,1007.31,739.85
2018,6,10,14,30,907.0,98.0,2.0,19.4,853.0,985.73,727.65
2018,6,10,14,45,898.0,96.5,2.0,19.15,817.0,959.15,712.33
2018,6,10,15,0,889.0,95.0,2.0,18.9,781.0,929.73,695.08
2018,6,10,15,15,877.5,93.5,2.0,18.9,740.0,895.39,673.8
2018,6,10,15,30,866.0,92.0,2.0,18.9,699.0,858.72,650.81
2018,6,10,15,45,851.5,89.0,2.05,18.15,653.5,815.76,625.47
2018,6,10,16,0,837.0,86.0,2.1,17.4,608.0,771.11,598.39
2018,6,10,16,15,818.5,83.0,2.1,16.95,559.5,722.0,566.42
2018,6,10,16,30,800.0,80.0,2.1,16.5,511.0,676.61,536.53
2018,6,10,16,45,776.5,76.5,2.1,16.0,461.0,621.8,498.49
2018,6,10,17,0,753.0,73.0,2.1,15.5,411.0,567.17,458.01
2018,6,10,17,15,721.5,69.0,2.1,14.9,360.5,507.8,412.52
2018,6,10,17,30,690.0,65.0,2.1,14.3,310.0,450.01,366.51
2018,6,10,17,45,646.0,59.5,2.05,13.7,260.5,386.46,314.01
2018,6,10,18,0,602.0,54.0,2.0,13.1,211.0,327.87,263.63
2018,6,10,18,15,535.0,48.0,1.95,12.55,165.0,262.86,206.7
2018,6,10,18,30,468.0,42.0,1.9,12.0,119.0,204.65,154.46
2018,6,10,18,45,362.5,34.0,1.8,11.45,81.5,141.44,99.07
2018,6,10,19,0,257.0,26.0,1.7,10.9,44.0,87.15,43.55
2018,6,10,19,15,136.5,14.0,1.6,10.6,23.0,33.35,0.0
2018,6,10,19,30,16.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,6,10,19,45,8.0,1.0,1.45,10.0,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,6,11,4,45,54.0,7.0,0.9,8.95,8.5,0.0,0.0
2018,6,11,5,0,108.0,14.0,0.9,9.2,17.0,13.34,0.0
2018,6,11,5,15,243.0,25.0,0.9,9.7,49.0,20.33,8.99
2018,6,11,5,30,378.0,36.0,0.9,10.2,81.0,28.49,19.31
2018,6,11,5,45,465.5,42.0,0.95,10.75,124.0,31.65,22.73
2018,6,11,6,0,553.0,48.0,1.0,11.3,167.0,34.78,25.8
2018,6,11,6,15,608.5,53.5,1.0,11.9,216.0,37.34,28.18
2018,6,11,6,30,664.0,59.0,1.0,12.5,265.0,43.65,33.8
2018,6,11,6,45,702.5,62.5,1.0,13.1,315.5,44.59,34.48
2018,6,11,7,0,741.0,66.0,1.0,13.7,366.0,80.94,42.45
2018,6,11,7,15,768.5,69.5,1.0,14.3,417.0,131.1,71.89
2018,6,11,7,30,796.0,73.0,1.0,14.9,468.0,184.48,112.83
2018,6,11,7,45,817.0,75.5,1.0,15.5,517.5,244.23,163.27
2018,6,11,8,0,838.0,78.0,1.0,16.1,567.0,300.1,211.8
2018,6,11,8,15,853.5,80.5,1.0,16.65,614.0,355.86,260.14
2018,6,11,8,30,869.0,83.0,1.0,17.2,661.0,412.53,307.97
2018,6,11,8,45,881.0,85.0,1.0,17.75,704.0,467.87,353.27
2018,6,11,9,0,893.0,87.0,1.0,18.3,747.0,523.24,396.89
2018,6,11,9,15,892.5,94.5,1.05,18.85,783.0,576.43,437.56
2018,6,11,9,30,892.0,102.0,1.1,19.4,819.0,627.99,475.61
2018,6,11,9,45,887.0,111.0,1.1,19.95,849.0,676.16,509.5
2018,6,11,10,0,882.0,120.0,1.1,20.5,879.0,721.93,540.58
2018,6,11,10,15,888.5,121.5,1.1,21.0,906.0,766.9,569.41
2018,6,11,10,30,895.0,123.0,1.1,21.5,933.0,810.08,595.87
2018,6,11,10,45,900.5,123.0,1.1,22.0,953.5,849.11,619.21
2018,6,11,11,0,906.0,123.0,1.1,22.5,974.0,885.9,640.8
2018,6,11,11,15,909.0,124.0,1.15,22.85,987.5,919.0,660.98
2018,6,11,11,30,912.0,125.0,1.2,23.2,1001.0,949.43,679.38
2018,6,11,11,45,914.0,124.5,1.25,23.5,1007.0,974.7,694.65
2018,6,11,12,0,916.0,124.0,1.3,23.8,1013.0,997.0,708.12
2018,6,11,12,15,920.0,122.0,1.35,23.95,1013.0,1016.71,720.47
2018,6,11,12,30,924.0,120.0,1.4,24.1,1013.0,1033.26,730.95
2018,6,11,12,45,928.5,115.5,1.45,24.25,1005.5,1044.52,738.29
2018,6,11,13,0,933.0,111.0,1.5,24.4,998.0,1052.3,743.66
2018,6,11,13,15,930.0,110.0,1.5,24.4,981.5,1052.55,744.16
2018,6,11,13,30,927.0,109.0,1.5,24.4,965.0,1049.23,742.67
2018,6,11,13,45,923.0,108.0,1.55,24.4,942.0,1041.37,739.35
2018,6,11,14,0,919.0,107.0,1.6,24.4,919.0,1030.03,733.98
2018,6,11,14,15,913.0,106.0,1.65,24.25,889.5,1013.33,725.77
2018,6,11,14,30,907.0,105.0,1.7,24.1,860.0,993.37,715.56
2018,6,11,14,45,898.0,103.5,1.7,23.95,824.0,966.92,700.52
2018,6,11,15,0,889.0,102.0,1.7,23.8,788.0,937.6,683.65
2018,6,11,15,15,877.5,100.0,1.7,23.8,747.0,902.81,662.75
2018,6,11,15,30,866.0,98.0,1.7,23.8,706.0,865.68,640.17
2018,6,11,15,45,852.5,95.0,1.7,23.25,661.0,823.64,615.39
2018,6,11,16,0,839.0,92.0,1.7,22.7,616.0,779.84,588.99
2018,6,11,16,15,821.0,89.0,1.7,22.25,567.5,736.14,561.93
2018,6,11,16,30,803.0,86.0,1.7,21.8,519.0,686.12,529.82
2018,6,11,16,45,778.5,83.0,1.7,21.35,469.0,631.07,492.63
2018,6,11,17,0,754.0,80.0,1.7,20.9,419.0,576.25,453.24
2018,6,11,17,15,720.0,75.5,1.65,20.2,367.5,514.76,407.57
2018,6,11,17,30,686.0,71.0,1.6,19.5,316.0,456.65,362.71
2018,6,11,17,45,637.5,66.0,1.55,18.75,265.5,391.72,310.89
2018,6,11,18,0,589.0,61.0,1.5,18.0,215.0,330.82,260.34
2018,6,11,18,15,516.5,54.0,1.4,17.1,168.0,263.16,203.11
2018,6,11,18,30,444.0,47.0,1.3,16.2,121.0,202.85,150.83
2018,6,11,18,45,332.0,37.5,1.2,15.3,82.5,137.4,95.33
2018,6,11,19,0,220.0,28.0,1.1,14.4,44.0,82.04,41.81
2018,6,11,19,15,116.0,15.0,1.05,13.9,23.0,31.41,0.0
2018,6,11,19,30,12.0,2.0,1.0,13.4,2.0,0.0,0.0
2018,6,11,19,45,6.0,1.0,0.95,12.9,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.3,10.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,6,12,4,45,55.0,7.0,0.15,10.6,8.5,0.0,0.0
2018,6,12,5,0,110.0,14.0,0.1,10.8,17.0,13.34,0.0
2018,6,12,5,15,248.0,25.0,0.15,11.3,49.5,20.33,8.97
2018,6,12,5,30,386.0,36.0,0.2,11.8,82.0,28.5,19.25
2018,6,12,5,45,475.5,42.5,0.2,12.35,126.0,32.1,23.04
2018,6,12,6,0,565.0,49.0,0.2,12.9,170.0,35.64,26.47
2018,6,12,6,15,622.5,54.0,0.2,13.7,220.0,37.77,28.42
2018,6,12,6,30,680.0,59.0,0.2,14.5,270.0,43.7,33.62
2018,6,12,6,45,719.5,62.5,0.25,15.3,321.5,44.65,34.26
2018,6,12,7,0,759.0,66.0,0.3,16.1,373.0,81.43,42.07
2018,6,12,7,15,787.0,69.0,0.35,17.1,424.5,132.24,71.11
2018,6,12,7,30,815.0,72.0,0.4,18.1,476.0,186.31,111.6
2018,6,12,7,45,836.0,74.5,0.45,19.15,526.5,247.13,161.63
2018,6,12,8,0,857.0,77.0,0.5,20.2,577.0,304.04,209.63
2018,6,12,8,15,872.5,79.0,0.55,20.95,624.0,360.42,257.24
2018,6,12,8,30,888.0,81.0,0.6,21.7,671.0,417.67,304.28
2018,6,12,8,45,900.5,82.5,0.7,22.4,714.5,473.79,349.36
2018,6,12,9,0,913.0,84.0,0.8,23.1,758.0,529.96,392.93
2018,6,12,9,15,922.5,85.5,0.85,23.65,797.0,584.3,433.55
2018,6,12,9,30,932.0,87.0,0.9,24.2,836.0,637.89,472.24
2018,6,12,9,45,939.0,87.5,1.0,24.7,869.0,687.98,507.93
2018,6,12,10,0,946.0,88.0,1.1,25.2,902.0,736.59,541.24
2018,6,12,10,15,951.0,89.0,1.15,25.55,928.5,782.51,570.2
2018,6,12,10,30,956.0,90.0,1.2,25.9,955.0,826.37,597.47
2018,6,12,10,45,959.0,91.5,1.25,26.2,975.5,866.83,622.37
2018,6,12,11,0,962.0,93.0,1.3,26.5,996.0,904.71,645.45
2018,6,12,11,15,964.5,93.0,1.35,26.6,1009.0,937.99,666.01
2018,6,12,11,30,967.0,93.0,1.4,26.7,1022.0,968.35,684.73
2018,6,12,11,45,967.5,93.5,1.45,26.8,1027.5,994.3,700.72
2018,6,12,12,0,968.0,94.0,1.5,26.9,1033.0,1017.02,714.78
2018,6,12,12,15,966.5,95.0,1.5,26.9,1031.0,1034.99,725.52
2018,6,12,12,30,965.0,96.0,1.5,26.9,1029.0,1049.5,734.26
2018,6,12,12,45,962.0,96.5,1.55,26.9,1019.5,1058.49,740.57
2018,6,12,13,0,959.0,97.0,1.6,26.9,1010.0,1063.88,744.86
2018,6,12,13,15,955.5,97.0,1.6,26.75,993.0,1064.62,746.13
2018,6,12,13,30,952.0,97.0,1.6,26.6,976.0,1061.73,745.37
2018,6,12,13,45,947.0,96.5,1.65,26.45,952.5,1053.21,742.08
2018,6,12,14,0,942.0,96.0,1.7,26.3,929.0,1041.15,736.74
2018,6,12,14,15,935.5,95.0,1.7,26.0,899.0,1023.63,727.81
2018,6,12,14,30,929.0,94.0,1.7,25.7,869.0,1002.8,716.88
2018,6,12,14,45,920.5,92.5,1.7,25.45,832.5,976.35,702.29
2018,6,12,15,0,912.0,91.0,1.7,25.2,796.0,946.94,685.8
2018,6,12,15,15,901.5,89.5,1.7,25.2,755.0,912.97,665.61
2018,6,12,15,30,891.0,88.0,1.7,25.2,714.0,876.53,643.69
2018,6,12,15,45,877.5,86.0,1.7,24.5,669.0,834.78,619.73
2018,6,12,16,0,864.0,84.0,1.7,23.8,624.0,791.2,594.09
2018,6,12,16,15,848.0,81.0,1.65,23.25,576.0,743.02,563.97
2018,6,12,16,30,832.0,78.0,1.6,22.7,528.0,693.72,532.49
2018,6,12,16,45,809.0,74.5,1.6,22.2,477.0,642.43,498.92
2018,6,12,17,0,786.0,71.0,1.6,21.7,426.0,586.68,459.27
2018,6,12,17,15,755.0,67.5,1.55,20.85,374.5,526.64,415.2
2018,6,12,17,30,724.0,64.0,1.5,20.0,323.0,468.05,370.44
2018,6,12,17,45,680.0,59.5,1.45,19.15,272.5,403.86,319.49
2018,6,12,18,0,636.0,55.0,1.4,18.3,222.0,344.56,270.31
2018,6,12,18,15,567.5,49.0,1.3,17.35,174.5,277.05,213.15
2018,6,12,18,30,499.0,43.0,1.2,16.4,127.0,216.44,160.36
2018,6,12,18,45,389.5,35.0,1.15,15.45,87.5,150.23,103.85
2018,6,12,19,0,280.0,27.0,1.1,14.5,48.0,93.77,48.68
2018,6,12,19,15,149.5,15.0,1.05,13.95,25.5,36.5,0.0
2018,6,12,19,30,19.0,3.0,1.0,13.4,3.0,0.0,0.0
2018,6,12,19,45,9.5,1.5,1.0,12.85,1.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
