Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,6,13,4,45,58.0,7.5,0.9,9.1,9.0,0.0,0.0
2018,6,13,5,0,116.0,15.0,0.9,9.4,18.0,14.3,0.0
2018,6,13,5,15,258.5,25.5,0.9,9.95,51.0,20.83,9.35
2018,6,13,5,30,401.0,36.0,0.9,10.5,84.0,28.52,19.31
2018,6,13,5,45,491.5,42.5,0.85,11.05,129.0,32.13,23.14
2018,6,13,6,0,582.0,49.0,0.8,11.6,174.0,35.68,26.59
2018,6,13,6,15,639.5,54.0,0.8,12.15,224.5,41.44,31.85
2018,6,13,6,30,697.0,59.0,0.8,12.7,275.0,43.76,33.87
2018,6,13,6,45,737.0,62.5,0.8,13.25,327.5,44.71,34.58
2018,6,13,7,0,777.0,66.0,0.8,13.8,380.0,81.87,42.52
2018,6,13,7,15,805.0,68.5,0.8,14.4,432.0,133.27,72.17
2018,6,13,7,30,833.0,71.0,0.8,15.0,484.0,193.82,118.58
2018,6,13,7,45,854.5,73.0,0.85,15.65,535.0,249.47,165.57
2018,6,13,8,0,876.0,75.0,0.9,16.3,586.0,307.1,215.57
2018,6,13,8,15,891.0,77.0,0.9,16.9,633.5,364.33,265.05
2018,6,13,8,30,906.0,79.0,0.9,17.5,681.0,422.37,313.84
2018,6,13,8,45,918.0,80.5,0.95,18.1,725.0,479.21,360.37
2018,6,13,9,0,930.0,82.0,1.0,18.7,769.0,536.03,405.23
2018,6,13,9,15,936.5,85.0,1.05,19.15,807.5,590.92,447.29
2018,6,13,9,30,943.0,88.0,1.1,19.6,846.0,644.77,487.17
2018,6,13,9,45,946.5,90.5,1.1,20.05,878.0,694.95,522.74
2018,6,13,10,0,950.0,93.0,1.1,20.5,910.0,743.36,555.64
2018,6,13,10,15,955.0,94.0,1.15,20.85,937.0,789.5,585.23
2018,6,13,10,30,960.0,95.0,1.2,21.2,964.0,833.58,613.09
2018,6,13,10,45,963.5,96.0,1.25,21.55,984.5,874.17,638.38
2018,6,13,11,0,967.0,97.0,1.3,21.9,1005.0,912.21,661.82
2018,6,13,11,15,969.5,97.0,1.35,22.1,1018.0,945.71,682.6
2018,6,13,11,30,972.0,97.0,1.4,22.3,1031.0,976.28,701.48
2018,6,13,11,45,973.0,97.5,1.4,22.5,1037.0,1002.89,717.07
2018,6,13,12,0,974.0,98.0,1.4,22.7,1043.0,1026.28,730.64
2018,6,13,12,15,972.0,99.0,1.45,22.85,1040.5,1043.94,741.69
2018,6,13,12,30,970.0,100.0,1.5,23.0,1038.0,1058.13,750.73
2018,6,13,12,45,966.0,101.0,1.5,23.15,1028.0,1066.78,755.66
2018,6,13,13,0,962.0,102.0,1.5,23.3,1018.0,1071.8,758.54
2018,6,13,13,15,959.0,101.0,1.55,23.25,1001.0,1072.13,760.11
2018,6,13,13,30,956.0,100.0,1.6,23.2,984.0,1068.79,759.59
2018,6,13,13,45,950.5,100.0,1.6,23.1,960.0,1060.36,755.4
2018,6,13,14,0,945.0,100.0,1.6,23.0,936.0,1048.4,749.18
2018,6,13,14,15,938.0,99.0,1.6,22.75,905.5,1030.45,739.76
2018,6,13,14,30,931.0,98.0,1.6,22.5,875.0,1009.19,728.36
2018,6,13,14,45,922.0,96.5,1.65,22.25,838.0,982.32,714.11
2018,6,13,15,0,913.0,95.0,1.7,22.0,801.0,952.5,697.87
2018,6,13,15,15,902.0,93.0,1.7,22.0,759.5,917.59,676.85
2018,6,13,15,30,891.0,91.0,1.7,22.0,718.0,880.21,654.08
2018,6,13,15,45,875.0,89.5,1.7,21.2,672.0,837.0,629.08
2018,6,13,16,0,859.0,88.0,1.7,20.4,626.0,792.14,602.48
2018,6,13,16,15,839.0,85.5,1.7,19.85,576.5,741.73,570.83
2018,6,13,16,30,819.0,83.0,1.7,19.3,527.0,695.15,541.23
2018,6,13,16,45,794.0,80.5,1.7,18.75,476.5,639.72,503.91
2018,6,13,17,0,769.0,78.0,1.7,18.2,426.0,584.51,464.11
2018,6,13,17,15,736.0,74.0,1.65,17.45,374.0,523.49,418.49
2018,6,13,17,30,703.0,70.0,1.6,16.7,322.0,464.13,372.39
2018,6,13,17,45,656.5,64.5,1.6,15.95,271.0,400.19,321.0
2018,6,13,18,0,610.0,59.0,1.6,15.2,220.0,338.58,269.46
2018,6,13,18,15,541.5,52.5,1.55,14.5,173.0,271.8,212.11
2018,6,13,18,30,473.0,46.0,1.5,13.8,126.0,211.89,159.27
2018,6,13,18,45,366.0,36.5,1.45,13.05,86.5,146.01,102.46
2018,6,13,19,0,259.0,27.0,1.4,12.3,47.0,90.01,48.22
2018,6,13,19,15,141.0,15.0,1.35,11.85,25.0,35.38,0.0
2018,6,13,19,30,23.0,3.0,1.3,11.4,3.0,0.0,0.0
2018,6,13,19,45,11.5,1.5,1.3,11.0,1.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,14,4,45,45.0,7.0,1.35,9.1,8.5,0.0,0.0
2018,6,14,5,0,90.0,14.0,1.4,9.2,17.0,13.34,0.0
2018,6,14,5,15,219.5,27.0,1.45,9.5,49.5,22.32,10.4
2018,6,14,5,30,349.0,40.0,1.5,9.8,82.0,32.35,22.69
2018,6,14,5,45,442.5,47.5,1.55,10.05,126.0,36.59,27.19
2018,6,14,6,0,536.0,55.0,1.6,10.3,170.0,40.74,31.26
2018,6,14,6,15,596.5,61.0,1.55,10.7,220.0,43.4,33.78
2018,6,14,6,30,657.0,67.0,1.5,11.1,270.0,45.95,36.05
2018,6,14,6,45,700.0,70.5,1.45,11.5,322.0,51.21,40.64
2018,6,14,7,0,743.0,74.0,1.4,11.9,374.0,86.37,47.8
2018,6,14,7,15,774.0,77.0,1.35,12.4,426.5,136.51,76.9
2018,6,14,7,30,805.0,80.0,1.3,12.9,479.0,190.29,118.13
2018,6,14,7,45,828.5,81.5,1.25,13.4,529.5,244.63,164.52
2018,6,14,8,0,852.0,83.0,1.2,13.9,580.0,306.58,218.35
2018,6,14,8,15,868.0,85.5,1.2,14.45,627.5,363.31,267.96
2018,6,14,8,30,884.0,88.0,1.2,15.0,675.0,420.98,317.12
2018,6,14,8,45,896.5,89.5,1.15,15.55,718.5,476.94,363.21
2018,6,14,9,0,909.0,91.0,1.1,16.1,762.0,532.96,407.51
2018,6,14,9,15,919.5,92.0,1.1,16.55,801.5,587.26,449.3
2018,6,14,9,30,930.0,93.0,1.1,17.0,841.0,640.91,489.1
2018,6,14,9,45,938.0,94.0,1.1,17.5,874.5,692.06,525.67
2018,6,14,10,0,946.0,95.0,1.1,18.0,908.0,741.85,559.92
2018,6,14,10,15,949.5,97.0,1.1,18.35,935.0,787.67,588.96
2018,6,14,10,30,953.0,99.0,1.1,18.7,962.0,831.33,616.13
2018,6,14,10,45,954.0,101.0,1.15,19.05,981.0,870.62,640.77
2018,6,14,11,0,955.0,103.0,1.2,19.4,1000.0,907.22,663.5
2018,6,14,11,15,955.0,105.0,1.25,19.6,1012.5,940.12,684.09
2018,6,14,11,30,955.0,107.0,1.3,19.8,1025.0,970.03,702.73
2018,6,14,11,45,952.5,110.0,1.3,20.0,1030.0,995.48,717.72
2018,6,14,12,0,950.0,113.0,1.3,20.2,1035.0,1017.67,730.68
2018,6,14,12,15,949.0,113.5,1.35,20.2,1033.0,1035.57,742.44
2018,6,14,12,30,948.0,114.0,1.4,20.2,1031.0,1050.1,752.24
2018,6,14,12,45,945.5,114.0,1.45,20.2,1021.5,1059.2,758.8
2018,6,14,13,0,943.0,114.0,1.5,20.2,1012.0,1064.76,763.33
2018,6,14,13,15,937.0,115.0,1.5,20.05,994.5,1064.25,763.83
2018,6,14,13,30,931.0,116.0,1.5,19.9,977.0,1060.18,762.3
2018,6,14,13,45,923.0,117.0,1.55,19.7,952.5,1050.61,758.46
2018,6,14,14,0,915.0,118.0,1.6,19.5,928.0,1037.64,752.59
2018,6,14,14,15,908.0,116.5,1.6,19.3,897.5,1019.75,742.89
2018,6,14,14,30,901.0,115.0,1.6,19.1,867.0,998.62,731.2
2018,6,14,14,45,892.0,113.0,1.55,18.9,831.0,971.98,715.26
2018,6,14,15,0,883.0,111.0,1.5,18.7,795.0,942.49,697.49
2018,6,14,15,15,871.5,108.5,1.5,18.7,753.5,907.52,676.24
2018,6,14,15,30,860.0,106.0,1.5,18.7,712.0,870.21,653.3
2018,6,14,15,45,848.0,102.0,1.5,18.25,667.0,834.66,632.4
2018,6,14,16,0,836.0,98.0,1.5,17.8,622.0,790.87,605.49
2018,6,14,16,15,822.0,93.0,1.45,17.45,574.5,742.77,574.4
2018,6,14,16,30,808.0,88.0,1.4,17.1,527.0,693.42,541.9
2018,6,14,16,45,787.5,83.0,1.4,16.8,476.5,638.67,504.53
2018,6,14,17,0,767.0,78.0,1.4,16.5,426.0,583.79,464.67
2018,6,14,17,15,736.0,73.5,1.35,16.0,374.5,523.49,419.22
2018,6,14,17,30,705.0,69.0,1.3,15.5,323.0,464.66,373.23
2018,6,14,17,45,662.0,63.5,1.3,15.05,272.5,402.23,322.75
2018,6,14,18,0,619.0,58.0,1.3,14.6,222.0,341.83,271.96
2018,6,14,18,15,551.0,51.5,1.2,14.0,174.5,274.73,214.29
2018,6,14,18,30,483.0,45.0,1.1,13.4,127.0,214.46,161.12
2018,6,14,18,45,378.0,36.5,1.05,12.75,88.0,149.53,105.03
2018,6,14,19,0,273.0,28.0,1.0,12.1,49.0,94.28,51.52
2018,6,14,19,15,152.5,16.5,1.0,11.7,26.5,38.67,0.0
2018,6,14,19,30,32.0,5.0,1.0,11.3,4.0,0.0,0.0
2018,6,14,19,45,16.0,2.5,1.0,10.95,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,15,4,45,21.5,4.5,0.9,9.45,5.0,0.0,0.0
2018,6,15,5,0,43.0,9.0,0.9,9.6,10.0,8.58,0.0
2018,6,15,5,15,94.0,17.5,0.95,9.85,26.5,13.53,4.06
2018,6,15,5,30,145.0,26.0,1.0,10.1,43.0,19.75,11.67
2018,6,15,5,45,202.0,34.5,1.05,10.4,70.5,25.72,17.45
2018,6,15,6,0,259.0,43.0,1.1,10.7,98.0,31.44,22.86
2018,6,15,6,15,130.0,48.0,1.1,11.0,75.5,38.45,29.29
2018,6,15,6,30,1.0,53.0,1.1,11.3,53.0,49.26,39.02
2018,6,15,6,45,1.0,64.5,1.1,11.65,64.5,60.0,48.5
2018,6,15,7,0,1.0,76.0,1.1,12.0,76.0,70.75,55.05
2018,6,15,7,15,4.5,100.0,1.1,12.5,102.0,92.32,72.72
2018,6,15,7,30,8.0,124.0,1.1,13.0,128.0,114.32,90.41
2018,6,15,7,45,11.5,144.0,1.1,13.5,150.5,133.45,105.49
2018,6,15,8,0,15.0,164.0,1.1,14.0,173.0,153.11,120.86
2018,6,15,8,15,16.0,175.5,1.1,14.45,185.5,165.13,130.01
2018,6,15,8,30,17.0,187.0,1.1,14.9,198.0,177.27,139.2
2018,6,15,8,45,20.5,210.5,1.1,15.35,225.0,201.18,157.59
2018,6,15,9,0,24.0,234.0,1.1,15.8,252.0,222.51,173.7
2018,6,15,9,15,25.0,244.5,1.15,16.15,264.0,235.01,182.93
2018,6,15,9,30,26.0,255.0,1.2,16.5,276.0,247.64,192.24
2018,6,15,9,45,55.0,286.5,1.25,16.8,333.0,297.08,230.19
2018,6,15,10,0,84.0,318.0,1.3,17.1,390.0,349.56,269.76
2018,6,15,10,15,106.5,333.0,1.3,17.25,427.5,385.77,296.67
2018,6,15,10,30,129.0,348.0,1.3,17.4,465.0,424.03,324.92
2018,6,15,10,45,187.0,344.0,1.35,17.6,517.5,476.32,364.3
2018,6,15,11,0,245.0,340.0,1.4,17.8,570.0,531.8,405.43
2018,6,15,11,15,258.0,342.5,1.4,17.85,587.5,557.03,423.27
2018,6,15,11,30,271.0,345.0,1.4,17.9,605.0,582.25,441.21
2018,6,15,11,45,305.0,367.5,1.45,17.95,662.0,646.18,486.58
2018,6,15,12,0,339.0,390.0,1.5,18.0,719.0,711.03,531.52
2018,6,15,12,15,592.0,274.0,1.5,17.95,847.5,859.6,639.09
2018,6,15,12,30,845.0,158.0,1.5,17.9,976.0,991.05,725.21
2018,6,15,12,45,882.5,139.5,1.55,17.9,986.5,1021.48,743.98
2018,6,15,13,0,920.0,121.0,1.6,17.9,997.0,1048.6,761.95
2018,6,15,13,15,917.0,119.5,1.6,17.75,980.5,1048.61,762.49
2018,6,15,13,30,914.0,118.0,1.6,17.6,964.0,1045.1,761.26
2018,6,15,13,45,909.5,116.5,1.6,17.5,940.5,1036.58,756.86
2018,6,15,14,0,905.0,115.0,1.6,17.4,917.0,1024.63,750.42
2018,6,15,14,15,898.5,113.5,1.65,17.15,887.0,1007.36,741.84
2018,6,15,14,30,892.0,112.0,1.7,16.9,857.0,986.88,731.23
2018,6,15,14,45,884.0,109.5,1.75,16.6,821.5,960.85,717.05
2018,6,15,15,0,876.0,107.0,1.8,16.3,786.0,931.93,700.87
2018,6,15,15,15,864.0,105.0,1.8,16.3,745.0,897.26,679.29
2018,6,15,15,30,852.0,103.0,1.8,16.3,704.0,860.31,656.04
2018,6,15,15,45,840.5,99.0,1.85,15.6,659.5,819.5,632.03
2018,6,15,16,0,829.0,95.0,1.9,14.9,615.0,782.27,610.05
2018,6,15,16,15,815.5,89.5,1.9,14.5,567.5,734.28,578.72
2018,6,15,16,30,802.0,84.0,1.9,14.1,520.0,685.02,545.9
2018,6,15,16,45,782.5,79.0,1.95,13.75,470.5,631.24,508.73
2018,6,15,17,0,763.0,74.0,2.0,13.4,421.0,577.25,468.76
2018,6,15,17,15,732.5,70.0,1.95,12.95,370.5,518.05,422.89
2018,6,15,17,30,702.0,66.0,1.9,12.5,320.0,460.29,376.53
2018,6,15,17,45,659.5,61.0,1.9,12.05,270.0,397.36,324.47
2018,6,15,18,0,617.0,56.0,1.9,11.6,220.0,339.22,274.36
2018,6,15,18,15,544.5,50.5,1.85,11.2,173.0,271.67,215.2
2018,6,15,18,30,472.0,45.0,1.8,10.8,126.0,211.41,161.19
2018,6,15,18,45,359.5,37.0,1.75,10.35,87.0,145.54,103.75
2018,6,15,19,0,247.0,29.0,1.7,9.9,48.0,90.28,50.82
2018,6,15,19,15,136.0,16.5,1.65,9.75,26.0,36.32,0.0
2018,6,15,19,30,25.0,4.0,1.6,9.6,4.0,0.0,0.0
2018,6,15,19,45,12.5,2.0,1.6,9.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,4,45,0.0,1.5,1.2,9.35,1.5,0.0,0.0
2018,6,16,5,0,0.0,3.0,1.2,9.4,3.0,2.86,0.0
2018,6,16,5,15,0.0,7.0,1.15,9.65,7.0,6.48,0.0
2018,6,16,5,30,0.0,11.0,1.1,9.9,11.0,10.18,3.29
2018,6,16,5,45,0.0,17.0,1.1,10.1,17.0,15.75,8.53
2018,6,16,6,0,0.0,23.0,1.1,10.3,23.0,21.32,13.74
2018,6,16,6,15,0.0,26.5,1.1,10.65,26.5,24.58,16.76
2018,6,16,6,30,0.0,30.0,1.1,11.0,30.0,27.83,19.7
2018,6,16,6,45,0.0,45.5,1.1,11.35,45.5,42.27,32.65
2018,6,16,7,0,0.0,61.0,1.1,11.7,61.0,56.73,43.21
2018,6,16,7,15,0.0,86.0,1.1,12.15,86.0,79.78,62.48
2018,6,16,7,30,0.0,111.0,1.1,12.6,111.0,101.92,80.61
2018,6,16,7,45,0.0,115.5,1.05,13.05,115.5,106.35,83.8
2018,6,16,8,0,0.0,120.0,1.0,13.5,120.0,110.72,86.94
2018,6,16,8,15,0.5,124.0,1.05,14.0,124.5,114.76,89.79
2018,6,16,8,30,1.0,128.0,1.1,14.5,129.0,118.83,92.66
2018,6,16,8,45,1.5,136.0,1.1,14.95,137.0,126.55,98.48
2018,6,16,9,0,2.0,144.0,1.1,15.4,145.0,134.34,104.32
2018,6,16,9,15,3.0,149.5,1.1,15.8,151.5,140.22,108.63
2018,6,16,9,30,4.0,155.0,1.1,16.2,158.0,146.2,113.02
2018,6,16,9,45,5.0,159.5,1.15,16.65,163.5,151.37,116.76
2018,6,16,10,0,6.0,164.0,1.2,17.1,169.0,156.64,120.59
2018,6,16,10,15,7.0,171.0,1.2,17.35,177.0,164.32,126.37
2018,6,16,10,30,8.0,178.0,1.2,17.6,185.0,172.09,132.2
2018,6,16,10,45,9.0,184.0,1.25,17.9,192.0,179.04,137.38
2018,6,16,11,0,10.0,190.0,1.3,18.2,199.0,186.06,142.63
2018,6,16,11,15,9.5,188.0,1.35,18.35,197.0,184.34,141.13
2018,6,16,11,30,9.0,186.0,1.4,18.5,195.0,182.54,139.63
2018,6,16,11,45,9.5,187.5,1.4,18.6,197.0,184.9,141.39
2018,6,16,12,0,10.0,189.0,1.4,18.7,199.0,187.23,143.14
2018,6,16,12,15,9.5,185.0,1.45,18.65,194.5,183.35,140.18
2018,6,16,12,30,9.0,181.0,1.5,18.6,190.0,179.36,137.16
2018,6,16,12,45,8.0,172.0,1.55,18.55,180.0,170.03,129.98
2018,6,16,13,0,7.0,163.0,1.6,18.5,170.0,160.6,122.72
2018,6,16,13,15,7.5,166.5,1.6,18.35,173.5,164.52,125.98
2018,6,16,13,30,8.0,170.0,1.6,18.2,177.0,168.42,129.21
2018,6,16,13,45,6.5,162.0,1.65,18.05,167.5,159.27,122.18
2018,6,16,14,0,5.0,154.0,1.7,17.9,158.0,150.09,115.13
2018,6,16,14,15,4.5,155.5,1.7,17.6,159.0,151.0,116.13
2018,6,16,14,30,4.0,157.0,1.7,17.3,160.0,151.92,117.14
2018,6,16,14,45,3.0,150.0,1.7,17.05,152.5,144.19,111.27
2018,6,16,15,0,2.0,143.0,1.7,16.8,145.0,136.49,105.42
2018,6,16,15,15,2.0,148.0,1.7,16.8,149.5,141.33,109.53
2018,6,16,15,30,2.0,153.0,1.7,16.8,154.0,146.24,113.71
2018,6,16,15,45,1.5,146.0,1.7,16.2,147.0,139.09,108.49
2018,6,16,16,0,1.0,139.0,1.7,15.6,140.0,131.98,103.3
2018,6,16,16,15,1.5,137.0,1.7,15.2,138.0,130.6,102.69
2018,6,16,16,30,2.0,135.0,1.7,14.8,136.0,129.26,102.12
2018,6,16,16,45,6.5,137.0,1.7,14.45,140.0,134.7,107.23
2018,6,16,17,0,11.0,139.0,1.7,14.1,144.0,140.0,112.21
2018,6,16,17,15,26.5,133.5,1.7,13.65,143.5,149.32,120.74
2018,6,16,17,30,42.0,128.0,1.7,13.2,143.0,151.83,123.41
2018,6,16,17,45,75.5,109.5,1.7,12.75,131.5,147.18,119.88
2018,6,16,18,0,109.0,91.0,1.7,12.3,120.0,144.24,116.95
2018,6,16,18,15,89.5,73.5,1.7,11.95,94.0,112.7,89.46
2018,6,16,18,30,70.0,56.0,1.7,11.6,68.0,83.13,63.48
2018,6,16,18,45,45.5,39.5,1.7,11.3,46.5,55.41,39.21
2018,6,16,19,0,21.0,23.0,1.7,11.0,25.0,27.1,13.33
2018,6,16,19,15,12.5,13.0,1.65,10.85,14.0,14.3,0.0
2018,6,16,19,30,4.0,3.0,1.6,10.7,3.0,0.0,0.0
2018,6,16,19,45,2.0,1.5,1.6,10.55,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,0.9,9.55,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,0.9,9.6,3.0,2.86,0.0
2018,6,17,5,15,0.0,7.5,0.95,9.75,7.5,6.94,0.0
2018,6,17,5,30,0.0,12.0,1.0,9.9,12.0,11.11,4.1
2018,6,17,5,45,0.0,18.5,1.0,10.05,18.5,17.14,9.79
2018,6,17,6,0,0.0,25.0,1.0,10.2,25.0,23.18,15.43
2018,6,17,6,15,0.0,27.0,1.0,10.45,27.0,25.04,17.2
2018,6,17,6,30,0.0,29.0,1.0,10.7,29.0,26.9,18.88
2018,6,17,6,45,0.0,44.0,1.0,10.9,44.0,40.87,31.46
2018,6,17,7,0,0.0,59.0,1.0,11.1,59.0,54.86,41.73
2018,6,17,7,15,0.0,79.5,1.0,11.35,79.5,74.01,57.8
2018,6,17,7,30,0.0,100.0,1.0,11.6,100.0,92.37,72.94
2018,6,17,7,45,0.0,106.5,1.0,11.8,106.5,98.45,77.64
2018,6,17,8,0,0.0,113.0,1.0,12.0,113.0,104.52,82.33
2018,6,17,8,15,0.5,126.0,1.0,12.25,126.5,116.54,91.87
2018,6,17,8,30,1.0,139.0,1.0,12.5,140.0,128.68,101.4
2018,6,17,8,45,0.5,128.0,0.95,12.75,128.5,118.88,93.01
2018,6,17,9,0,0.0,117.0,0.9,13.0,117.0,108.8,84.5
2018,6,17,9,15,0.5,118.5,0.9,13.25,119.0,110.54,85.67
2018,6,17,9,30,1.0,120.0,0.9,13.5,121.0,112.32,86.87
2018,6,17,9,45,3.5,144.5,0.9,13.8,147.5,136.63,106.22
2018,6,17,10,0,6.0,169.0,0.9,14.1,174.0,161.24,125.53
2018,6,17,10,15,7.0,175.0,0.95,14.55,181.0,168.01,130.49
2018,6,17,10,30,8.0,181.0,1.0,15.0,188.0,174.87,135.57
2018,6,17,10,45,9.0,191.0,1.0,15.45,199.0,185.54,143.59
2018,6,17,11,0,10.0,201.0,1.0,15.9,210.0,196.32,151.63
2018,6,17,11,15,11.5,217.0,1.0,16.3,227.5,213.26,164.42
2018,6,17,11,30,13.0,233.0,1.0,16.7,245.0,230.36,177.22
2018,6,17,11,45,12.5,222.5,1.05,17.05,234.5,220.71,169.53
2018,6,17,12,0,12.0,212.0,1.1,17.4,224.0,210.89,161.85
2018,6,17,12,15,12.5,225.0,1.15,17.7,237.5,224.24,172.0
2018,6,17,12,30,13.0,238.0,1.2,18.0,251.0,237.61,182.06
2018,6,17,12,45,13.5,247.0,1.2,18.25,260.0,247.17,189.17
2018,6,17,13,0,14.0,256.0,1.2,18.5,269.0,256.73,196.29
2018,6,17,13,15,13.5,247.0,1.25,18.6,259.5,247.86,189.63
2018,6,17,13,30,13.0,238.0,1.3,18.7,250.0,238.89,182.96
2018,6,17,13,45,63.5,253.0,1.3,18.85,309.5,321.99,248.12
2018,6,17,14,0,114.0,268.0,1.3,19.0,369.0,388.09,298.86
2018,6,17,14,15,178.0,263.0,1.3,18.95,414.5,455.8,350.74
2018,6,17,14,30,242.0,258.0,1.3,18.9,460.0,510.76,392.64
2018,6,17,14,45,348.5,232.0,1.3,18.85,509.5,593.04,454.77
2018,6,17,15,0,455.0,206.0,1.3,18.8,559.0,656.4,502.35
2018,6,17,15,15,651.5,155.0,1.3,18.8,631.5,772.28,585.63
2018,6,17,15,30,848.0,104.0,1.3,18.8,704.0,858.6,644.23
2018,6,17,15,45,834.0,101.5,1.3,18.45,659.5,823.51,621.95
2018,6,17,16,0,820.0,99.0,1.3,18.1,615.0,780.43,595.38
2018,6,17,16,15,802.0,95.5,1.3,17.8,567.5,731.69,564.33
2018,6,17,16,30,784.0,92.0,1.3,17.5,520.0,682.06,532.04
2018,6,17,16,45,760.0,88.0,1.3,17.2,470.0,627.17,494.36
2018,6,17,17,0,736.0,84.0,1.3,16.9,420.0,572.47,454.69
2018,6,17,17,15,703.0,79.5,1.25,16.45,369.0,514.12,410.72
2018,6,17,17,30,670.0,75.0,1.2,16.0,318.0,455.9,365.33
2018,6,17,17,45,624.0,69.5,1.15,15.5,268.5,392.31,314.16
2018,6,17,18,0,578.0,64.0,1.1,15.0,219.0,332.48,264.16
2018,6,17,18,15,509.0,57.0,1.05,14.4,172.5,266.41,207.93
2018,6,17,18,30,440.0,50.0,1.0,13.8,126.0,207.23,156.26
2018,6,17,18,45,337.0,40.0,0.9,13.15,87.5,143.23,101.41
2018,6,17,19,0,234.0,30.0,0.8,12.5,49.0,89.51,51.23
2018,6,17,19,15,129.5,17.5,0.8,12.1,27.0,36.52,0.0
2018,6,17,19,30,25.0,5.0,0.8,11.7,5.0,0.0,0.0
2018,6,17,19,45,12.5,2.5,0.8,11.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,18,4,45,3.0,4.0,0.65,9.7,4.0,0.0,0.0
2018,6,18,5,0,6.0,8.0,0.6,9.9,8.0,7.63,0.0
2018,6,18,5,15,103.0,23.5,0.55,10.35,35.5,18.39,7.32
2018,6,18,5,30,200.0,39.0,0.5,10.8,63.0,30.14,20.69
2018,6,18,5,45,343.5,47.0,0.5,11.25,111.0,36.06,26.62
2018,6,18,6,0,487.0,55.0,0.5,11.7,159.0,40.72,31.11
2018,6,18,6,15,517.5,65.5,0.45,12.3,202.0,47.06,36.89
2018,6,18,6,30,548.0,76.0,0.4,12.9,245.0,52.98,42.11
2018,6,18,6,45,622.5,77.5,0.4,13.45,302.0,51.56,40.66
2018,6,18,7,0,697.0,79.0,0.4,14.0,359.0,81.6,45.42
2018,6,18,7,15,727.0,83.0,0.4,14.65,410.0,134.59,76.64
2018,6,18,7,30,757.0,87.0,0.4,15.3,461.0,186.22,115.1
2018,6,18,7,45,780.0,89.5,0.4,15.95,510.0,238.46,158.43
2018,6,18,8,0,803.0,92.0,0.4,16.6,559.0,293.04,204.91
2018,6,18,8,15,820.0,95.0,0.45,17.15,606.0,348.17,251.99
2018,6,18,8,30,837.0,98.0,0.5,17.7,653.0,408.84,302.08
2018,6,18,8,45,850.5,100.0,0.55,18.3,696.0,463.21,346.04
2018,6,18,9,0,864.0,102.0,0.6,18.9,739.0,517.83,388.7
2018,6,18,9,15,871.0,105.5,0.65,19.3,776.5,570.22,428.58
2018,6,18,9,30,878.0,109.0,0.7,19.7,814.0,621.75,466.54
2018,6,18,9,45,882.0,113.0,0.8,20.15,846.0,670.71,502.02
2018,6,18,10,0,886.0,117.0,0.9,20.6,878.0,718.11,535.5
2018,6,18,10,15,854.5,141.5,0.95,20.9,894.0,756.06,560.58
2018,6,18,10,30,823.0,166.0,1.0,21.2,910.0,792.22,583.57
2018,6,18,10,45,679.5,258.0,1.05,21.45,881.5,795.91,582.89
2018,6,18,11,0,536.0,350.0,1.1,21.7,853.0,788.28,574.0
2018,6,18,11,15,608.0,313.5,1.15,21.85,892.0,837.34,608.59
2018,6,18,11,30,680.0,277.0,1.2,22.0,931.0,890.38,644.66
2018,6,18,11,45,720.5,252.5,1.25,22.15,949.0,925.93,668.13
2018,6,18,12,0,761.0,228.0,1.3,22.3,967.0,960.04,689.6
2018,6,18,12,15,842.0,172.0,1.35,22.3,988.5,995.48,712.25
2018,6,18,12,30,923.0,116.0,1.4,22.3,1010.0,1026.5,732.07
2018,6,18,12,45,927.5,111.5,1.45,22.3,1003.0,1038.01,739.86
2018,6,18,13,0,932.0,107.0,1.5,22.3,996.0,1046.07,745.86
2018,6,18,13,15,929.5,106.5,1.5,22.25,980.5,1047.63,747.31
2018,6,18,13,30,927.0,106.0,1.5,22.2,965.0,1045.65,746.75
2018,6,18,13,45,923.0,105.5,1.5,22.1,942.5,1038.64,743.37
2018,6,18,14,0,919.0,105.0,1.5,22.0,920.0,1028.17,737.99
2018,6,18,14,15,913.5,103.0,1.5,21.85,890.5,1011.24,728.81
2018,6,18,14,30,908.0,101.0,1.5,21.7,861.0,991.02,717.67
2018,6,18,14,45,900.0,99.5,1.5,21.5,826.0,965.8,703.51
2018,6,18,15,0,892.0,98.0,1.5,21.3,791.0,937.68,687.47
2018,6,18,15,15,881.0,96.0,1.5,21.3,750.5,903.56,666.93
2018,6,18,15,30,870.0,94.0,1.5,21.3,710.0,867.05,644.69
2018,6,18,15,45,858.0,91.0,1.45,20.85,665.5,826.4,619.96
2018,6,18,16,0,846.0,88.0,1.4,20.4,621.0,783.85,593.64
2018,6,18,16,15,830.0,85.0,1.4,20.05,574.0,736.6,563.93
2018,6,18,16,30,814.0,82.0,1.4,19.7,527.0,692.85,536.14
2018,6,18,16,45,791.5,79.0,1.35,19.35,477.0,638.88,499.63
2018,6,18,17,0,769.0,76.0,1.3,19.0,427.0,584.93,460.57
2018,6,18,17,15,737.0,71.5,1.3,18.45,375.5,524.01,415.62
2018,6,18,17,30,705.0,67.0,1.3,17.9,324.0,464.65,370.09
2018,6,18,17,45,660.5,62.0,1.25,17.3,273.5,400.56,318.87
2018,6,18,18,0,616.0,57.0,1.2,16.7,223.0,341.48,269.67
2018,6,18,18,15,548.0,51.5,1.1,15.95,176.0,275.53,213.63
2018,6,18,18,30,480.0,46.0,1.0,15.2,129.0,216.34,161.96
2018,6,18,18,45,347.0,37.5,0.95,14.4,87.5,143.75,101.17
2018,6,18,19,0,214.0,29.0,0.9,13.6,46.0,84.48,48.53
2018,6,18,19,15,123.0,17.0,0.85,13.2,25.5,35.15,0.0
2018,6,18,19,30,32.0,5.0,0.8,12.8,5.0,4.77,0.0
2018,6,18,19,45,16.0,2.5,0.8,12.4,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,6,19,4,45,56.0,6.5,0.7,9.9,8.0,0.0,0.0
2018,6,19,5,0,112.0,13.0,0.7,10.0,16.0,12.39,0.0
2018,6,19,5,15,247.5,24.0,0.7,10.3,48.0,19.45,7.94
2018,6,19,5,30,383.0,35.0,0.7,10.6,80.0,27.66,18.52
2018,6,19,5,45,470.0,42.0,0.7,10.95,123.5,31.76,22.8
2018,6,19,6,0,557.0,49.0,0.7,11.3,167.0,35.73,26.66
2018,6,19,6,15,612.5,54.5,0.7,11.7,216.0,38.25,29.04
2018,6,19,6,30,668.0,60.0,0.7,12.1,265.0,44.64,34.76
2018,6,19,6,45,706.0,64.0,0.7,12.45,316.0,45.93,35.8
2018,6,19,7,0,744.0,68.0,0.7,12.8,367.0,78.93,42.43
2018,6,19,7,15,773.0,70.5,0.7,13.45,418.0,128.34,70.08
2018,6,19,7,30,802.0,73.0,0.7,14.1,469.0,181.16,109.87
2018,6,19,7,45,824.0,75.5,0.7,14.7,519.0,241.32,160.3
2018,6,19,8,0,846.0,78.0,0.7,15.3,569.0,297.69,209.03
2018,6,19,8,15,862.0,80.0,0.7,15.9,616.5,353.53,257.29
2018,6,19,8,30,878.0,82.0,0.7,16.5,664.0,410.32,305.07
2018,6,19,8,45,891.0,83.5,0.75,17.15,707.5,466.09,350.75
2018,6,19,9,0,904.0,85.0,0.8,17.8,751.0,522.0,394.9
2018,6,19,9,15,913.0,86.5,0.8,18.4,789.5,575.63,435.49
2018,6,19,9,30,922.0,88.0,0.8,19.0,828.0,628.51,473.98
2018,6,19,9,45,928.5,90.0,0.85,19.55,861.5,679.25,510.22
2018,6,19,10,0,935.0,92.0,0.9,20.1,895.0,728.55,544.29
2018,6,19,10,15,940.5,93.0,0.95,20.5,922.5,774.53,573.67
2018,6,19,10,30,946.0,94.0,1.0,20.9,950.0,818.54,601.39
2018,6,19,10,45,950.0,94.5,1.05,21.3,970.5,858.7,626.3
2018,6,19,11,0,954.0,95.0,1.1,21.7,991.0,896.39,649.4
2018,6,19,11,15,957.0,95.0,1.15,21.9,1004.5,930.1,670.32
2018,6,19,11,30,960.0,95.0,1.2,22.1,1018.0,960.97,689.39
2018,6,19,11,45,961.5,95.5,1.25,22.3,1024.5,987.96,706.01
2018,6,19,12,0,963.0,96.0,1.3,22.5,1031.0,1011.8,720.71
2018,6,19,12,15,961.0,97.0,1.35,22.6,1029.0,1029.52,731.95
2018,6,19,12,30,959.0,98.0,1.4,22.7,1027.0,1043.81,741.22
2018,6,19,12,45,954.5,100.0,1.45,22.75,1017.5,1053.12,747.7
2018,6,19,13,0,950.0,102.0,1.5,22.8,1008.0,1058.87,752.15
2018,6,19,13,15,947.0,101.0,1.5,22.75,991.5,1059.48,753.03
2018,6,19,13,30,944.0,100.0,1.5,22.7,975.0,1056.46,751.86
2018,6,19,13,45,939.5,99.5,1.55,22.65,952.0,1048.87,748.83
2018,6,19,14,0,935.0,99.0,1.6,22.6,929.0,1037.77,743.73
2018,6,19,14,15,928.5,98.0,1.65,22.35,899.0,1020.73,735.54
2018,6,19,14,30,922.0,97.0,1.7,22.1,869.0,1000.4,725.32
2018,6,19,14,45,913.0,95.5,1.7,21.85,833.0,973.99,710.5
2018,6,19,15,0,904.0,94.0,1.7,21.6,797.0,944.66,693.78
2018,6,19,15,15,893.0,92.0,1.7,21.6,756.0,910.25,672.97
2018,6,19,15,30,882.0,90.0,1.7,21.6,715.0,873.4,650.43
2018,6,19,15,45,868.0,88.0,1.7,20.95,670.0,831.82,626.05
2018,6,19,16,0,854.0,86.0,1.7,20.3,625.0,788.46,600.02
2018,6,19,16,15,836.0,83.5,1.7,19.85,576.5,739.95,569.41
2018,6,19,16,30,818.0,81.0,1.7,19.4,528.0,695.09,540.78
2018,6,19,16,45,794.0,78.0,1.7,18.9,477.5,639.95,503.86
2018,6,19,17,0,770.0,75.0,1.7,18.4,427.0,584.95,464.23
2018,6,19,17,15,737.5,71.5,1.7,17.7,376.0,524.84,419.55
2018,6,19,17,30,705.0,68.0,1.7,17.0,325.0,466.3,374.29
2018,6,19,17,45,659.5,63.0,1.65,16.3,274.5,403.09,323.36
2018,6,19,18,0,614.0,58.0,1.6,15.6,224.0,342.26,272.44
2018,6,19,18,15,547.0,52.0,1.6,14.85,177.0,276.17,215.95
2018,6,19,18,30,480.0,46.0,1.6,14.1,130.0,216.76,163.67
2018,6,19,18,45,376.5,37.5,1.55,13.35,90.5,151.95,107.67
2018,6,19,19,0,273.0,29.0,1.5,12.6,51.0,97.5,56.64
2018,6,19,19,15,153.0,17.0,1.5,12.15,28.0,39.91,0.0
2018,6,19,19,30,33.0,5.0,1.5,11.7,5.0,4.77,0.0
2018,6,19,19,45,16.5,2.5,1.45,11.25,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,20,4,45,63.0,7.0,1.15,8.4,8.5,0.0,0.0
2018,6,20,5,0,126.0,14.0,1.2,8.7,17.0,13.34,0.0
2018,6,20,5,15,270.5,24.0,1.2,9.2,50.0,19.49,7.88
2018,6,20,5,30,415.0,34.0,1.2,9.7,83.0,26.78,17.79
2018,6,20,5,45,503.5,40.5,1.25,10.2,127.5,30.51,21.73
2018,6,20,6,0,592.0,47.0,1.3,10.7,172.0,34.15,25.27
2018,6,20,6,15,649.0,51.5,1.25,11.15,222.5,39.37,30.09
2018,6,20,6,30,706.0,56.0,1.2,11.6,273.0,41.37,31.86
2018,6,20,6,45,745.0,59.5,1.2,12.1,325.5,42.45,32.7
2018,6,20,7,0,784.0,63.0,1.2,12.6,378.0,76.0,39.23
2018,6,20,7,15,811.0,66.0,1.2,13.15,430.0,127.86,68.35
2018,6,20,7,30,838.0,69.0,1.2,13.7,482.0,188.82,115.0
2018,6,20,7,45,859.0,71.0,1.15,14.3,533.0,244.46,162.18
2018,6,20,8,0,880.0,73.0,1.1,14.9,584.0,302.05,212.48
2018,6,20,8,15,896.5,74.5,1.1,15.45,632.0,359.46,262.68
2018,6,20,8,30,913.0,76.0,1.1,16.0,680.0,417.86,312.44
2018,6,20,8,45,925.5,77.5,1.15,16.55,725.0,475.25,360.1
2018,6,20,9,0,938.0,79.0,1.2,17.1,770.0,532.68,406.12
2018,6,20,9,15,941.5,83.5,1.2,17.5,808.0,587.73,448.62
2018,6,20,9,30,945.0,88.0,1.2,17.9,846.0,641.46,488.59
2018,6,20,9,45,945.0,93.5,1.2,18.35,878.0,692.33,525.01
2018,6,20,10,0,945.0,99.0,1.2,18.8,910.0,741.15,558.78
2018,6,20,10,15,951.0,100.0,1.25,19.05,938.0,788.01,589.5
2018,6,20,10,30,957.0,101.0,1.3,19.3,966.0,832.91,618.42
2018,6,20,10,45,961.5,101.0,1.35,19.55,987.0,873.52,644.22
2018,6,20,11,0,966.0,101.0,1.4,19.8,1008.0,911.65,668.22
2018,6,20,11,15,969.0,101.5,1.45,19.85,1022.0,946.3,690.35
2018,6,20,11,30,972.0,102.0,1.5,19.9,1036.0,978.09,710.6
2018,6,20,11,45,974.0,101.0,1.6,20.0,1042.0,1004.5,728.03
2018,6,20,12,0,976.0,100.0,1.7,20.1,1048.0,1027.73,743.52
2018,6,20,12,15,975.0,100.5,1.75,20.0,1046.5,1046.25,755.96
2018,6,20,12,30,974.0,101.0,1.8,19.9,1045.0,1061.31,766.37
2018,6,20,12,45,972.0,101.0,1.85,19.75,1035.5,1071.34,773.91
2018,6,20,13,0,970.0,101.0,1.9,19.6,1026.0,1077.75,779.33
2018,6,20,13,15,967.0,100.5,1.9,19.45,1009.5,1078.98,780.93
2018,6,20,13,30,964.0,100.0,1.9,19.3,993.0,1076.53,780.38
2018,6,20,13,45,959.5,98.5,1.95,19.1,969.0,1067.86,776.93
2018,6,20,14,0,955.0,97.0,2.0,18.9,945.0,1055.59,771.31
2018,6,20,14,15,949.0,95.5,1.95,18.7,914.5,1038.3,761.21
2018,6,20,14,30,943.0,94.0,1.9,18.5,884.0,1017.63,749.04
2018,6,20,14,45,935.5,92.0,1.9,18.3,848.0,991.72,734.19
2018,6,20,15,0,928.0,90.0,1.9,18.1,812.0,962.75,717.32
2018,6,20,15,15,917.5,88.5,1.9,18.1,771.0,928.73,696.5
2018,6,20,15,30,907.0,87.0,1.9,18.1,730.0,892.18,673.86
2018,6,20,15,45,894.5,84.5,1.85,17.6,684.5,850.51,648.22
2018,6,20,16,0,882.0,82.0,1.8,17.1,639.0,806.87,620.92
2018,6,20,16,15,865.5,79.5,1.8,16.7,590.5,758.46,590.02
2018,6,20,16,30,849.0,77.0,1.8,16.3,542.0,708.9,557.69
2018,6,20,16,45,827.0,73.5,1.75,15.9,490.5,657.74,523.09
2018,6,20,17,0,805.0,70.0,1.7,15.5,439.0,601.97,482.21
2018,6,20,17,15,775.0,66.5,1.7,14.95,387.0,541.71,436.87
2018,6,20,17,30,745.0,63.0,1.7,14.4,335.0,482.73,390.73
2018,6,20,17,45,702.5,58.5,1.65,13.9,284.0,418.15,338.06
2018,6,20,18,0,660.0,54.0,1.6,13.4,233.0,356.81,286.01
2018,6,20,18,15,595.5,48.5,1.55,12.8,184.5,291.04,228.93
2018,6,20,18,30,531.0,43.0,1.5,12.2,136.0,230.42,174.81
2018,6,20,18,45,428.0,35.5,1.45,11.6,95.5,164.0,116.67
2018,6,20,19,0,325.0,28.0,1.4,11.0,55.0,108.02,63.33
2018,6,20,19,15,184.5,16.5,1.4,10.65,30.0,44.46,0.0
2018,6,20,19,30,44.0,5.0,1.4,10.3,5.0,4.77,0.0
2018,6,20,19,45,22.0,2.5,1.35,10.0,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,21,4,45,67.0,6.5,1.1,8.75,8.5,0.0,0.0
2018,6,21,5,0,134.0,13.0,1.1,8.9,17.0,12.39,0.0
2018,6,21,5,15,282.0,23.5,1.15,9.25,50.5,19.04,7.41
2018,6,21,5,30,430.0,34.0,1.2,9.6,84.0,26.83,17.83
2018,6,21,5,45,517.0,40.5,1.25,9.95,129.0,30.56,21.79
2018,6,21,6,0,604.0,47.0,1.3,10.3,174.0,37.41,28.26
2018,6,21,6,15,659.5,51.5,1.3,10.75,224.5,39.43,30.19
2018,6,21,6,30,715.0,56.0,1.3,11.2,275.0,41.42,31.96
2018,6,21,6,45,753.5,59.5,1.3,11.7,327.5,42.5,32.8
2018,6,21,7,0,792.0,63.0,1.3,12.2,380.0,75.65,39.12
2018,6,21,7,15,818.5,66.0,1.25,12.75,432.5,127.91,68.29
2018,6,21,7,30,845.0,69.0,1.2,13.3,485.0,189.2,115.16
2018,6,21,7,45,865.0,71.5,1.15,13.85,536.0,245.42,162.91
2018,6,21,8,0,885.0,74.0,1.1,14.4,587.0,303.49,213.75
2018,6,21,8,15,900.0,76.0,1.15,14.95,635.0,361.14,264.39
2018,6,21,8,30,915.0,78.0,1.2,15.5,683.0,419.61,314.56
2018,6,21,8,45,926.5,79.5,1.2,16.05,727.0,476.7,361.95
2018,6,21,9,0,938.0,81.0,1.2,16.6,771.0,533.73,407.53
2018,6,21,9,15,947.5,82.5,1.2,17.05,811.0,589.38,450.52
2018,6,21,9,30,957.0,84.0,1.2,17.5,851.0,644.27,491.37
2018,6,21,9,45,965.0,84.0,1.2,18.0,885.0,695.83,528.38
2018,6,21,10,0,973.0,84.0,1.2,18.5,919.0,745.98,562.82
2018,6,21,10,15,978.0,85.0,1.2,18.95,946.5,793.24,592.61
2018,6,21,10,30,983.0,86.0,1.2,19.4,974.0,838.39,620.49
2018,6,21,10,45,986.5,86.0,1.25,19.85,994.5,879.08,645.73
2018,6,21,11,0,990.0,86.0,1.3,20.3,1015.0,917.17,669.05
2018,6,21,11,15,992.0,87.0,1.3,20.55,1029.0,952.12,689.95
2018,6,21,11,30,994.0,88.0,1.3,20.8,1043.0,984.07,708.8
2018,6,21,11,45,994.5,88.0,1.35,21.0,1048.5,1010.54,725.09
2018,6,21,12,0,995.0,88.0,1.4,21.2,1054.0,1033.69,739.38
2018,6,21,12,15,991.0,91.0,1.45,21.25,1052.0,1052.07,751.2
2018,6,21,12,30,987.0,94.0,1.5,21.3,1050.0,1066.88,760.94
2018,6,21,12,45,980.5,97.0,1.55,21.3,1039.5,1075.6,767.2
2018,6,21,13,0,974.0,100.0,1.6,21.3,1029.0,1080.64,771.37
2018,6,21,13,15,971.5,99.5,1.6,21.25,1013.0,1082.42,773.01
2018,6,21,13,30,969.0,99.0,1.6,21.2,997.0,1080.51,772.52
2018,6,21,13,45,966.0,97.0,1.65,21.15,974.0,1072.85,769.42
2018,6,21,14,0,963.0,95.0,1.7,21.1,951.0,1061.51,764.18
2018,6,21,14,15,957.5,94.0,1.7,20.9,921.0,1045.19,755.58
2018,6,21,14,30,952.0,93.0,1.7,20.7,891.0,1025.45,744.9
2018,6,21,14,45,944.5,91.0,1.7,20.55,855.0,999.42,730.11
2018,6,21,15,0,937.0,89.0,1.7,20.4,819.0,970.28,713.33
2018,6,21,15,15,926.5,87.5,1.7,20.4,777.5,936.07,692.76
2018,6,21,15,30,916.0,86.0,1.7,20.4,736.0,899.29,670.39
2018,6,21,15,45,904.5,83.5,1.65,20.0,690.5,858.2,645.33
2018,6,21,16,0,893.0,81.0,1.6,19.6,645.0,815.04,618.58
2018,6,21,16,15,878.5,77.5,1.6,19.35,596.5,766.61,587.95
2018,6,21,16,30,864.0,74.0,1.6,19.1,548.0,716.84,555.79
2018,6,21,16,45,843.0,71.5,1.55,18.8,497.0,662.72,519.49
2018,6,21,17,0,822.0,69.0,1.5,18.5,446.0,612.17,483.11
2018,6,21,17,15,791.5,65.5,1.45,17.9,393.5,550.81,437.57
2018,6,21,17,30,761.0,62.0,1.4,17.3,341.0,490.76,391.32
2018,6,21,17,45,717.5,58.0,1.35,16.75,289.0,425.43,339.06
2018,6,21,18,0,674.0,54.0,1.3,16.2,237.0,363.41,287.37
2018,6,21,18,15,608.0,49.0,1.2,15.3,188.0,295.34,229.49
2018,6,21,18,30,542.0,44.0,1.1,14.4,139.0,235.52,176.86
2018,6,21,18,45,435.5,36.5,1.05,13.5,97.5,167.43,118.23
2018,6,21,19,0,329.0,29.0,1.0,12.6,56.0,110.19,64.66
2018,6,21,19,15,186.5,17.0,0.95,12.1,30.5,45.39,0.0
2018,6,21,19,30,44.0,5.0,0.9,11.6,5.0,4.77,0.0
2018,6,21,19,45,22.0,2.5,0.9,11.1,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,6,22,4,45,54.5,6.5,0.75,9.1,8.0,0.0,0.0
2018,6,22,5,0,109.0,13.0,0.7,9.4,16.0,12.39,0.0
2018,6,22,5,15,250.0,25.0,0.6,10.05,49.0,20.54,8.22
2018,6,22,5,30,391.0,37.0,0.5,10.7,82.0,29.7,20.25
2018,6,22,5,45,482.0,44.0,0.45,11.35,126.5,33.67,24.46
2018,6,22,6,0,573.0,51.0,0.4,12.0,171.0,37.56,28.24
2018,6,22,6,15,630.5,56.5,0.4,12.75,221.5,39.99,30.49
2018,6,22,6,30,688.0,62.0,0.4,13.5,272.0,46.52,36.26
2018,6,22,6,45,727.5,65.5,0.4,14.25,324.0,47.33,36.79
2018,6,22,7,0,767.0,69.0,0.4,15.0,376.0,78.74,42.2
2018,6,22,7,15,796.0,73.0,0.4,15.9,429.0,130.62,70.51
2018,6,22,7,30,825.0,77.0,0.4,16.8,482.0,185.92,111.22
2018,6,22,7,45,845.5,80.0,0.4,17.75,533.0,241.82,157.23
2018,6,22,8,0,866.0,83.0,0.4,18.7,584.0,305.07,210.19
2018,6,22,8,15,882.5,85.0,0.4,19.5,632.5,362.27,258.22
2018,6,22,8,30,899.0,87.0,0.4,20.3,681.0,420.46,305.71
2018,6,22,8,45,911.0,89.0,0.45,21.15,725.5,477.44,350.96
2018,6,22,9,0,923.0,91.0,0.5,22.0,770.0,534.45,394.48
2018,6,22,9,15,931.0,93.5,0.55,22.8,809.0,589.51,435.03
2018,6,22,9,30,939.0,96.0,0.6,23.6,848.0,643.71,473.45
2018,6,22,9,45,944.5,98.5,0.65,24.35,882.0,695.2,508.78
2018,6,22,10,0,950.0,101.0,0.7,25.1,916.0,745.14,541.9
2018,6,22,10,15,955.5,102.5,0.75,25.65,944.0,792.39,571.06
2018,6,22,10,30,961.0,104.0,0.8,26.2,972.0,837.63,598.29
2018,6,22,10,45,965.0,104.5,0.85,26.8,993.0,878.55,622.32
2018,6,22,11,0,969.0,105.0,0.9,27.4,1014.0,916.96,644.55
2018,6,22,11,15,971.5,105.0,0.95,27.75,1027.5,950.92,664.5
2018,6,22,11,30,974.0,105.0,1.0,28.1,1041.0,981.97,682.62
2018,6,22,11,45,974.5,105.0,1.05,28.4,1046.5,1008.13,697.89
2018,6,22,12,0,975.0,105.0,1.1,28.7,1052.0,1031.06,711.27
2018,6,22,12,15,973.5,105.5,1.15,28.8,1050.0,1049.22,722.44
2018,6,22,12,30,972.0,106.0,1.2,28.9,1048.0,1063.92,731.69
2018,6,22,12,45,969.0,106.5,1.25,28.95,1038.5,1073.6,738.23
2018,6,22,13,0,966.0,107.0,1.3,29.0,1029.0,1079.66,742.79
2018,6,22,13,15,962.5,106.5,1.3,28.9,1012.0,1080.55,743.96
2018,6,22,13,30,959.0,106.0,1.3,28.8,995.0,1077.77,743.13
2018,6,22,13,45,954.5,105.0,1.35,28.75,971.5,1069.83,740.14
2018,6,22,14,0,950.0,104.0,1.4,28.7,948.0,1058.29,735.11
2018,6,22,14,15,943.5,103.0,1.45,28.4,918.0,1041.28,727.57
2018,6,22,14,30,937.0,102.0,1.5,28.1,888.0,1020.92,718.01
2018,6,22,14,45,928.0,100.5,1.5,27.85,851.5,994.41,703.74
2018,6,22,15,0,919.0,99.0,1.5,27.6,815.0,964.93,687.61
2018,6,22,15,15,908.0,97.0,1.5,27.6,773.5,930.3,667.46
2018,6,22,15,30,897.0,95.0,1.5,27.6,732.0,893.16,645.6
2018,6,22,15,45,882.5,93.0,1.5,26.85,686.0,850.82,621.97
2018,6,22,16,0,868.0,91.0,1.5,26.1,640.0,806.67,596.7
2018,6,22,16,15,849.5,88.5,1.5,25.6,591.0,762.4,570.23
2018,6,22,16,30,831.0,86.0,1.5,25.1,542.0,711.75,538.77
2018,6,22,16,45,807.0,82.5,1.45,24.6,490.5,655.5,501.99
2018,6,22,17,0,783.0,79.0,1.4,24.1,439.0,599.34,462.58
2018,6,22,17,15,750.5,75.0,1.35,23.25,386.5,538.0,418.54
2018,6,22,17,30,718.0,71.0,1.3,22.4,334.0,478.2,373.87
2018,6,22,17,45,672.0,66.0,1.2,21.5,282.5,414.16,323.96
2018,6,22,18,0,626.0,61.0,1.1,20.6,231.0,352.33,273.86
2018,6,22,18,15,557.5,54.5,1.0,19.4,182.5,284.27,217.63
2018,6,22,18,30,489.0,48.0,0.9,18.2,134.0,223.02,165.41
2018,6,22,18,45,382.0,39.0,0.8,16.95,93.5,155.92,109.08
2018,6,22,19,0,275.0,30.0,0.7,15.7,53.0,99.95,58.5
2018,6,22,19,15,153.5,17.5,0.65,15.15,29.0,40.81,0.0
2018,6,22,19,30,32.0,5.0,0.6,14.6,5.0,4.77,0.0
2018,6,22,19,45,16.0,2.5,0.55,14.0,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
