Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,23,4,45,42.5,6.5,0.5,10.75,7.5,0.0,0.0
2018,6,23,5,0,85.0,13.0,0.4,11.0,15.0,12.39,0.0
2018,6,23,5,15,216.0,25.0,0.4,11.55,46.0,20.57,7.94
2018,6,23,5,30,347.0,37.0,0.4,12.1,77.0,29.7,20.11
2018,6,23,5,45,442.5,44.5,0.35,12.65,121.0,34.11,24.71
2018,6,23,6,0,538.0,52.0,0.3,13.2,165.0,38.39,28.84
2018,6,23,6,15,600.0,57.0,0.3,14.05,214.5,40.36,30.66
2018,6,23,6,30,662.0,62.0,0.3,14.9,264.0,42.3,32.3
2018,6,23,6,45,706.0,65.5,0.35,15.7,316.0,47.3,36.55
2018,6,23,7,0,750.0,69.0,0.4,16.5,368.0,77.37,41.53
2018,6,23,7,15,780.5,72.0,0.45,17.6,420.5,127.57,68.3
2018,6,23,7,30,811.0,75.0,0.5,18.7,473.0,181.37,107.47
2018,6,23,7,45,835.0,76.5,0.55,19.8,524.0,241.61,156.46
2018,6,23,8,0,859.0,78.0,0.6,20.9,575.0,298.29,204.04
2018,6,23,8,15,875.5,80.0,0.65,21.8,623.0,355.02,251.8
2018,6,23,8,30,892.0,82.0,0.7,22.7,671.0,412.76,299.14
2018,6,23,8,45,905.5,83.5,0.8,23.6,715.5,469.54,344.52
2018,6,23,9,0,919.0,85.0,0.9,24.5,760.0,526.51,388.42
2018,6,23,9,15,928.5,86.0,0.9,25.2,799.0,580.81,428.44
2018,6,23,9,30,938.0,87.0,0.9,25.9,838.0,634.38,466.36
2018,6,23,9,45,946.5,87.0,0.95,26.55,872.0,685.44,501.79
2018,6,23,10,0,955.0,87.0,1.0,27.2,906.0,735.17,535.07
2018,6,23,10,15,960.0,88.0,1.05,27.8,933.5,781.74,563.57
2018,6,23,10,30,965.0,89.0,1.1,28.4,961.0,826.26,590.34
2018,6,23,10,45,968.5,90.0,1.15,28.95,982.0,867.32,614.68
2018,6,23,11,0,972.0,91.0,1.2,29.5,1003.0,905.84,637.17
2018,6,23,11,15,973.5,92.0,1.2,29.8,1016.5,939.91,656.62
2018,6,23,11,30,975.0,93.0,1.2,30.1,1030.0,971.02,674.12
2018,6,23,11,45,975.0,93.5,1.25,30.4,1035.5,997.17,689.35
2018,6,23,12,0,975.0,94.0,1.3,30.7,1041.0,1020.06,702.67
2018,6,23,12,15,973.0,94.5,1.3,30.75,1038.5,1037.68,712.78
2018,6,23,12,30,971.0,95.0,1.3,30.8,1036.0,1051.82,720.92
2018,6,23,12,45,967.5,96.5,1.35,30.8,1027.0,1061.93,727.81
2018,6,23,13,0,964.0,98.0,1.4,30.8,1018.0,1068.45,732.71
2018,6,23,13,15,961.0,97.5,1.4,30.65,1001.5,1069.78,734.28
2018,6,23,13,30,958.0,97.0,1.4,30.5,985.0,1067.45,733.86
2018,6,23,13,45,952.5,96.5,1.45,30.35,961.5,1058.98,730.77
2018,6,23,14,0,947.0,96.0,1.5,30.2,938.0,1046.96,725.67
2018,6,23,14,15,940.5,95.0,1.5,29.95,908.0,1029.96,717.14
2018,6,23,14,30,934.0,94.0,1.5,29.7,878.0,1009.61,706.65
2018,6,23,14,45,925.5,93.0,1.5,29.5,842.5,984.15,692.92
2018,6,23,15,0,917.0,92.0,1.5,29.3,807.0,955.71,677.33
2018,6,23,15,15,906.5,90.5,1.5,29.3,766.0,922.12,657.89
2018,6,23,15,30,896.0,89.0,1.5,29.3,725.0,886.01,636.75
2018,6,23,15,45,882.0,86.5,1.45,28.6,679.5,843.55,612.43
2018,6,23,16,0,868.0,84.0,1.4,27.9,634.0,799.24,586.54
2018,6,23,16,15,850.5,82.0,1.35,27.35,585.5,751.24,557.37
2018,6,23,16,30,833.0,80.0,1.3,26.8,537.0,706.8,530.08
2018,6,23,16,45,811.0,76.5,1.25,26.25,486.5,651.86,494.86
2018,6,23,17,0,789.0,73.0,1.2,25.7,436.0,596.85,456.77
2018,6,23,17,15,758.0,69.5,1.15,24.8,384.5,536.74,414.11
2018,6,23,17,30,727.0,66.0,1.1,23.9,333.0,478.02,370.72
2018,6,23,17,45,683.0,61.5,1.05,23.0,282.0,413.54,321.14
2018,6,23,18,0,639.0,57.0,1.0,22.1,231.0,353.9,273.2
2018,6,23,18,15,573.0,51.0,0.95,20.8,183.0,286.7,218.13
2018,6,23,18,30,507.0,45.0,0.9,19.5,135.0,226.06,166.69
2018,6,23,18,45,403.5,37.0,0.8,18.25,94.5,160.01,111.21
2018,6,23,19,0,300.0,29.0,0.7,17.0,54.0,104.75,61.06
2018,6,23,19,15,169.5,17.0,0.7,16.45,29.5,42.97,0.0
2018,6,23,19,30,39.0,5.0,0.7,15.9,5.0,4.77,0.0
2018,6,23,19,45,19.5,2.5,0.7,15.35,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,24,4,45,40.0,5.5,0.9,10.95,6.5,0.0,0.0
2018,6,24,5,0,80.0,11.0,0.9,11.2,13.0,10.48,0.0
2018,6,24,5,15,188.5,24.0,0.95,11.6,42.0,18.92,6.58
2018,6,24,5,30,297.0,37.0,1.0,12.0,71.0,29.7,20.05
2018,6,24,5,45,368.5,47.0,1.0,12.4,110.0,36.36,26.67
2018,6,24,6,0,440.0,57.0,1.0,12.8,149.0,42.65,32.63
2018,6,24,6,15,380.0,68.0,1.05,13.2,162.5,49.37,38.77
2018,6,24,6,30,320.0,79.0,1.1,13.6,176.0,55.81,44.48
2018,6,24,6,45,173.0,103.5,1.1,14.05,157.0,78.06,64.01
2018,6,24,7,0,26.0,128.0,1.1,14.5,138.0,109.58,86.38
2018,6,24,7,15,41.0,157.0,1.15,15.0,175.5,136.65,107.08
2018,6,24,7,30,56.0,186.0,1.2,15.5,213.0,165.97,129.5
2018,6,24,7,45,189.0,190.0,1.2,16.0,296.5,198.44,149.89
2018,6,24,8,0,322.0,194.0,1.2,16.5,380.0,245.41,183.57
2018,6,24,8,15,474.0,175.0,1.2,16.9,474.5,295.82,221.38
2018,6,24,8,30,626.0,156.0,1.2,17.3,569.0,366.04,275.88
2018,6,24,8,45,547.5,187.5,1.2,17.7,566.0,395.72,301.71
2018,6,24,9,0,469.0,219.0,1.2,18.1,563.0,416.95,319.57
2018,6,24,9,15,282.5,281.5,1.25,18.55,492.0,399.65,306.7
2018,6,24,9,30,96.0,344.0,1.3,19.0,421.0,365.86,279.51
2018,6,24,9,45,88.0,364.0,1.3,19.4,437.0,385.61,293.57
2018,6,24,10,0,80.0,384.0,1.3,19.8,453.0,404.7,306.57
2018,6,24,10,15,85.5,396.5,1.3,20.1,472.0,426.26,321.67
2018,6,24,10,30,91.0,409.0,1.3,20.4,491.0,448.19,336.89
2018,6,24,10,45,122.5,381.0,1.3,20.7,494.0,455.99,342.95
2018,6,24,11,0,154.0,353.0,1.3,21.0,497.0,464.06,349.43
2018,6,24,11,15,113.0,377.0,1.3,21.1,483.5,458.9,344.06
2018,6,24,11,30,72.0,401.0,1.3,21.2,470.0,446.57,333.57
2018,6,24,11,45,65.5,396.0,1.3,21.25,459.0,440.0,328.67
2018,6,24,12,0,59.0,391.0,1.3,21.3,448.0,432.72,323.23
2018,6,24,12,15,67.5,401.0,1.35,21.3,466.5,454.02,338.98
2018,6,24,12,30,76.0,411.0,1.4,21.3,485.0,475.42,354.59
2018,6,24,12,45,79.5,408.0,1.4,21.3,484.5,478.8,357.13
2018,6,24,13,0,83.0,405.0,1.4,21.3,484.0,481.79,359.55
2018,6,24,13,15,66.0,378.0,1.4,21.2,440.0,439.36,329.15
2018,6,24,13,30,49.0,351.0,1.4,21.1,396.0,396.24,298.14
2018,6,24,13,45,172.5,317.0,1.4,21.0,471.0,507.47,383.73
2018,6,24,14,0,296.0,283.0,1.4,20.9,546.0,594.78,449.4
2018,6,24,14,15,588.5,199.5,1.4,20.7,701.0,808.92,603.74
2018,6,24,14,30,881.0,116.0,1.4,20.5,856.0,982.21,716.32
2018,6,24,14,45,872.0,114.0,1.4,20.3,820.5,956.41,699.21
2018,6,24,15,0,863.0,112.0,1.4,20.1,785.0,927.81,682.78
2018,6,24,15,15,851.0,110.0,1.4,20.1,744.5,893.87,662.25
2018,6,24,15,30,839.0,108.0,1.4,20.1,704.0,864.08,644.39
2018,6,24,15,45,823.0,105.5,1.4,19.45,659.0,821.57,619.29
2018,6,24,16,0,807.0,103.0,1.4,18.8,614.0,777.47,592.75
2018,6,24,16,15,787.0,99.5,1.4,18.4,566.0,727.86,561.24
2018,6,24,16,30,767.0,96.0,1.4,18.0,518.0,677.51,528.55
2018,6,24,16,45,741.0,93.0,1.4,17.6,468.5,623.17,491.27
2018,6,24,17,0,715.0,90.0,1.4,17.2,419.0,571.13,453.63
2018,6,24,17,15,680.5,84.5,1.35,16.7,368.0,510.08,407.8
2018,6,24,17,30,646.0,79.0,1.3,16.2,317.0,450.95,361.88
2018,6,24,17,45,599.0,73.0,1.3,15.7,267.5,387.37,310.98
2018,6,24,18,0,552.0,67.0,1.3,15.2,218.0,327.66,261.31
2018,6,24,18,15,466.0,59.5,1.25,14.75,168.5,255.6,200.46
2018,6,24,18,30,380.0,52.0,1.2,14.3,119.0,192.31,146.01
2018,6,24,18,45,265.0,38.0,1.15,13.8,78.0,122.06,86.98
2018,6,24,19,0,150.0,24.0,1.1,13.3,37.0,66.18,38.87
2018,6,24,19,15,85.5,14.0,1.05,13.05,20.5,26.91,0.0
2018,6,24,19,30,21.0,4.0,1.0,12.8,4.0,3.81,0.0
2018,6,24,19,45,10.5,2.0,0.95,12.55,2.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,25,4,45,22.5,4.5,0.95,10.8,5.0,0.0,0.0
2018,6,25,5,0,45.0,9.0,1.0,10.9,10.0,8.58,0.0
2018,6,25,5,15,48.0,12.5,1.05,11.1,16.0,10.69,1.12
2018,6,25,5,30,51.0,16.0,1.1,11.3,22.0,13.57,6.13
2018,6,25,5,45,25.5,19.0,1.15,11.55,22.0,17.37,9.87
2018,6,25,6,0,0.0,22.0,1.2,11.8,22.0,20.39,12.77
2018,6,25,6,15,0.0,26.0,1.15,12.1,26.0,24.11,16.21
2018,6,25,6,30,0.0,30.0,1.1,12.4,30.0,27.83,19.57
2018,6,25,6,45,0.0,42.5,1.1,12.7,42.5,39.47,29.97
2018,6,25,7,0,0.0,55.0,1.1,13.0,55.0,51.13,38.24
2018,6,25,7,15,0.0,84.0,1.05,13.55,84.0,77.99,60.67
2018,6,25,7,30,0.0,113.0,1.0,14.1,113.0,103.55,81.53
2018,6,25,7,45,2.0,137.5,0.95,14.65,138.5,125.7,99.09
2018,6,25,8,0,4.0,162.0,0.9,15.2,164.0,148.21,116.65
2018,6,25,8,15,7.0,180.5,0.9,15.8,185.0,166.27,130.37
2018,6,25,8,30,10.0,199.0,0.9,16.4,206.0,184.79,144.31
2018,6,25,8,45,12.5,215.5,0.85,16.95,224.5,201.79,156.88
2018,6,25,9,0,15.0,232.0,0.8,17.5,243.0,219.14,169.58
2018,6,25,9,15,23.0,262.0,0.85,17.95,280.0,248.68,191.74
2018,6,25,9,30,31.0,292.0,0.9,18.4,317.0,282.56,216.87
2018,6,25,9,45,84.0,346.0,0.95,18.9,417.0,367.26,280.08
2018,6,25,10,0,137.0,400.0,1.0,19.4,517.0,456.55,344.67
2018,6,25,10,15,427.5,306.0,1.0,19.75,688.5,592.98,446.6
2018,6,25,10,30,718.0,212.0,1.0,20.1,860.0,751.16,558.96
2018,6,25,10,45,808.5,169.5,1.05,20.4,915.0,813.84,599.91
2018,6,25,11,0,899.0,127.0,1.1,20.7,970.0,877.23,640.13
2018,6,25,11,15,902.0,128.5,1.15,20.75,984.5,911.09,661.39
2018,6,25,11,30,905.0,130.0,1.2,20.8,999.0,942.32,681.26
2018,6,25,11,45,906.5,130.5,1.25,20.85,1005.5,968.48,697.92
2018,6,25,12,0,908.0,131.0,1.3,20.9,1012.0,991.71,712.81
2018,6,25,12,15,914.0,127.0,1.35,20.85,1013.0,1011.97,726.18
2018,6,25,12,30,920.0,123.0,1.4,20.8,1014.0,1029.14,737.72
2018,6,25,12,45,925.5,118.0,1.45,20.75,1007.5,1041.57,746.44
2018,6,25,13,0,931.0,113.0,1.5,20.7,1001.0,1050.55,753.18
2018,6,25,13,15,928.5,112.0,1.5,20.55,985.5,1052.03,754.85
2018,6,25,13,30,926.0,111.0,1.5,20.4,970.0,1049.95,754.51
2018,6,25,13,45,922.0,109.5,1.5,20.3,947.0,1042.31,750.7
2018,6,25,14,0,918.0,108.0,1.5,20.2,924.0,1031.19,744.87
2018,6,25,14,15,912.0,106.5,1.5,20.0,895.0,1014.68,736.04
2018,6,25,14,30,906.0,105.0,1.5,19.8,866.0,994.89,725.23
2018,6,25,14,45,898.5,102.5,1.5,19.65,830.5,969.45,710.69
2018,6,25,15,0,891.0,100.0,1.5,19.5,795.0,941.05,694.24
2018,6,25,15,15,880.0,98.0,1.5,19.5,754.5,907.25,673.78
2018,6,25,15,30,869.0,96.0,1.5,19.5,714.0,871.03,651.6
2018,6,25,15,45,857.0,93.0,1.5,19.0,670.0,830.66,627.61
2018,6,25,16,0,845.0,90.0,1.5,18.5,626.0,788.37,601.92
2018,6,25,16,15,830.5,86.5,1.5,18.15,579.0,746.95,576.04
2018,6,25,16,30,816.0,83.0,1.5,17.8,532.0,698.89,544.93
2018,6,25,16,45,795.0,79.0,1.45,17.45,482.0,644.81,508.32
2018,6,25,17,0,774.0,75.0,1.4,17.1,432.0,590.59,468.86
2018,6,25,17,15,744.5,71.0,1.4,16.65,381.0,531.49,424.81
2018,6,25,17,30,715.0,67.0,1.4,16.2,330.0,473.66,380.03
2018,6,25,17,45,673.5,62.0,1.4,15.7,280.0,410.42,329.28
2018,6,25,18,0,632.0,57.0,1.4,15.2,230.0,351.78,280.17
2018,6,25,18,15,568.0,51.0,1.4,14.6,182.5,285.64,223.61
2018,6,25,18,30,504.0,45.0,1.4,14.0,135.0,225.85,170.89
2018,6,25,18,45,403.0,37.0,1.35,13.4,95.0,160.51,114.21
2018,6,25,19,0,302.0,29.0,1.3,12.8,55.0,105.84,63.36
2018,6,25,19,15,171.5,17.0,1.3,12.4,30.0,43.52,0.0
2018,6,25,19,30,41.0,5.0,1.3,12.0,5.0,4.77,0.0
2018,6,25,19,45,20.5,2.5,1.25,11.6,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,6,26,4,45,51.5,6.5,1.1,8.95,7.5,0.0,0.0
2018,6,26,5,0,103.0,13.0,1.1,9.3,15.0,12.39,0.0
2018,6,26,5,15,245.0,24.5,1.1,9.9,47.0,20.24,6.88
2018,6,26,5,30,387.0,36.0,1.1,10.5,79.0,28.95,19.46
2018,6,26,5,45,483.0,42.5,1.1,11.05,124.0,32.5,23.37
2018,6,26,6,0,579.0,49.0,1.1,11.6,169.0,36.03,26.85
2018,6,26,6,15,639.5,54.0,1.05,12.2,219.5,41.82,32.15
2018,6,26,6,30,700.0,59.0,1.0,12.8,270.0,44.12,34.18
2018,6,26,6,45,742.0,62.0,0.95,13.4,323.0,44.66,34.51
2018,6,26,7,0,784.0,65.0,0.9,14.0,376.0,73.17,38.75
2018,6,26,7,15,812.5,68.0,0.9,14.6,429.0,125.07,66.22
2018,6,26,7,30,841.0,71.0,0.9,15.2,482.0,186.23,111.85
2018,6,26,7,45,862.5,73.0,0.9,15.85,533.0,242.15,158.49
2018,6,26,8,0,884.0,75.0,0.9,16.5,584.0,300.08,208.54
2018,6,26,8,15,900.0,76.5,0.9,17.1,632.5,357.61,258.34
2018,6,26,8,30,916.0,78.0,0.9,17.7,681.0,416.07,307.68
2018,6,26,8,45,928.0,80.0,0.95,18.3,726.0,473.94,355.22
2018,6,26,9,0,940.0,82.0,1.0,18.9,771.0,531.84,401.08
2018,6,26,9,15,946.0,84.5,1.05,19.4,809.5,586.72,443.28
2018,6,26,9,30,952.0,87.0,1.1,19.9,848.0,640.53,483.23
2018,6,26,9,45,955.0,90.5,1.1,20.4,881.0,692.04,519.72
2018,6,26,10,0,958.0,94.0,1.1,20.9,914.0,741.75,553.73
2018,6,26,10,15,963.0,95.5,1.15,21.15,942.0,789.08,584.41
2018,6,26,10,30,968.0,97.0,1.2,21.4,970.0,834.36,613.25
2018,6,26,10,45,972.0,97.5,1.25,21.65,991.0,875.66,639.19
2018,6,26,11,0,976.0,98.0,1.3,21.9,1012.0,914.45,663.31
2018,6,26,11,15,978.0,98.0,1.35,21.9,1025.5,948.33,684.82
2018,6,26,11,30,980.0,98.0,1.4,21.9,1039.0,979.25,704.44
2018,6,26,11,45,981.0,98.5,1.4,21.95,1045.5,1006.65,720.92
2018,6,26,12,0,982.0,99.0,1.4,22.0,1052.0,1030.82,735.4
2018,6,26,12,15,982.5,98.5,1.45,21.95,1051.0,1050.21,748.08
2018,6,26,12,30,983.0,98.0,1.5,21.9,1050.0,1066.15,758.76
2018,6,26,12,45,983.0,96.5,1.5,21.8,1041.5,1077.03,765.77
2018,6,26,13,0,983.0,95.0,1.5,21.7,1033.0,1084.25,770.69
2018,6,26,13,15,980.0,95.0,1.5,21.6,1017.0,1086.3,772.59
2018,6,26,13,30,977.0,95.0,1.5,21.5,1001.0,1084.62,772.39
2018,6,26,13,45,973.0,94.0,1.55,21.4,978.0,1077.19,769.65
2018,6,26,14,0,969.0,93.0,1.6,21.3,955.0,1066.09,764.78
2018,6,26,14,15,963.5,91.5,1.6,21.1,925.0,1049.39,755.98
2018,6,26,14,30,958.0,90.0,1.6,20.9,895.0,1029.23,745.11
2018,6,26,14,45,951.0,88.0,1.6,20.7,859.0,1003.74,730.9
2018,6,26,15,0,944.0,86.0,1.6,20.5,823.0,975.11,714.67
2018,6,26,15,15,934.0,85.0,1.6,20.5,782.0,941.89,694.87
2018,6,26,15,30,924.0,84.0,1.6,20.5,741.0,906.06,673.24
2018,6,26,15,45,911.5,82.0,1.6,19.95,695.5,864.57,649.01
2018,6,26,16,0,899.0,80.0,1.6,19.4,650.0,821.06,623.01
2018,6,26,16,15,884.0,77.0,1.55,19.05,601.0,772.71,592.21
2018,6,26,16,30,869.0,74.0,1.5,18.7,552.0,723.02,559.96
2018,6,26,16,45,848.0,70.5,1.5,18.35,500.5,667.58,523.34
2018,6,26,17,0,827.0,67.0,1.5,18.0,449.0,611.91,484.08
2018,6,26,17,15,797.5,64.0,1.5,17.45,396.5,555.29,442.15
2018,6,26,17,30,768.0,61.0,1.5,16.9,344.0,496.06,396.62
2018,6,26,17,45,687.5,60.5,1.5,16.3,285.0,416.08,333.19
2018,6,26,18,0,607.0,60.0,1.5,15.7,226.0,344.71,274.47
2018,6,26,18,15,401.0,57.5,1.45,15.0,158.0,229.21,180.13
2018,6,26,18,30,195.0,55.0,1.4,14.3,90.0,127.83,97.37
2018,6,26,18,45,248.0,40.5,1.35,13.6,71.0,120.79,86.78
2018,6,26,19,0,301.0,26.0,1.3,12.9,52.0,103.02,61.48
2018,6,26,19,15,177.5,16.0,1.25,12.45,29.0,43.63,0.0
2018,6,26,19,30,54.0,6.0,1.2,12.0,6.0,5.72,0.0
2018,6,26,19,45,27.0,3.0,1.2,11.6,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.0,1.1,9.6,7.0,0.0,0.0
2018,6,27,5,0,93.0,12.0,1.1,9.7,14.0,11.44,0.0
2018,6,27,5,15,164.5,22.5,1.15,10.0,36.5,17.72,4.96
2018,6,27,5,30,236.0,33.0,1.2,10.3,59.0,25.5,16.47
2018,6,27,5,45,301.0,42.5,1.2,10.6,93.0,32.29,23.22
2018,6,27,6,0,366.0,52.0,1.2,10.9,127.0,38.26,28.92
2018,6,27,6,15,196.5,64.0,1.15,11.45,105.5,50.69,40.23
2018,6,27,6,30,27.0,76.0,1.1,12.0,84.0,67.26,55.01
2018,6,27,6,45,15.5,90.5,1.1,12.5,95.5,82.04,67.92
2018,6,27,7,0,4.0,105.0,1.1,13.0,107.0,95.03,75.23
2018,6,27,7,15,13.5,138.0,1.05,13.55,144.5,124.29,98.65
2018,6,27,7,30,23.0,171.0,1.0,14.1,182.0,154.87,122.58
2018,6,27,7,45,33.0,196.5,1.0,14.65,214.5,175.37,138.04
2018,6,27,8,0,43.0,222.0,1.0,15.2,247.0,202.67,158.95
2018,6,27,8,15,63.5,253.5,1.0,15.75,293.5,239.55,186.94
2018,6,27,8,30,84.0,285.0,1.0,16.3,340.0,279.18,216.78
2018,6,27,8,45,109.5,313.5,1.05,16.85,390.5,321.25,248.23
2018,6,27,9,0,135.0,342.0,1.1,17.4,441.0,362.71,278.91
2018,6,27,9,15,289.0,306.5,1.1,17.75,533.0,423.52,324.89
2018,6,27,9,30,443.0,271.0,1.1,18.1,625.0,499.84,382.25
2018,6,27,9,45,596.5,223.0,1.15,18.45,720.5,579.74,441.89
2018,6,27,10,0,750.0,175.0,1.2,18.8,816.0,672.54,509.51
2018,6,27,10,15,844.5,144.5,1.25,19.05,888.5,747.94,562.95
2018,6,27,10,30,939.0,114.0,1.3,19.3,961.0,827.27,615.21
2018,6,27,10,45,943.0,115.0,1.35,19.55,982.0,868.1,640.79
2018,6,27,11,0,947.0,116.0,1.4,19.8,1003.0,906.51,665.0
2018,6,27,11,15,950.0,116.5,1.45,19.8,1017.0,941.0,687.17
2018,6,27,11,30,953.0,117.0,1.5,19.8,1031.0,972.68,707.52
2018,6,27,11,45,954.0,116.5,1.55,19.8,1037.0,998.65,724.22
2018,6,27,12,0,955.0,116.0,1.6,19.8,1043.0,1021.48,739.02
2018,6,27,12,15,954.5,116.0,1.6,19.65,1041.5,1040.12,750.92
2018,6,27,12,30,954.0,116.0,1.6,19.5,1040.0,1055.4,760.81
2018,6,27,12,45,952.5,115.0,1.65,19.4,1031.0,1065.24,768.09
2018,6,27,13,0,951.0,114.0,1.7,19.3,1022.0,1071.52,773.32
2018,6,27,13,15,949.0,113.0,1.7,19.15,1006.5,1073.68,775.48
2018,6,27,13,30,947.0,112.0,1.7,19.0,991.0,1072.22,775.53
2018,6,27,13,45,943.5,111.0,1.7,18.85,968.5,1065.64,772.52
2018,6,27,14,0,940.0,110.0,1.7,18.7,946.0,1055.48,767.42
2018,6,27,14,15,935.5,107.5,1.7,18.5,916.5,1039.25,758.73
2018,6,27,14,30,931.0,105.0,1.7,18.3,887.0,1019.59,747.97
2018,6,27,14,45,925.0,102.0,1.7,18.1,851.5,994.66,733.84
2018,6,27,15,0,919.0,99.0,1.7,17.9,816.0,966.59,717.67
2018,6,27,15,15,908.0,97.0,1.7,17.9,774.5,932.13,696.69
2018,6,27,15,30,897.0,95.0,1.7,17.9,733.0,895.16,673.93
2018,6,27,15,45,886.0,91.5,1.75,17.2,688.0,854.23,650.53
2018,6,27,16,0,875.0,88.0,1.8,16.5,643.0,811.21,625.17
2018,6,27,16,15,861.0,84.0,1.85,16.05,595.0,763.47,595.27
2018,6,27,16,30,847.0,80.0,1.9,15.6,547.0,714.36,563.68
2018,6,27,16,45,826.0,76.5,1.9,15.1,496.0,664.15,530.22
2018,6,27,17,0,805.0,73.0,1.9,14.6,445.0,609.11,490.32
2018,6,27,17,15,775.0,69.0,1.9,14.15,392.5,548.24,444.19
2018,6,27,17,30,745.0,65.0,1.9,13.7,340.0,488.64,397.29
2018,6,27,17,45,703.0,60.5,1.95,13.25,288.5,424.16,344.79
2018,6,27,18,0,661.0,56.0,2.0,12.8,237.0,362.82,292.71
2018,6,27,18,15,594.0,50.5,1.95,12.3,188.0,295.85,234.34
2018,6,27,18,30,527.0,45.0,1.9,11.8,139.0,234.12,179.08
2018,6,27,18,45,420.5,37.0,1.85,11.3,97.5,165.86,119.26
2018,6,27,19,0,314.0,29.0,1.8,10.8,56.0,108.99,66.1
2018,6,27,19,15,178.0,17.5,1.75,10.55,31.0,45.25,0.0
2018,6,27,19,30,42.0,6.0,1.7,10.3,6.0,10.26,0.0
2018,6,27,19,45,21.0,3.0,1.7,10.1,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.0,1.45,10.7,6.5,0.0,0.0
2018,6,28,5,0,61.0,12.0,1.5,10.8,13.0,11.44,0.0
2018,6,28,5,15,177.5,25.5,1.55,11.1,42.0,20.23,5.95
2018,6,28,5,30,294.0,39.0,1.6,11.4,71.0,30.44,20.57
2018,6,28,5,45,390.5,46.5,1.65,11.65,112.5,36.18,26.52
2018,6,28,6,0,487.0,54.0,1.7,11.9,154.0,40.31,30.61
2018,6,28,6,15,551.0,60.5,1.7,12.35,202.5,43.39,33.51
2018,6,28,6,30,615.0,67.0,1.7,12.8,251.0,46.33,36.14
2018,6,28,6,45,660.0,70.5,1.7,13.25,301.5,46.77,36.4
2018,6,28,7,0,705.0,74.0,1.7,13.7,352.0,76.13,43.89
2018,6,28,7,15,738.0,77.5,1.7,14.1,404.0,124.28,69.1
2018,6,28,7,30,771.0,81.0,1.7,14.5,456.0,176.35,107.45
2018,6,28,7,45,797.0,82.5,1.65,14.95,506.5,229.04,151.64
2018,6,28,8,0,823.0,84.0,1.6,15.4,557.0,284.4,199.96
2018,6,28,8,15,842.0,86.0,1.6,15.7,605.0,345.35,253.11
2018,6,28,8,30,861.0,88.0,1.6,16.0,653.0,402.3,302.25
2018,6,28,8,45,876.0,90.0,1.6,16.3,698.0,458.62,349.64
2018,6,28,9,0,891.0,92.0,1.6,16.6,743.0,515.35,395.8
2018,6,28,9,15,903.0,92.5,1.6,16.85,783.0,569.31,438.47
2018,6,28,9,30,915.0,93.0,1.6,17.1,823.0,622.84,479.42
2018,6,28,9,45,923.5,94.5,1.6,17.3,857.5,674.37,517.71
2018,6,28,10,0,932.0,96.0,1.6,17.5,892.0,724.67,553.99
2018,6,28,10,15,938.0,96.0,1.65,17.75,919.5,770.32,584.71
2018,6,28,10,30,944.0,96.0,1.7,18.0,947.0,814.05,613.45
2018,6,28,10,45,948.0,97.0,1.7,18.25,968.0,854.99,639.5
2018,6,28,11,0,952.0,98.0,1.7,18.5,989.0,893.49,663.64
2018,6,28,11,15,954.5,98.5,1.7,18.55,1003.0,927.62,685.18
2018,6,28,11,30,957.0,99.0,1.7,18.6,1017.0,958.89,704.76
2018,6,28,11,45,958.0,99.0,1.7,18.7,1023.0,985.33,721.02
2018,6,28,12,0,959.0,99.0,1.7,18.8,1029.0,1008.62,735.26
2018,6,28,12,15,958.5,98.5,1.75,18.75,1027.5,1026.71,747.38
2018,6,28,12,30,958.0,98.0,1.8,18.7,1026.0,1041.41,757.48
2018,6,28,12,45,956.5,97.5,1.8,18.65,1017.0,1051.63,764.15
2018,6,28,13,0,955.0,97.0,1.8,18.6,1008.0,1058.29,768.71
2018,6,28,13,15,952.5,96.5,1.85,18.55,992.5,1060.33,771.24
2018,6,28,13,30,950.0,96.0,1.9,18.5,977.0,1058.74,771.63
2018,6,28,13,45,946.0,95.0,1.9,18.4,954.5,1051.51,768.0
2018,6,28,14,0,942.0,94.0,1.9,18.3,932.0,1040.72,762.27
2018,6,28,14,15,936.0,93.0,1.9,18.15,902.5,1024.46,753.28
2018,6,28,14,30,930.0,92.0,1.9,18.0,873.0,1004.86,742.23
2018,6,28,14,45,922.5,90.5,1.95,17.85,838.0,980.06,728.47
2018,6,28,15,0,915.0,89.0,2.0,17.7,803.0,952.23,712.64
2018,6,28,15,15,904.5,87.5,2.0,17.7,762.5,918.83,692.02
2018,6,28,15,30,894.0,86.0,2.0,17.7,722.0,882.91,669.6
2018,6,28,15,45,881.5,83.0,2.0,17.2,677.0,841.31,644.29
2018,6,28,16,0,869.0,80.0,2.0,16.7,632.0,797.76,617.24
2018,6,28,16,15,852.0,78.5,2.0,16.35,584.5,750.74,586.88
2018,6,28,16,30,835.0,77.0,2.0,16.0,537.0,702.65,555.17
2018,6,28,16,45,812.0,74.0,2.0,15.65,486.0,652.12,520.97
2018,6,28,17,0,789.0,71.0,2.0,15.3,435.0,597.03,480.64
2018,6,28,17,15,756.0,68.0,2.0,14.8,383.5,536.31,434.55
2018,6,28,17,30,723.0,65.0,2.0,14.3,332.0,477.15,387.95
2018,6,28,17,45,677.5,61.0,2.0,13.75,281.0,412.62,335.34
2018,6,28,18,0,632.0,57.0,2.0,13.2,230.0,353.06,284.74
2018,6,28,18,15,562.0,51.5,1.95,12.65,182.0,285.06,225.81
2018,6,28,18,30,492.0,46.0,1.9,12.1,134.0,224.03,171.48
2018,6,28,18,45,382.0,38.5,1.85,11.55,94.0,157.16,113.27
2018,6,28,19,0,272.0,31.0,1.8,11.0,54.0,101.87,62.21
2018,6,28,19,15,152.0,18.0,1.75,10.8,29.5,41.63,0.0
2018,6,28,19,30,32.0,5.0,1.7,10.6,5.0,8.24,0.0
2018,6,28,19,45,16.0,2.5,1.65,10.45,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,6,29,4,45,46.5,6.0,0.85,9.65,7.0,0.0,0.0
2018,6,29,5,0,93.0,12.0,0.8,9.8,14.0,11.44,0.0
2018,6,29,5,15,227.5,23.0,0.8,10.2,43.5,18.92,4.76
2018,6,29,5,30,362.0,34.0,0.8,10.6,73.0,27.18,17.84
2018,6,29,5,45,455.5,41.0,0.8,10.95,116.5,31.28,22.28
2018,6,29,6,0,549.0,48.0,0.8,11.3,160.0,35.27,26.2
2018,6,29,6,15,608.5,53.0,0.75,11.9,209.0,37.41,28.24
2018,6,29,6,30,668.0,58.0,0.7,12.5,258.0,43.32,33.52
2018,6,29,6,45,709.5,62.0,0.65,13.1,309.5,44.69,34.6
2018,6,29,7,0,751.0,66.0,0.6,13.7,361.0,70.36,38.44
2018,6,29,7,15,780.5,69.0,0.6,14.45,413.0,120.41,64.07
2018,6,29,7,30,810.0,72.0,0.6,15.2,465.0,173.94,103.02
2018,6,29,7,45,832.0,74.0,0.6,15.9,515.0,234.1,152.66
2018,6,29,8,0,854.0,76.0,0.6,16.6,565.0,290.45,200.96
2018,6,29,8,15,870.0,78.0,0.65,17.35,613.0,346.76,249.45
2018,6,29,8,30,886.0,80.0,0.7,18.1,661.0,404.06,297.62
2018,6,29,8,45,899.0,81.5,0.7,18.85,705.0,460.38,343.27
2018,6,29,9,0,912.0,83.0,0.7,19.6,749.0,516.87,387.24
2018,6,29,9,15,918.5,86.0,0.75,20.2,787.5,571.13,428.5
2018,6,29,9,30,925.0,89.0,0.8,20.8,826.0,624.43,467.6
2018,6,29,9,45,928.5,92.5,0.9,21.4,859.0,675.09,504.07
2018,6,29,10,0,932.0,96.0,1.0,22.0,892.0,724.07,538.35
2018,6,29,10,15,937.5,97.0,1.05,22.35,919.5,770.32,568.29
2018,6,29,10,30,943.0,98.0,1.1,22.7,947.0,814.63,596.23
2018,6,29,10,45,947.0,98.0,1.15,23.1,967.5,854.67,620.96
2018,6,29,11,0,951.0,98.0,1.2,23.5,988.0,892.25,643.91
2018,6,29,11,15,953.0,99.0,1.25,23.75,1002.0,926.44,664.91
2018,6,29,11,30,955.0,100.0,1.3,24.0,1016.0,957.76,684.03
2018,6,29,11,45,956.0,100.0,1.35,24.3,1022.0,984.2,699.94
2018,6,29,12,0,957.0,100.0,1.4,24.6,1028.0,1007.51,713.93
2018,6,29,12,15,955.5,101.0,1.45,24.7,1027.0,1026.14,725.66
2018,6,29,12,30,954.0,102.0,1.5,24.8,1026.0,1041.38,735.42
2018,6,29,12,45,951.5,102.5,1.55,24.9,1017.0,1051.67,742.25
2018,6,29,13,0,949.0,103.0,1.6,25.0,1008.0,1058.41,747.08
2018,6,29,13,15,946.0,102.0,1.6,25.0,992.0,1059.53,748.1
2018,6,29,13,30,943.0,101.0,1.6,25.0,976.0,1057.03,747.09
2018,6,29,13,45,939.0,100.0,1.6,24.95,953.5,1049.93,743.54
2018,6,29,14,0,935.0,99.0,1.6,24.9,931.0,1039.28,737.97
2018,6,29,14,15,929.5,97.0,1.6,24.8,901.5,1022.62,728.92
2018,6,29,14,30,924.0,95.0,1.6,24.7,872.0,1002.58,717.88
2018,6,29,14,45,916.5,93.5,1.6,24.55,837.0,977.96,704.13
2018,6,29,15,0,909.0,92.0,1.6,24.4,802.0,950.32,688.47
2018,6,29,15,15,898.5,90.5,1.6,24.4,761.5,917.12,668.77
2018,6,29,15,30,888.0,89.0,1.6,24.4,721.0,881.42,647.34
2018,6,29,15,45,876.0,86.0,1.6,23.85,676.5,840.48,623.59
2018,6,29,16,0,864.0,83.0,1.6,23.3,632.0,797.56,598.12
2018,6,29,16,15,849.5,80.0,1.55,22.8,584.5,750.98,569.06
2018,6,29,16,30,835.0,77.0,1.5,22.3,537.0,703.1,538.58
2018,6,29,16,45,814.5,73.5,1.45,21.85,487.0,653.72,506.3
2018,6,29,17,0,794.0,70.0,1.4,21.4,437.0,599.54,468.06
2018,6,29,17,15,764.5,66.5,1.35,20.7,385.5,540.07,424.67
2018,6,29,17,30,735.0,63.0,1.3,20.0,334.0,481.84,380.52
2018,6,29,17,45,693.5,58.5,1.25,19.25,283.5,418.11,330.41
2018,6,29,18,0,652.0,54.0,1.2,18.5,233.0,357.5,280.71
2018,6,29,18,15,588.0,48.5,1.1,17.5,185.0,291.99,225.6
2018,6,29,18,30,524.0,43.0,1.0,16.5,137.0,231.58,173.18
2018,6,29,18,45,421.5,35.5,0.9,15.5,96.0,165.08,116.34
2018,6,29,19,0,319.0,28.0,0.8,14.5,55.0,109.57,65.31
2018,6,29,19,15,181.5,16.5,0.8,14.0,30.0,45.04,0.0
2018,6,29,19,30,44.0,5.0,0.8,13.5,5.0,4.77,0.0
2018,6,29,19,45,22.0,2.5,0.75,13.05,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,30,4,45,55.5,6.0,0.95,10.25,7.0,0.0,0.0
2018,6,30,5,0,111.0,12.0,0.9,10.6,14.0,11.44,0.0
2018,6,30,5,15,253.5,21.5,0.85,11.3,44.0,17.51,3.42
2018,6,30,5,30,396.0,31.0,0.8,12.0,74.0,24.43,15.32
2018,6,30,5,45,487.0,37.5,0.8,12.65,117.5,28.27,19.44
2018,6,30,6,0,578.0,44.0,0.8,13.3,161.0,34.98,25.7
2018,6,30,6,15,635.0,49.0,0.75,14.15,210.5,37.53,28.07
2018,6,30,6,30,692.0,54.0,0.7,15.0,260.0,40.03,30.23
2018,6,30,6,45,731.0,57.5,0.7,15.85,311.5,41.16,31.07
2018,6,30,7,0,770.0,61.0,0.7,16.7,363.0,66.16,34.49
2018,6,30,7,15,797.5,63.5,0.7,17.45,414.5,116.68,59.74
2018,6,30,7,30,825.0,66.0,0.7,18.2,466.0,176.4,103.23
2018,6,30,7,45,845.0,69.0,0.7,19.0,516.5,231.82,148.63
2018,6,30,8,0,865.0,72.0,0.7,19.8,567.0,289.15,197.34
2018,6,30,8,15,880.5,74.0,0.75,20.6,614.5,345.88,245.75
2018,6,30,8,30,896.0,76.0,0.8,21.4,662.0,403.55,293.76
2018,6,30,8,45,907.5,78.0,0.8,22.15,706.0,460.19,339.31
2018,6,30,9,0,919.0,80.0,0.8,22.9,750.0,516.84,383.04
2018,6,30,9,15,928.0,81.5,0.85,23.45,789.5,571.47,424.3
2018,6,30,9,30,937.0,83.0,0.9,24.0,829.0,625.36,463.59
2018,6,30,9,45,944.0,84.5,0.95,24.55,863.0,677.0,500.01
2018,6,30,10,0,951.0,86.0,1.0,25.1,897.0,727.23,534.36
2018,6,30,10,15,955.0,87.0,1.05,25.45,924.0,773.19,563.38
2018,6,30,10,30,959.0,88.0,1.1,25.8,951.0,817.05,590.65
2018,6,30,10,45,961.5,88.5,1.15,26.15,971.0,856.94,615.08
2018,6,30,11,0,964.0,89.0,1.2,26.5,991.0,894.23,637.66
2018,6,30,11,15,965.5,90.0,1.25,26.7,1004.5,928.39,658.51
2018,6,30,11,30,967.0,91.0,1.3,26.9,1018.0,959.61,677.46
2018,6,30,11,45,967.5,91.5,1.35,27.1,1024.5,986.36,693.63
2018,6,30,12,0,968.0,92.0,1.4,27.3,1031.0,1009.91,707.87
2018,6,30,12,15,966.0,93.5,1.4,27.3,1029.5,1028.74,719.06
2018,6,30,12,30,964.0,95.0,1.4,27.3,1028.0,1044.13,728.25
2018,6,30,12,45,959.5,96.5,1.45,27.35,1018.5,1053.54,734.64
2018,6,30,13,0,955.0,98.0,1.5,27.4,1009.0,1059.35,739.01
2018,6,30,13,15,951.5,98.0,1.5,27.35,993.0,1061.01,740.51
2018,6,30,13,30,948.0,98.0,1.5,27.3,977.0,1059.05,739.98
2018,6,30,13,45,943.0,97.5,1.5,27.25,954.0,1051.47,736.19
2018,6,30,14,0,938.0,97.0,1.5,27.2,931.0,1040.35,730.41
2018,6,30,14,15,931.5,96.0,1.45,27.05,901.5,1023.75,720.89
2018,6,30,14,30,925.0,95.0,1.4,26.9,872.0,1003.84,709.46
2018,6,30,14,45,916.5,93.5,1.4,26.8,836.5,978.28,695.23
2018,6,30,15,0,908.0,92.0,1.4,26.7,801.0,949.74,679.15
2018,6,30,15,15,897.5,90.5,1.4,26.7,760.5,916.59,659.82
2018,6,30,15,30,887.0,89.0,1.4,26.7,720.0,880.94,638.78
2018,6,30,15,45,871.5,87.5,1.35,26.15,675.0,838.79,614.03
2018,6,30,16,0,856.0,86.0,1.3,25.6,630.0,794.92,587.82
2018,6,30,16,15,837.0,84.0,1.3,25.15,581.5,746.33,558.3
2018,6,30,16,30,818.0,82.0,1.3,24.7,533.0,701.52,530.76
2018,6,30,16,45,795.0,78.5,1.3,24.2,482.5,646.58,495.49
2018,6,30,17,0,772.0,75.0,1.3,23.7,432.0,591.65,457.4
2018,6,30,17,15,740.5,71.5,1.25,22.85,381.0,531.99,414.54
2018,6,30,17,30,709.0,68.0,1.2,22.0,330.0,473.76,371.05
2018,6,30,17,45,665.0,63.5,1.15,21.15,279.5,411.43,322.59
2018,6,30,18,0,621.0,59.0,1.1,20.3,229.0,351.28,273.89
2018,6,30,18,15,555.0,53.0,1.05,19.25,181.5,284.73,218.76
2018,6,30,18,30,489.0,47.0,1.0,18.2,134.0,224.71,167.39
2018,6,30,18,45,387.0,38.0,0.95,17.1,93.5,158.49,111.45
2018,6,30,19,0,285.0,29.0,0.9,16.0,53.0,103.25,61.45
2018,6,30,19,15,161.0,17.0,0.9,15.45,29.0,42.27,0.0
2018,6,30,19,30,37.0,5.0,0.9,14.9,5.0,4.77,0.0
2018,6,30,19,45,18.5,2.5,0.85,14.4,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,1,4,45,38.0,5.5,0.8,11.1,6.0,0.0,0.0
2018,7,1,5,0,76.0,11.0,0.8,11.4,12.0,10.48,0.0
2018,7,1,5,15,191.5,22.5,0.8,11.9,39.5,18.54,3.29
2018,7,1,5,30,307.0,34.0,0.8,12.4,67.0,27.28,17.68
2018,7,1,5,45,394.0,43.5,0.8,12.95,108.5,33.61,24.1
2018,7,1,6,0,481.0,53.0,0.8,13.5,150.0,39.62,29.8
2018,7,1,6,15,539.5,60.5,0.8,13.95,197.5,43.56,33.46
2018,7,1,6,30,598.0,68.0,0.8,14.4,245.0,47.28,36.76
2018,7,1,6,45,639.0,73.0,0.8,14.9,294.5,48.78,37.97
2018,7,1,7,0,680.0,78.0,0.8,15.4,344.0,71.32,41.29
2018,7,1,7,15,710.0,82.5,0.8,15.95,394.5,123.53,69.42
2018,7,1,7,30,740.0,87.0,0.8,16.5,445.0,174.35,105.96
2018,7,1,7,45,762.5,91.5,0.8,17.1,494.5,227.06,149.2
2018,7,1,8,0,785.0,96.0,0.8,17.7,544.0,282.13,196.09
2018,7,1,8,15,803.0,99.0,0.8,18.3,591.0,336.62,242.67
2018,7,1,8,30,821.0,102.0,0.8,18.9,638.0,392.48,289.32
2018,7,1,8,45,834.0,105.0,0.85,19.5,681.5,447.32,334.08
2018,7,1,9,0,847.0,108.0,0.9,20.1,725.0,505.77,379.86
2018,7,1,9,15,857.5,110.0,0.9,20.55,763.5,558.23,419.71
2018,7,1,9,30,868.0,112.0,0.9,21.0,802.0,610.2,457.8
2018,7,1,9,45,876.0,114.0,0.95,21.5,836.0,659.88,493.4
2018,7,1,10,0,884.0,116.0,1.0,22.0,870.0,708.38,527.15
2018,7,1,10,15,890.0,117.0,1.05,22.3,897.0,753.16,557.16
2018,7,1,10,30,896.0,118.0,1.1,22.6,924.0,796.15,584.52
2018,7,1,10,45,900.0,119.5,1.15,22.95,945.0,836.02,609.44
2018,7,1,11,0,904.0,121.0,1.2,23.3,966.0,873.61,632.67
2018,7,1,11,15,906.5,122.0,1.2,23.45,980.0,906.98,652.82
2018,7,1,11,30,909.0,123.0,1.2,23.6,994.0,937.67,671.16
2018,7,1,11,45,909.5,123.5,1.25,23.75,1000.0,963.25,687.02
2018,7,1,12,0,910.0,124.0,1.3,23.9,1006.0,985.84,701.08
2018,7,1,12,15,904.5,127.0,1.3,23.9,1003.0,1001.98,710.8
2018,7,1,12,30,899.0,130.0,1.3,23.9,1000.0,1014.82,718.61
2018,7,1,12,45,890.5,134.0,1.35,23.9,989.5,1022.34,724.12
2018,7,1,13,0,882.0,138.0,1.4,23.9,979.0,1026.48,727.71
2018,7,1,13,15,878.0,137.5,1.4,23.75,963.5,1027.32,729.01
2018,7,1,13,30,874.0,137.0,1.4,23.6,948.0,1024.79,728.37
2018,7,1,13,45,868.0,136.0,1.4,23.4,925.0,1016.4,724.39
2018,7,1,14,0,862.0,135.0,1.4,23.2,902.0,1004.72,718.52
2018,7,1,14,15,855.0,133.0,1.4,22.95,873.0,987.83,709.62
2018,7,1,14,30,848.0,131.0,1.4,22.7,844.0,967.85,698.87
2018,7,1,14,45,838.5,129.0,1.4,22.45,809.0,950.45,689.8
2018,7,1,15,0,829.0,127.0,1.4,22.2,774.0,922.16,673.69
2018,7,1,15,15,816.5,124.5,1.4,22.2,734.0,888.05,653.17
2018,7,1,15,30,804.0,122.0,1.4,22.2,694.0,851.72,631.07
2018,7,1,15,45,789.0,118.5,1.35,21.65,650.0,810.19,605.96
2018,7,1,16,0,774.0,115.0,1.3,21.1,606.0,767.06,579.44
2018,7,1,16,15,755.5,110.5,1.25,20.7,559.0,718.79,548.6
2018,7,1,16,30,737.0,106.0,1.2,20.3,512.0,672.09,518.35
2018,7,1,16,45,712.5,101.0,1.15,19.9,463.0,617.76,480.77
2018,7,1,17,0,688.0,96.0,1.1,19.5,414.0,563.76,442.08
2018,7,1,17,15,655.0,90.0,1.05,18.9,364.0,504.2,398.27
2018,7,1,17,30,622.0,84.0,1.0,18.3,314.0,446.42,354.26
2018,7,1,17,45,577.0,77.5,0.95,17.7,265.5,384.26,305.2
2018,7,1,18,0,532.0,71.0,0.9,17.1,217.0,325.75,257.26
2018,7,1,18,15,466.0,62.5,0.9,16.4,171.0,260.96,203.18
2018,7,1,18,30,400.0,54.0,0.9,15.7,125.0,202.77,153.21
2018,7,1,18,45,307.0,42.5,0.85,15.0,87.0,140.21,100.03
2018,7,1,19,0,214.0,31.0,0.8,14.3,49.0,89.71,54.21
2018,7,1,19,15,119.0,17.5,0.8,13.9,26.5,36.0,0.0
2018,7,1,19,30,24.0,4.0,0.8,13.5,4.0,3.81,0.0
2018,7,1,19,45,12.0,2.0,0.75,13.1,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,0.5,11.15,4.0,0.0,0.0
2018,7,2,5,0,35.0,7.0,0.5,11.4,8.0,6.67,0.0
2018,7,2,5,15,116.0,22.0,0.5,11.8,33.0,17.38,2.05
2018,7,2,5,30,197.0,37.0,0.5,12.2,58.0,28.83,18.98
2018,7,2,5,45,273.5,51.5,0.55,12.65,97.0,39.41,29.24
2018,7,2,6,0,350.0,66.0,0.6,13.1,136.0,49.54,38.66
2018,7,2,6,15,408.0,78.0,0.6,13.55,181.5,57.27,45.73
2018,7,2,6,30,466.0,90.0,0.6,14.0,227.0,64.63,52.24
2018,7,2,6,45,509.5,99.5,0.6,14.5,276.0,69.77,56.58
2018,7,2,7,0,553.0,109.0,0.6,15.0,325.0,91.4,61.04
2018,7,2,7,15,587.5,116.5,0.65,15.5,374.5,134.47,83.45
2018,7,2,7,30,622.0,124.0,0.7,16.0,424.0,181.78,117.16
2018,7,2,7,45,649.0,130.5,0.7,16.5,473.0,230.81,156.65
2018,7,2,8,0,676.0,137.0,0.7,17.0,522.0,282.83,200.13
2018,7,2,8,15,697.0,142.5,0.7,17.5,569.0,334.92,243.92
2018,7,2,8,30,718.0,148.0,0.7,18.0,616.0,388.89,288.36
2018,7,2,8,45,734.0,152.5,0.75,18.5,659.5,441.52,330.91
2018,7,2,9,0,750.0,157.0,0.8,19.0,703.0,495.0,372.8
2018,7,2,9,15,745.5,169.5,0.85,19.4,737.0,545.16,411.01
2018,7,2,9,30,741.0,182.0,0.9,19.8,771.0,593.79,446.84
2018,7,2,9,45,727.0,199.0,0.9,20.25,797.0,638.76,478.28
2018,7,2,10,0,713.0,216.0,0.9,20.7,823.0,681.12,506.86
2018,7,2,10,15,721.0,220.0,0.95,20.95,851.0,724.97,537.05
2018,7,2,10,30,729.0,224.0,1.0,21.2,879.0,767.76,565.89
2018,7,2,10,45,733.0,227.5,1.05,21.45,899.5,805.64,590.94
2018,7,2,11,0,737.0,231.0,1.1,21.7,920.0,841.79,614.52
2018,7,2,11,15,739.5,233.5,1.1,21.75,933.5,873.82,634.69
2018,7,2,11,30,742.0,236.0,1.1,21.8,947.0,903.72,653.06
2018,7,2,11,45,743.0,238.0,1.15,21.85,954.0,929.48,669.53
2018,7,2,12,0,744.0,240.0,1.2,21.9,961.0,952.77,684.5
2018,7,2,12,15,742.5,240.5,1.25,21.8,959.5,969.58,695.85
2018,7,2,12,30,741.0,241.0,1.3,21.7,958.0,983.54,705.58
2018,7,2,12,45,736.5,241.5,1.3,21.65,949.0,991.59,710.77
2018,7,2,13,0,732.0,242.0,1.3,21.6,940.0,996.59,714.23
2018,7,2,13,15,726.5,240.5,1.35,21.4,924.0,995.49,715.25
2018,7,2,13,30,721.0,239.0,1.4,21.2,908.0,991.34,714.5
2018,7,2,13,45,713.0,237.0,1.4,21.05,885.0,981.15,709.14
2018,7,2,14,0,705.0,235.0,1.4,20.9,862.0,968.06,702.07
2018,7,2,14,15,695.0,231.0,1.4,20.6,832.5,948.14,691.12
2018,7,2,14,30,685.0,227.0,1.4,20.3,803.0,925.59,678.54
2018,7,2,14,45,671.5,223.0,1.4,19.95,768.0,897.25,662.27
2018,7,2,15,0,658.0,219.0,1.4,19.6,733.0,866.75,644.51
2018,7,2,15,15,642.0,213.0,1.4,19.6,693.0,829.97,621.19
2018,7,2,15,30,626.0,207.0,1.4,19.6,653.0,791.59,596.54
2018,7,2,15,45,607.0,200.0,1.4,18.85,609.5,748.29,569.75
