Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,0,588.0,193.0,1.4,18.1,566.0,699.93,538.9
2018,7,2,16,15,564.5,184.5,1.35,17.65,520.0,650.46,505.33
2018,7,2,16,30,541.0,176.0,1.3,17.2,474.0,601.12,471.07
2018,7,2,16,45,512.0,165.5,1.3,16.75,426.0,546.23,432.17
2018,7,2,17,0,483.0,155.0,1.3,16.3,378.0,492.56,393.05
2018,7,2,17,15,448.0,141.5,1.25,15.7,329.5,433.6,348.62
2018,7,2,17,30,413.0,128.0,1.2,15.1,281.0,377.08,304.72
2018,7,2,17,45,370.0,113.0,1.15,14.55,234.5,317.73,257.12
2018,7,2,18,0,327.0,98.0,1.1,14.0,188.0,262.28,211.27
2018,7,2,18,15,274.5,80.5,1.0,13.5,145.5,204.63,162.47
2018,7,2,18,30,222.0,63.0,0.9,13.0,103.0,147.09,113.14
2018,7,2,18,45,162.0,44.5,0.85,12.55,69.0,97.91,70.86
2018,7,2,19,0,102.0,26.0,0.8,12.1,35.0,54.73,32.3
2018,7,2,19,15,56.0,14.0,0.8,11.8,18.5,22.46,0.0
2018,7,2,19,30,10.0,2.0,0.8,11.5,2.0,1.91,0.0
2018,7,2,19,45,5.0,1.0,0.75,11.25,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,0.9,10.2,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,0.9,10.4,3.0,2.86,0.0
2018,7,3,5,15,0.0,10.5,0.95,10.7,10.5,9.73,0.0
2018,7,3,5,30,0.0,18.0,1.0,11.0,18.0,16.69,8.64
2018,7,3,5,45,84.0,33.0,1.05,11.35,49.5,27.2,18.55
2018,7,3,6,0,168.0,48.0,1.1,11.7,81.0,35.34,26.17
2018,7,3,6,15,84.0,48.0,1.1,12.05,64.5,38.45,29.12
2018,7,3,6,30,0.0,48.0,1.1,12.4,48.0,44.6,34.66
2018,7,3,6,45,0.0,58.5,1.1,12.75,58.5,54.39,43.32
2018,7,3,7,0,0.0,69.0,1.1,13.1,69.0,64.2,49.34
2018,7,3,7,15,2.5,97.0,1.1,13.6,98.0,89.31,70.08
2018,7,3,7,30,5.0,125.0,1.1,14.1,127.0,114.33,90.27
2018,7,3,7,45,4.0,128.5,1.15,14.65,130.5,118.26,92.99
2018,7,3,8,0,3.0,132.0,1.2,15.2,134.0,121.91,95.51
2018,7,3,8,15,3.0,139.5,1.2,15.65,141.5,129.18,100.95
2018,7,3,8,30,3.0,147.0,1.2,16.1,149.0,136.44,106.33
2018,7,3,8,45,5.5,169.0,1.25,16.6,173.0,157.69,122.82
2018,7,3,9,0,8.0,191.0,1.3,17.1,197.0,179.31,139.39
2018,7,3,9,15,9.5,203.5,1.3,17.45,211.0,192.3,149.07
2018,7,3,9,30,11.0,216.0,1.3,17.8,225.0,205.49,158.87
2018,7,3,9,45,13.0,230.0,1.35,18.1,241.0,220.55,170.14
2018,7,3,10,0,15.0,244.0,1.4,18.4,257.0,235.85,181.53
2018,7,3,10,15,15.0,252.5,1.45,18.65,265.5,244.92,188.08
2018,7,3,10,30,15.0,261.0,1.5,18.9,274.0,254.0,194.65
2018,7,3,10,45,14.5,259.0,1.5,19.15,272.0,252.95,193.46
2018,7,3,11,0,14.0,257.0,1.5,19.4,270.0,251.76,192.24
2018,7,3,11,15,13.5,247.5,1.55,19.55,260.0,243.43,185.76
2018,7,3,11,30,13.0,238.0,1.6,19.7,250.0,234.93,179.19
2018,7,3,11,45,14.5,260.0,1.6,19.8,273.5,257.88,196.55
2018,7,3,12,0,16.0,282.0,1.6,19.9,297.0,281.02,213.83
2018,7,3,12,15,18.5,302.0,1.6,19.95,319.5,303.4,230.53
2018,7,3,12,30,21.0,322.0,1.6,20.0,342.0,325.97,247.27
2018,7,3,12,45,21.0,323.5,1.6,20.0,343.5,328.29,248.96
2018,7,3,13,0,21.0,325.0,1.6,20.0,345.0,330.51,250.71
2018,7,3,13,15,23.5,333.5,1.55,20.05,355.5,351.76,266.49
2018,7,3,13,30,26.0,342.0,1.5,20.1,366.0,364.13,275.6
2018,7,3,13,45,162.0,318.0,1.5,20.1,462.5,487.89,371.43
2018,7,3,14,0,298.0,294.0,1.5,20.1,559.0,609.15,461.49
2018,7,3,14,15,609.5,199.0,1.5,20.1,718.5,830.63,620.62
2018,7,3,14,30,921.0,104.0,1.5,20.1,878.0,1010.56,736.76
2018,7,3,14,45,913.5,102.5,1.45,20.05,843.0,986.2,719.4
2018,7,3,15,0,906.0,101.0,1.4,20.0,808.0,958.81,702.74
2018,7,3,15,15,895.5,98.5,1.4,20.0,767.0,924.75,682.36
2018,7,3,15,30,885.0,96.0,1.4,20.0,726.0,888.16,660.22
2018,7,3,15,45,872.0,93.5,1.4,19.65,681.0,847.15,635.76
2018,7,3,16,0,859.0,91.0,1.4,19.3,636.0,804.23,609.66
2018,7,3,16,15,842.0,88.0,1.35,19.0,588.0,761.11,582.32
2018,7,3,16,30,825.0,85.0,1.3,18.7,540.0,711.4,549.91
2018,7,3,16,45,801.5,82.0,1.3,18.4,489.0,656.36,513.54
2018,7,3,17,0,778.0,79.0,1.3,18.1,438.0,601.33,474.24
2018,7,3,17,15,745.0,75.0,1.25,17.65,386.0,539.83,428.58
2018,7,3,17,30,712.0,71.0,1.2,17.2,334.0,479.9,382.48
2018,7,3,17,45,665.5,66.5,1.2,16.7,282.5,416.27,332.01
2018,7,3,18,0,619.0,62.0,1.2,16.2,231.0,354.84,281.32
2018,7,3,18,15,549.5,55.0,1.15,15.45,182.5,285.74,223.08
2018,7,3,18,30,480.0,48.0,1.1,14.7,134.0,223.58,169.11
2018,7,3,18,45,368.0,39.0,1.05,13.95,93.0,154.89,110.56
2018,7,3,19,0,256.0,30.0,1.0,13.2,52.0,98.11,59.07
2018,7,3,19,15,142.0,17.5,1.0,12.8,28.5,39.83,0.0
2018,7,3,19,30,28.0,5.0,1.0,12.4,5.0,4.77,0.0
2018,7,3,19,45,14.0,2.5,1.0,12.0,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,0.95,10.05,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,1.0,10.2,1.0,0.95,0.0
2018,7,4,5,15,0.0,4.5,1.0,10.6,4.5,4.16,0.0
2018,7,4,5,30,0.0,8.0,1.0,11.0,8.0,7.4,0.67
2018,7,4,5,45,0.0,12.0,1.05,11.35,12.0,11.11,4.24
2018,7,4,6,0,0.0,16.0,1.1,11.7,16.0,14.82,7.73
2018,7,4,6,15,0.0,19.0,1.05,12.15,19.0,17.61,10.32
2018,7,4,6,30,0.0,22.0,1.0,12.6,22.0,20.4,12.84
2018,7,4,6,45,0.0,24.5,1.0,13.05,24.5,22.72,14.89
2018,7,4,7,0,0.0,27.0,1.0,13.5,27.0,25.05,15.92
2018,7,4,7,15,0.0,36.5,1.0,14.0,36.5,33.9,23.35
2018,7,4,7,30,0.0,46.0,1.0,14.5,46.0,42.76,30.69
2018,7,4,7,45,0.0,53.5,1.0,14.95,53.5,49.76,36.37
2018,7,4,8,0,0.0,61.0,1.0,15.4,61.0,56.77,42.0
2018,7,4,8,15,0.5,90.0,1.0,15.85,90.5,84.05,64.25
2018,7,4,8,30,1.0,119.0,1.0,16.3,120.0,110.66,85.54
2018,7,4,8,45,4.5,156.0,1.0,16.75,159.5,145.67,113.16
2018,7,4,9,0,8.0,193.0,1.0,17.2,199.0,181.08,140.59
2018,7,4,9,15,9.5,206.0,1.05,17.6,213.5,194.53,150.54
2018,7,4,9,30,11.0,219.0,1.1,18.0,228.0,208.18,160.66
2018,7,4,9,45,12.0,229.5,1.1,18.4,239.5,219.45,168.83
2018,7,4,10,0,13.0,240.0,1.1,18.8,251.0,230.85,177.06
2018,7,4,10,15,13.5,249.5,1.15,19.05,261.5,241.08,184.51
2018,7,4,10,30,14.0,259.0,1.2,19.3,272.0,251.38,192.0
2018,7,4,10,45,15.0,272.5,1.25,19.55,286.5,265.85,202.63
2018,7,4,11,0,16.0,286.0,1.3,19.8,301.0,280.46,213.29
2018,7,4,11,15,17.0,294.0,1.3,19.9,310.0,290.04,220.23
2018,7,4,11,30,18.0,302.0,1.3,20.0,319.0,299.68,227.23
2018,7,4,11,45,19.0,316.0,1.35,20.1,334.0,315.05,238.56
2018,7,4,12,0,20.0,330.0,1.4,20.2,349.0,330.53,249.91
2018,7,4,12,15,23.5,345.0,1.4,20.25,367.5,356.48,268.99
2018,7,4,12,30,27.0,360.0,1.4,20.3,386.0,376.77,283.78
2018,7,4,12,45,33.0,372.5,1.45,20.35,404.0,397.19,298.9
2018,7,4,13,0,39.0,385.0,1.5,20.4,422.0,417.72,314.07
2018,7,4,13,15,154.0,402.5,1.45,20.45,545.5,563.59,422.05
2018,7,4,13,30,269.0,420.0,1.4,20.5,669.0,710.38,524.97
2018,7,4,13,45,551.5,285.0,1.4,20.55,780.5,866.08,636.91
2018,7,4,14,0,834.0,150.0,1.4,20.6,892.0,1002.07,726.03
2018,7,4,14,15,885.0,121.0,1.35,20.6,885.0,1005.6,726.56
2018,7,4,14,30,936.0,92.0,1.3,20.6,878.0,1012.43,731.01
2018,7,4,14,45,929.5,89.5,1.3,20.6,843.0,987.56,716.33
2018,7,4,15,0,923.0,87.0,1.3,20.6,808.0,959.56,700.05
2018,7,4,15,15,913.0,85.5,1.3,20.6,767.5,926.54,680.49
2018,7,4,15,30,903.0,84.0,1.3,20.6,727.0,890.92,659.13
2018,7,4,15,45,891.0,82.0,1.25,20.4,682.5,850.67,634.33
2018,7,4,16,0,879.0,80.0,1.2,20.2,638.0,808.4,607.94
2018,7,4,16,15,863.5,77.5,1.2,19.9,590.0,761.06,578.58
2018,7,4,16,30,848.0,75.0,1.2,19.6,542.0,712.46,547.77
2018,7,4,16,45,826.5,71.5,1.2,19.35,491.0,657.59,511.69
2018,7,4,17,0,805.0,68.0,1.2,19.1,440.0,606.42,475.9
2018,7,4,17,15,775.5,65.0,1.15,18.55,388.5,546.96,432.14
2018,7,4,17,30,746.0,62.0,1.1,18.0,337.0,488.69,387.65
2018,7,4,17,45,704.5,57.5,1.1,17.5,285.5,424.28,336.84
2018,7,4,18,0,663.0,53.0,1.1,17.0,234.0,362.98,286.36
2018,7,4,18,15,600.0,47.5,1.05,16.15,186.0,295.66,229.57
2018,7,4,18,30,537.0,42.0,1.0,15.3,138.0,236.15,177.49
2018,7,4,18,45,437.0,34.5,0.95,14.45,96.5,169.39,119.89
2018,7,4,19,0,337.0,27.0,0.9,13.6,55.0,113.16,67.13
2018,7,4,19,15,193.5,16.0,0.95,13.2,30.0,46.86,0.0
2018,7,4,19,30,50.0,5.0,1.0,12.8,5.0,4.77,0.0
2018,7,4,19,45,25.0,2.5,1.0,12.4,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,4,45,45.0,4.5,0.65,9.4,5.0,0.0,0.0
2018,7,5,5,0,90.0,9.0,0.7,9.5,10.0,8.58,0.0
2018,7,5,5,15,242.5,19.5,0.65,10.05,40.0,15.89,0.0
2018,7,5,5,30,395.0,30.0,0.6,10.6,70.0,23.84,14.67
2018,7,5,5,45,487.0,37.0,0.55,11.15,113.5,28.14,19.4
2018,7,5,6,0,579.0,44.0,0.5,11.7,157.0,35.3,26.16
2018,7,5,6,15,637.5,48.5,0.5,12.25,206.5,37.38,28.17
2018,7,5,6,30,696.0,53.0,0.5,12.8,256.0,39.46,30.03
2018,7,5,6,45,736.0,57.0,0.5,13.35,308.0,41.02,31.31
2018,7,5,7,0,776.0,61.0,0.5,13.9,360.0,61.74,33.68
2018,7,5,7,15,804.5,63.5,0.45,14.55,412.0,112.67,57.7
2018,7,5,7,30,833.0,66.0,0.4,15.2,464.0,172.92,101.06
2018,7,5,7,45,854.0,68.0,0.35,15.8,515.0,228.26,146.33
2018,7,5,8,0,875.0,70.0,0.3,16.4,566.0,285.59,195.21
2018,7,5,8,15,891.0,72.0,0.3,17.15,614.5,343.15,244.36
2018,7,5,8,30,907.0,74.0,0.3,17.9,663.0,401.7,293.04
2018,7,5,8,45,919.5,75.0,0.3,18.6,707.5,458.64,338.94
2018,7,5,9,0,932.0,76.0,0.3,19.3,752.0,515.68,383.06
2018,7,5,9,15,940.5,78.0,0.3,20.05,792.0,571.35,424.26
2018,7,5,9,30,949.0,80.0,0.3,20.8,832.0,626.22,463.17
2018,7,5,9,45,955.5,81.5,0.35,21.5,866.0,678.34,499.42
2018,7,5,10,0,962.0,83.0,0.4,22.2,900.0,728.99,533.5
2018,7,5,10,15,967.0,83.0,0.45,22.85,927.5,775.46,561.98
2018,7,5,10,30,972.0,83.0,0.5,23.5,955.0,819.88,588.64
2018,7,5,10,45,976.0,83.5,0.55,24.15,976.5,861.7,613.31
2018,7,5,11,0,980.0,84.0,0.6,24.8,998.0,901.0,636.12
2018,7,5,11,15,982.0,84.0,0.65,25.2,1011.5,935.4,656.33
2018,7,5,11,30,984.0,84.0,0.7,25.6,1025.0,966.82,674.66
2018,7,5,11,45,984.5,84.0,0.75,26.05,1031.0,993.75,690.1
2018,7,5,12,0,985.0,84.0,0.8,26.5,1037.0,1017.39,703.59
2018,7,5,12,15,981.0,86.5,0.9,26.6,1035.0,1035.81,716.05
2018,7,5,12,30,977.0,89.0,1.0,26.7,1033.0,1050.67,726.51
2018,7,5,12,45,970.5,91.0,1.05,26.8,1022.5,1058.94,732.14
2018,7,5,13,0,964.0,93.0,1.1,26.9,1012.0,1063.54,735.77
2018,7,5,13,15,961.0,92.5,1.15,26.8,996.0,1065.39,738.5
2018,7,5,13,30,958.0,92.0,1.2,26.7,980.0,1063.58,739.16
2018,7,5,13,45,953.5,90.5,1.25,26.65,956.5,1055.54,736.06
2018,7,5,14,0,949.0,89.0,1.3,26.6,933.0,1043.89,730.92
2018,7,5,14,15,942.0,88.5,1.3,26.35,903.0,1027.32,722.56
2018,7,5,14,30,935.0,88.0,1.3,26.1,873.0,1007.4,712.24
2018,7,5,14,45,927.0,86.0,1.3,25.9,837.0,981.66,698.21
2018,7,5,15,0,919.0,84.0,1.3,25.7,801.0,952.86,682.27
2018,7,5,15,15,909.0,82.0,1.3,25.7,760.5,919.36,662.74
2018,7,5,15,30,899.0,80.0,1.3,25.7,720.0,883.28,641.46
2018,7,5,15,45,878.0,80.5,1.3,25.15,672.5,838.37,615.52
2018,7,5,16,0,857.0,81.0,1.3,24.6,625.0,792.1,588.24
2018,7,5,16,15,843.0,77.0,1.25,24.15,577.5,745.04,559.1
2018,7,5,16,30,829.0,73.0,1.2,23.7,530.0,696.63,528.48
2018,7,5,16,45,805.0,70.5,1.15,23.3,479.5,641.99,492.73
2018,7,5,17,0,781.0,68.0,1.1,22.9,429.0,591.35,457.53
2018,7,5,17,15,743.5,65.5,1.1,22.15,376.0,528.82,412.72
2018,7,5,17,30,706.0,63.0,1.1,21.4,323.0,468.31,367.63
2018,7,5,17,45,524.5,58.0,1.05,20.65,235.0,337.11,266.38
2018,7,5,18,0,343.0,53.0,1.0,19.9,147.0,222.99,175.66
2018,7,5,18,15,252.5,41.0,0.95,19.1,102.5,150.73,116.31
2018,7,5,18,30,162.0,29.0,0.9,18.3,58.0,92.45,67.89
2018,7,5,18,45,138.0,25.5,0.85,17.5,45.0,73.29,50.42
2018,7,5,19,0,114.0,22.0,0.8,16.7,32.0,56.78,32.51
2018,7,5,19,15,61.5,12.0,0.8,16.3,17.0,21.49,0.0
2018,7,5,19,30,9.0,2.0,0.8,15.9,2.0,1.91,0.0
2018,7,5,19,45,4.5,1.0,0.8,15.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.0,0.75,13.0,1.0,0.0,0.0
2018,7,6,5,0,0.0,2.0,0.8,13.1,2.0,1.91,0.0
2018,7,6,5,15,0.0,6.5,0.85,13.4,6.5,6.01,0.0
2018,7,6,5,30,0.0,11.0,0.9,13.7,11.0,10.18,2.9
2018,7,6,5,45,0.0,15.5,1.0,14.0,15.5,14.36,7.0
2018,7,6,6,0,0.0,20.0,1.1,14.3,20.0,18.54,10.9
2018,7,6,6,15,0.0,35.5,1.0,14.65,35.5,32.95,23.9
2018,7,6,6,30,0.0,51.0,0.9,15.0,51.0,47.4,36.78
2018,7,6,6,45,7.0,88.0,0.85,15.35,90.5,79.77,65.23
2018,7,6,7,0,14.0,125.0,0.8,15.7,130.0,110.6,87.23
2018,7,6,7,15,13.0,121.5,0.8,16.25,127.0,110.48,86.3
2018,7,6,7,30,12.0,118.0,0.8,16.8,124.0,109.32,84.83
2018,7,6,7,45,9.0,125.0,0.8,17.35,129.5,116.18,90.07
2018,7,6,8,0,6.0,132.0,0.8,17.9,135.0,122.63,94.91
2018,7,6,8,15,132.5,142.0,0.8,18.75,227.5,161.31,122.25
2018,7,6,8,30,259.0,152.0,0.8,19.6,320.0,221.67,167.94
2018,7,6,8,45,256.5,169.5,0.85,20.5,345.5,252.18,192.2
2018,7,6,9,0,254.0,187.0,0.9,21.4,371.0,285.16,217.74
2018,7,6,9,15,562.5,140.5,0.95,22.35,577.0,420.71,319.96
2018,7,6,9,30,871.0,94.0,1.0,23.3,783.0,592.91,444.27
2018,7,6,9,45,877.0,96.5,1.05,24.25,816.0,642.01,477.49
2018,7,6,10,0,883.0,99.0,1.1,25.2,849.0,689.77,509.8
2018,7,6,10,15,890.5,99.5,1.15,25.85,877.0,735.23,539.08
2018,7,6,10,30,898.0,100.0,1.2,26.5,905.0,779.04,566.04
2018,7,6,10,45,848.5,133.0,1.25,27.2,908.0,805.31,581.13
2018,7,6,11,0,799.0,166.0,1.3,27.9,911.0,829.8,595.15
2018,7,6,11,15,857.5,134.5,1.35,28.2,944.5,874.72,623.08
2018,7,6,11,30,916.0,103.0,1.4,28.5,978.0,923.96,653.18
2018,7,6,11,45,899.5,116.5,1.5,28.8,981.0,946.58,667.06
2018,7,6,12,0,883.0,130.0,1.6,29.1,984.0,965.49,678.95
2018,7,6,12,15,859.5,148.0,1.65,29.1,979.0,978.3,687.3
2018,7,6,12,30,836.0,166.0,1.7,29.1,974.0,996.63,699.22
2018,7,6,12,45,883.5,130.0,1.75,29.1,977.5,1011.66,709.12
2018,7,6,13,0,931.0,94.0,1.8,29.1,981.0,1031.66,722.19
2018,7,6,13,15,929.5,93.0,1.85,29.0,966.5,1034.41,725.02
2018,7,6,13,30,928.0,92.0,1.9,28.9,952.0,1033.6,725.95
2018,7,6,13,45,925.0,91.0,1.95,28.8,930.5,1027.73,723.9
2018,7,6,14,0,922.0,90.0,2.0,28.7,909.0,1018.34,719.81
2018,7,6,14,15,857.0,123.5,2.0,28.45,865.5,981.2,698.24
2018,7,6,14,30,792.0,157.0,2.0,28.2,822.0,951.06,681.2
2018,7,6,14,45,688.0,201.5,2.05,28.0,762.0,891.56,645.35
2018,7,6,15,0,584.0,246.0,2.1,27.8,702.0,823.29,601.49
2018,7,6,15,15,498.0,257.0,2.1,27.8,631.5,743.27,547.74
2018,7,6,15,30,412.0,268.0,2.1,27.8,561.0,665.76,494.49
2018,7,6,15,45,493.5,224.0,2.1,27.05,553.0,675.11,506.36
2018,7,6,16,0,575.0,180.0,2.1,26.3,545.0,681.45,515.28
2018,7,6,16,15,680.5,131.0,2.1,25.8,530.0,688.39,524.27
2018,7,6,16,30,786.0,82.0,2.1,25.3,515.0,680.55,521.38
2018,7,6,16,45,587.0,112.5,2.1,24.8,418.5,546.07,424.59
2018,7,6,17,0,388.0,143.0,2.1,24.3,322.0,419.36,329.12
2018,7,6,17,15,308.5,134.0,2.0,23.55,265.5,333.85,264.24
2018,7,6,17,30,229.0,125.0,1.9,22.8,209.0,265.65,210.79
2018,7,6,17,45,207.5,106.5,1.85,22.1,174.0,223.1,176.97
2018,7,6,18,0,186.0,88.0,1.8,21.4,139.0,182.42,143.65
2018,7,6,18,15,149.0,69.0,1.7,20.6,104.5,137.12,105.97
2018,7,6,18,30,112.0,50.0,1.6,19.8,70.0,95.56,71.02
2018,7,6,18,45,83.0,36.5,1.5,19.0,48.5,66.68,46.27
2018,7,6,19,0,54.0,23.0,1.4,18.2,27.0,40.46,22.2
2018,7,6,19,15,41.0,13.5,1.35,17.75,15.5,19.58,0.0
2018,7,6,19,30,28.0,4.0,1.3,17.3,4.0,3.81,0.0
2018,7,6,19,45,14.0,2.0,1.2,16.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,4,45,43.5,4.5,0.95,12.75,5.0,0.0,0.0
2018,7,7,5,0,87.0,9.0,1.0,13.0,10.0,8.58,0.0
2018,7,7,5,15,232.5,18.5,1.0,13.55,37.5,15.05,0.0
2018,7,7,5,30,378.0,28.0,1.0,14.1,65.0,22.1,12.78
2018,7,7,5,45,451.5,36.0,0.95,14.6,105.0,27.34,18.32
2018,7,7,6,0,525.0,44.0,0.9,15.1,145.0,32.33,23.08
2018,7,7,6,15,574.0,50.5,0.95,15.85,190.5,35.78,26.27
2018,7,7,6,30,623.0,57.0,1.0,16.6,236.0,39.04,29.13
2018,7,7,6,45,657.5,63.0,1.05,17.35,285.0,45.82,34.98
2018,7,7,7,0,692.0,69.0,1.1,18.1,334.0,64.21,37.6
2018,7,7,7,15,660.0,88.5,1.15,18.7,370.5,114.39,64.14
2018,7,7,7,30,628.0,108.0,1.2,19.3,407.0,165.99,103.16
2018,7,7,7,45,657.0,114.5,1.2,19.95,457.5,215.69,142.73
2018,7,7,8,0,686.0,121.0,1.2,20.6,508.0,268.61,186.72
2018,7,7,8,15,786.0,96.5,1.25,21.1,576.5,324.41,231.85
2018,7,7,8,30,886.0,72.0,1.3,21.6,645.0,390.54,285.33
2018,7,7,8,45,898.0,73.5,1.35,22.15,689.0,446.61,331.64
2018,7,7,9,0,910.0,75.0,1.4,22.7,733.0,502.77,376.49
2018,7,7,9,15,919.5,76.0,1.45,23.05,772.0,557.01,418.71
2018,7,7,9,30,929.0,77.0,1.5,23.4,811.0,610.57,459.05
2018,7,7,9,45,911.5,92.5,1.55,23.75,838.5,659.49,494.44
2018,7,7,10,0,894.0,108.0,1.6,24.1,866.0,704.81,526.2
2018,7,7,10,15,887.5,118.0,1.65,24.35,891.5,749.42,556.4
2018,7,7,10,30,881.0,128.0,1.7,24.6,917.0,791.26,583.34
2018,7,7,10,45,844.5,156.0,1.75,24.9,926.5,825.73,605.02
2018,7,7,11,0,808.0,184.0,1.8,25.2,936.0,853.82,622.44
2018,7,7,11,15,889.0,133.0,1.8,25.45,972.0,900.43,651.45
2018,7,7,11,30,970.0,82.0,1.8,25.7,1008.0,951.91,682.98
2018,7,7,11,45,971.5,81.5,1.8,25.9,1015.0,979.0,698.78
2018,7,7,12,0,973.0,81.0,1.8,26.1,1022.0,1002.88,712.78
2018,7,7,12,15,969.0,84.0,1.8,26.25,1020.5,1021.65,723.76
2018,7,7,12,30,965.0,87.0,1.8,26.4,1019.0,1036.91,732.65
2018,7,7,12,45,958.0,91.0,1.85,26.55,1009.5,1046.66,738.93
2018,7,7,13,0,951.0,95.0,1.9,26.7,1000.0,1052.79,743.15
2018,7,7,13,15,949.0,94.0,1.9,26.6,985.0,1055.18,745.26
2018,7,7,13,30,947.0,93.0,1.9,26.5,970.0,1053.93,745.29
2018,7,7,13,45,926.0,102.5,1.95,26.45,943.0,1041.1,738.8
2018,7,7,14,0,905.0,112.0,2.0,26.4,916.0,1025.03,730.46
2018,7,7,14,15,893.0,114.0,2.0,26.1,885.5,1006.93,721.0
2018,7,7,14,30,881.0,116.0,2.0,25.8,855.0,985.8,709.65
2018,7,7,14,45,897.0,100.5,2.05,25.55,826.0,969.63,701.94
2018,7,7,15,0,913.0,85.0,2.1,25.3,797.0,949.08,691.34
2018,7,7,15,15,902.5,84.0,2.1,25.3,757.0,916.44,671.66
2018,7,7,15,30,892.0,83.0,2.1,25.3,717.0,881.27,650.29
2018,7,7,15,45,880.0,80.5,2.1,24.5,672.5,840.82,627.16
2018,7,7,16,0,868.0,78.0,2.1,23.7,628.0,798.35,602.25
2018,7,7,16,15,852.5,74.5,2.05,23.15,580.0,750.25,571.97
2018,7,7,16,30,837.0,71.0,2.0,22.6,532.0,700.91,540.26
2018,7,7,16,45,816.0,68.5,2.0,22.05,482.0,647.96,505.55
2018,7,7,17,0,795.0,66.0,2.0,21.5,432.0,598.72,471.26
2018,7,7,17,15,766.5,62.5,1.95,20.75,381.0,539.7,427.74
2018,7,7,17,30,738.0,59.0,1.9,20.0,330.0,481.81,383.41
2018,7,7,17,45,698.0,55.0,1.85,19.25,280.0,419.08,333.5
2018,7,7,18,0,658.0,51.0,1.8,18.5,230.0,359.32,283.91
2018,7,7,18,15,597.5,45.5,1.75,17.75,182.5,293.19,227.61
2018,7,7,18,30,537.0,40.0,1.7,17.0,135.0,232.91,174.59
2018,7,7,18,45,439.5,33.0,1.6,16.25,94.5,168.92,118.91
2018,7,7,19,0,342.0,26.0,1.5,15.5,54.0,113.28,65.79
2018,7,7,19,15,197.0,15.5,1.4,15.1,29.5,47.06,0.0
2018,7,7,19,30,52.0,5.0,1.3,14.7,5.0,4.77,0.0
2018,7,7,19,45,26.0,2.5,1.25,14.25,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,8,4,45,42.0,4.0,1.0,10.65,4.5,0.0,0.0
2018,7,8,5,0,84.0,8.0,1.0,10.9,9.0,7.63,0.0
2018,7,8,5,15,227.0,18.0,1.0,11.45,36.5,14.64,0.0
2018,7,8,5,30,370.0,28.0,1.0,12.0,64.0,22.17,12.89
2018,7,8,5,45,461.0,35.5,1.05,12.5,106.0,26.98,18.17
2018,7,8,6,0,552.0,43.0,1.1,13.0,148.0,31.6,22.63
2018,7,8,6,15,610.0,48.5,1.05,13.65,196.5,37.52,28.08
2018,7,8,6,30,668.0,54.0,1.0,14.3,245.0,40.42,30.66
2018,7,8,6,45,707.5,57.5,1.0,14.95,295.5,41.5,31.51
2018,7,8,7,0,747.0,61.0,1.0,15.6,346.0,58.14,32.62
2018,7,8,7,15,775.0,64.5,1.05,16.25,397.5,108.16,55.41
2018,7,8,7,30,803.0,68.0,1.1,16.9,449.0,161.53,92.9
2018,7,8,7,45,824.0,70.0,1.1,17.6,498.5,221.14,141.66
2018,7,8,8,0,845.0,72.0,1.1,18.3,548.0,276.87,189.54
2018,7,8,8,15,860.5,74.5,1.15,18.9,595.5,333.12,238.41
2018,7,8,8,30,876.0,77.0,1.2,19.5,643.0,390.35,287.17
2018,7,8,8,45,888.0,79.0,1.2,20.1,687.0,446.41,333.49
2018,7,8,9,0,900.0,81.0,1.2,20.7,731.0,502.58,378.19
2018,7,8,9,15,907.5,84.0,1.25,21.2,770.0,557.14,420.46
2018,7,8,9,30,915.0,87.0,1.3,21.7,809.0,610.87,460.67
2018,7,8,9,45,920.0,89.0,1.35,22.15,842.0,661.08,497.2
2018,7,8,10,0,925.0,91.0,1.4,22.6,875.0,709.76,531.58
2018,7,8,10,15,931.0,92.0,1.45,22.85,903.0,756.49,562.62
2018,7,8,10,30,937.0,93.0,1.5,23.1,931.0,801.35,591.51
2018,7,8,10,45,942.0,93.0,1.55,23.35,952.5,842.4,617.59
2018,7,8,11,0,947.0,93.0,1.6,23.6,974.0,881.1,641.92
2018,7,8,11,15,950.5,93.0,1.65,23.75,989.0,915.97,663.86
2018,7,8,11,30,954.0,93.0,1.7,23.9,1004.0,948.05,683.95
2018,7,8,11,45,955.5,93.0,1.7,24.05,1011.0,975.36,700.33
2018,7,8,12,0,957.0,93.0,1.7,24.2,1018.0,999.54,714.72
2018,7,8,12,15,956.0,93.5,1.75,24.3,1017.0,1018.56,726.74
2018,7,8,12,30,955.0,94.0,1.8,24.4,1016.0,1034.18,736.76
2018,7,8,12,45,951.5,95.5,1.85,24.5,1007.5,1044.85,743.82
2018,7,8,13,0,948.0,97.0,1.9,24.6,999.0,1051.95,748.82
2018,7,8,13,15,945.5,96.0,1.9,24.7,983.5,1053.89,750.07
2018,7,8,13,30,943.0,95.0,1.9,24.8,968.0,1052.2,749.23
2018,7,8,13,45,938.5,94.0,1.9,24.9,945.0,1044.88,745.04
2018,7,8,14,0,934.0,93.0,1.9,25.0,922.0,1034.01,738.8
2018,7,8,14,15,928.0,91.5,1.9,24.9,893.0,1017.63,729.81
2018,7,8,14,30,922.0,90.0,1.9,24.8,864.0,997.89,718.81
2018,7,8,14,45,914.0,89.0,1.9,24.7,829.0,973.56,704.93
2018,7,8,15,0,906.0,88.0,1.9,24.6,794.0,946.23,689.13
2018,7,8,15,15,895.5,86.5,1.9,24.6,754.0,913.25,669.34
2018,7,8,15,30,885.0,85.0,1.9,24.6,714.0,877.74,647.8
2018,7,8,15,45,872.0,83.0,1.9,23.95,669.5,837.24,624.32
2018,7,8,16,0,859.0,81.0,1.9,23.3,625.0,794.83,599.15
2018,7,8,16,15,842.5,78.5,1.9,22.85,577.5,747.46,569.59
2018,7,8,16,30,826.0,76.0,1.9,22.4,530.0,698.96,538.64
2018,7,8,16,45,804.0,73.0,1.9,21.9,480.0,649.53,506.41
2018,7,8,17,0,782.0,70.0,1.9,21.4,430.0,595.35,468.27
2018,7,8,17,15,752.0,66.5,1.85,20.6,379.0,536.01,424.67
2018,7,8,17,30,722.0,63.0,1.8,19.8,328.0,477.94,380.33
2018,7,8,17,45,680.5,58.5,1.75,19.05,278.0,414.64,330.04
2018,7,8,18,0,639.0,54.0,1.7,18.3,228.0,354.45,280.21
2018,7,8,18,15,576.5,48.5,1.6,17.45,180.5,290.0,225.35
2018,7,8,18,30,514.0,43.0,1.5,16.6,133.0,230.4,173.08
2018,7,8,18,45,415.5,35.0,1.45,15.8,93.0,164.6,116.22
2018,7,8,19,0,317.0,27.0,1.4,15.0,53.0,108.68,63.0
2018,7,8,19,15,181.0,16.0,1.35,14.55,29.0,44.93,0.0
2018,7,8,19,30,45.0,5.0,1.3,14.1,5.0,4.77,0.0
2018,7,8,19,45,22.5,2.5,1.25,13.65,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,9,4,45,39.5,4.0,1.1,10.55,4.5,0.0,0.0
2018,7,9,5,0,79.0,8.0,1.1,10.8,9.0,7.63,0.0
2018,7,9,5,15,221.0,18.5,1.1,11.4,36.0,15.21,0.0
2018,7,9,5,30,363.0,29.0,1.1,12.0,63.0,23.2,13.64
2018,7,9,5,45,457.5,36.0,1.1,12.55,105.0,27.5,18.59
2018,7,9,6,0,552.0,43.0,1.1,13.1,147.0,31.67,22.67
2018,7,9,6,15,611.0,48.0,1.1,13.8,195.5,37.15,27.71
2018,7,9,6,30,670.0,53.0,1.1,14.5,244.0,39.64,29.93
2018,7,9,6,45,709.5,56.5,1.05,15.2,294.5,40.76,30.81
2018,7,9,7,0,749.0,60.0,1.0,15.9,345.0,56.43,31.72
2018,7,9,7,15,776.5,63.5,1.0,16.6,396.0,106.53,54.14
2018,7,9,7,30,804.0,67.0,1.0,17.3,447.0,165.82,96.19
2018,7,9,7,45,824.0,70.0,1.0,18.05,497.0,220.21,140.5
2018,7,9,8,0,844.0,73.0,1.0,18.8,547.0,276.54,188.69
2018,7,9,8,15,859.0,75.5,1.05,19.55,594.0,332.63,237.15
2018,7,9,8,30,874.0,78.0,1.1,20.3,641.0,389.65,285.38
2018,7,9,8,45,885.0,80.5,1.1,21.05,685.0,445.67,331.26
2018,7,9,9,0,896.0,83.0,1.1,21.8,729.0,501.71,375.38
2018,7,9,9,15,906.5,84.0,1.15,22.45,768.5,555.93,416.94
2018,7,9,9,30,917.0,85.0,1.2,23.1,808.0,609.6,456.62
2018,7,9,9,45,925.5,86.0,1.25,23.75,842.5,661.22,493.52
2018,7,9,10,0,934.0,87.0,1.3,24.4,877.0,711.63,528.4
2018,7,9,10,15,939.0,87.5,1.35,24.85,904.5,757.6,558.05
2018,7,9,10,30,944.0,88.0,1.4,25.3,932.0,801.6,585.61
2018,7,9,10,45,947.5,89.0,1.45,25.8,953.0,842.68,610.82
2018,7,9,11,0,951.0,90.0,1.5,26.3,974.0,881.3,634.17
2018,7,9,11,15,953.0,90.5,1.55,26.75,988.0,915.51,654.63
2018,7,9,11,30,955.0,91.0,1.6,27.2,1002.0,946.85,673.18
2018,7,9,11,45,955.5,92.0,1.65,27.65,1009.0,974.28,689.21
2018,7,9,12,0,956.0,93.0,1.7,28.1,1016.0,998.54,703.25
2018,7,9,12,15,955.0,93.5,1.7,28.25,1015.0,1017.59,714.28
2018,7,9,12,30,954.0,94.0,1.7,28.4,1014.0,1033.24,723.31
2018,7,9,12,45,951.5,94.0,1.75,28.55,1005.5,1043.41,729.8
2018,7,9,13,0,949.0,94.0,1.8,28.7,997.0,1050.0,734.27
2018,7,9,13,15,946.5,93.0,1.85,28.6,981.5,1051.95,736.77
2018,7,9,13,30,944.0,92.0,1.9,28.5,966.0,1050.26,737.21
2018,7,9,13,45,940.0,91.0,1.9,28.4,943.5,1043.43,733.97
2018,7,9,14,0,936.0,90.0,1.9,28.3,921.0,1033.04,728.68
2018,7,9,14,15,930.5,89.0,1.95,28.1,892.5,1017.67,721.35
2018,7,9,14,30,925.0,88.0,2.0,27.9,864.0,998.92,711.97
2018,7,9,14,45,918.0,86.5,2.0,27.65,829.5,974.94,698.85
2018,7,9,15,0,911.0,85.0,2.0,27.4,795.0,947.89,683.78
2018,7,9,15,15,901.0,83.5,2.0,27.4,755.0,915.21,664.36
2018,7,9,15,30,891.0,82.0,2.0,27.4,715.0,879.97,643.18
2018,7,9,15,45,879.5,79.5,2.0,26.6,671.0,839.96,620.62
2018,7,9,16,0,868.0,77.0,2.0,25.8,627.0,797.9,596.27
2018,7,9,16,15,854.0,74.0,2.0,25.2,579.5,751.52,567.99
2018,7,9,16,30,840.0,71.0,2.0,24.6,532.0,703.78,538.14
2018,7,9,16,45,819.5,68.5,2.0,24.05,482.5,651.02,503.87
2018,7,9,17,0,799.0,66.0,2.0,23.5,433.0,601.92,470.05
2018,7,9,17,15,771.0,62.5,1.9,22.7,382.0,542.96,426.81
2018,7,9,17,30,743.0,59.0,1.8,21.9,331.0,485.07,382.78
2018,7,9,17,45,702.5,55.0,1.75,21.1,280.5,421.78,332.96
2018,7,9,18,0,662.0,51.0,1.7,20.3,230.0,361.49,283.43
2018,7,9,18,15,601.5,45.0,1.6,19.45,182.0,294.53,226.91
2018,7,9,18,30,541.0,39.0,1.5,18.6,134.0,233.45,173.64
2018,7,9,18,45,443.0,32.0,1.35,17.8,93.5,169.02,117.94
2018,7,9,19,0,345.0,25.0,1.2,17.0,53.0,112.79,63.98
2018,7,9,19,15,198.5,15.5,1.15,16.5,29.0,47.33,0.0
2018,7,9,19,30,52.0,6.0,1.1,16.0,5.0,0.0,0.0
2018,7,9,19,45,26.0,3.0,1.05,15.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,10,4,45,45.0,4.5,0.7,11.55,4.5,0.0,0.0
2018,7,10,5,0,90.0,9.0,0.8,11.8,9.0,8.58,0.0
2018,7,10,5,15,241.0,18.5,0.8,12.3,36.5,15.31,0.0
2018,7,10,5,30,392.0,28.0,0.8,12.8,64.0,22.36,12.79
2018,7,10,5,45,484.5,34.0,0.8,13.3,106.0,28.19,19.13
2018,7,10,6,0,577.0,40.0,0.8,13.8,148.0,31.91,22.82
2018,7,10,6,15,635.5,44.5,0.85,14.5,197.0,34.16,24.97
2018,7,10,6,30,694.0,49.0,0.9,15.2,246.0,36.38,26.95
2018,7,10,6,45,734.0,52.5,0.95,15.9,297.5,37.68,27.99
2018,7,10,7,0,774.0,56.0,1.0,16.6,349.0,52.84,28.97
2018,7,10,7,15,801.0,59.0,1.0,17.3,400.5,110.01,56.19
2018,7,10,7,30,828.0,62.0,1.0,18.0,452.0,164.13,93.54
2018,7,10,7,45,848.5,64.0,1.05,18.65,502.5,219.12,138.31
2018,7,10,8,0,869.0,66.0,1.1,19.3,553.0,276.08,187.23
2018,7,10,8,15,885.0,68.0,1.15,19.9,601.5,333.41,236.95
2018,7,10,8,30,901.0,70.0,1.2,20.5,650.0,391.77,286.58
2018,7,10,8,45,912.5,71.5,1.2,21.05,694.0,448.57,333.53
2018,7,10,9,0,924.0,73.0,1.2,21.6,738.0,505.39,378.78
2018,7,10,9,15,930.5,76.0,1.25,22.15,777.5,560.72,421.49
2018,7,10,9,30,937.0,79.0,1.3,22.7,817.0,615.09,461.97
2018,7,10,9,45,940.5,82.5,1.35,23.2,850.5,666.85,499.33
2018,7,10,10,0,944.0,86.0,1.4,23.7,884.0,716.92,534.35
2018,7,10,10,15,949.5,87.0,1.4,24.2,912.5,764.21,564.36
2018,7,10,10,30,955.0,88.0,1.4,24.7,941.0,809.54,592.18
2018,7,10,10,45,959.0,88.5,1.45,25.25,962.5,851.05,617.51
2018,7,10,11,0,963.0,89.0,1.5,25.8,984.0,890.08,640.98
2018,7,10,11,15,965.5,89.5,1.55,26.0,998.5,925.16,662.63
2018,7,10,11,30,968.0,90.0,1.6,26.2,1013.0,957.36,682.38
2018,7,10,11,45,969.5,90.0,1.6,26.45,1020.0,985.13,698.49
2018,7,10,12,0,971.0,90.0,1.6,26.7,1027.0,1009.71,712.6
2018,7,10,12,15,970.0,91.0,1.65,26.7,1026.5,1029.57,725.25
2018,7,10,12,30,969.0,92.0,1.7,26.7,1026.0,1045.98,735.91
2018,7,10,12,45,966.5,92.0,1.75,26.7,1017.5,1056.35,743.0
2018,7,10,13,0,964.0,92.0,1.8,26.7,1009.0,1063.09,748.03
2018,7,10,13,15,961.5,91.5,1.85,26.45,993.5,1065.64,751.38
2018,7,10,13,30,959.0,91.0,1.9,26.2,978.0,1064.49,752.63
2018,7,10,13,45,955.0,90.0,1.95,26.0,955.5,1057.64,750.33
2018,7,10,14,0,951.0,89.0,2.0,25.8,933.0,1047.16,745.92
2018,7,10,14,15,945.5,88.0,2.05,25.5,904.0,1031.65,738.72
2018,7,10,14,30,940.0,87.0,2.1,25.2,875.0,1012.7,729.42
2018,7,10,14,45,933.5,85.0,2.1,24.85,840.0,988.38,716.24
2018,7,10,15,0,927.0,83.0,2.1,24.5,805.0,960.9,701.03
2018,7,10,15,15,917.0,81.5,2.1,24.5,764.5,927.81,681.15
2018,7,10,15,30,907.0,80.0,2.1,24.5,724.0,892.1,659.46
2018,7,10,15,45,895.0,78.0,2.1,23.55,679.5,851.72,636.8
2018,7,10,16,0,883.0,76.0,2.1,22.6,635.0,809.27,612.29
2018,7,10,16,15,868.5,72.5,2.1,22.0,586.5,761.35,582.61
2018,7,10,16,30,854.0,69.0,2.1,21.4,538.0,712.04,551.32
2018,7,10,16,45,833.0,66.5,2.1,20.8,487.5,658.3,516.05
2018,7,10,17,0,812.0,64.0,2.1,20.2,437.0,604.33,478.54
2018,7,10,17,15,784.0,60.5,2.05,19.4,385.5,548.63,437.26
2018,7,10,17,30,756.0,57.0,2.0,18.6,334.0,490.09,392.24
2018,7,10,17,45,715.5,53.5,1.95,17.8,283.0,426.71,341.55
2018,7,10,18,0,675.0,50.0,1.9,17.0,232.0,366.3,291.13
2018,7,10,18,15,613.5,44.5,1.8,16.3,183.5,298.78,233.14
2018,7,10,18,30,552.0,39.0,1.7,15.6,135.0,237.22,178.57
2018,7,10,18,45,452.0,32.0,1.65,14.9,94.0,171.61,121.14
2018,7,10,19,0,352.0,25.0,1.6,14.2,53.0,114.22,64.99
2018,7,10,19,15,202.5,15.5,1.5,13.8,29.0,48.0,0.0
2018,7,10,19,30,53.0,6.0,1.4,13.4,5.0,0.0,0.0
2018,7,10,19,45,26.5,3.0,1.35,13.05,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,11,4,45,32.5,3.5,0.8,10.15,3.5,0.0,0.0
2018,7,11,5,0,65.0,7.0,0.8,10.5,7.0,6.67,0.0
2018,7,11,5,15,224.5,17.0,0.8,11.1,34.5,13.9,0.0
2018,7,11,5,30,384.0,27.0,0.8,11.7,62.0,21.49,12.02
2018,7,11,5,45,479.0,33.5,0.75,12.3,104.0,27.77,18.83
2018,7,11,6,0,574.0,40.0,0.7,12.9,146.0,31.98,22.97
2018,7,11,6,15,632.5,44.5,0.7,13.45,195.0,34.22,25.15
2018,7,11,6,30,691.0,49.0,0.7,14.0,244.0,36.43,27.15
2018,7,11,6,45,730.5,53.0,0.65,14.55,295.5,38.12,28.57
2018,7,11,7,0,770.0,57.0,0.6,15.1,347.0,52.53,29.7
2018,7,11,7,15,798.0,59.5,0.6,15.8,398.5,109.15,56.15
2018,7,11,7,30,826.0,62.0,0.6,16.5,450.0,162.87,92.99
2018,7,11,7,45,847.0,64.0,0.6,17.15,500.5,217.87,137.64
2018,7,11,8,0,868.0,66.0,0.6,17.8,551.0,274.91,186.41
2018,7,11,8,15,883.5,68.0,0.65,18.5,599.0,332.07,235.77
2018,7,11,8,30,899.0,70.0,0.7,19.2,647.0,390.19,284.93
2018,7,11,8,45,911.5,71.0,0.7,19.9,691.5,446.91,331.3
2018,7,11,9,0,924.0,72.0,0.7,20.6,736.0,503.76,375.94
2018,7,11,9,15,929.5,76.0,0.7,21.25,775.5,559.51,418.01
2018,7,11,9,30,935.0,80.0,0.7,21.9,815.0,614.22,457.59
2018,7,11,9,45,936.5,84.5,0.75,22.55,848.0,665.61,493.9
2018,7,11,10,0,938.0,89.0,0.8,23.2,881.0,715.15,527.75
2018,7,11,10,15,943.5,90.5,0.85,23.7,909.5,762.72,558.14
2018,7,11,10,30,949.0,92.0,0.9,24.2,938.0,808.35,586.32
2018,7,11,10,45,953.0,92.5,1.0,24.65,959.5,849.72,612.25
2018,7,11,11,0,957.0,93.0,1.1,25.1,981.0,888.62,636.44
2018,7,11,11,15,959.5,93.5,1.15,25.35,995.5,923.6,657.75
2018,7,11,11,30,962.0,94.0,1.2,25.6,1010.0,955.71,677.2
2018,7,11,11,45,962.5,94.5,1.25,25.85,1017.0,982.98,693.59
2018,7,11,12,0,963.0,95.0,1.3,26.1,1024.0,1007.04,708.06
2018,7,11,12,15,963.0,95.0,1.3,26.1,1023.5,1026.82,719.82
2018,7,11,12,30,963.0,95.0,1.3,26.1,1023.0,1043.17,729.59
2018,7,11,12,45,961.0,95.5,1.35,26.15,1015.0,1054.56,737.19
2018,7,11,13,0,959.0,96.0,1.4,26.2,1007.0,1062.34,742.78
2018,7,11,13,15,956.0,95.5,1.4,26.05,991.5,1064.44,744.8
2018,7,11,13,30,953.0,95.0,1.4,25.9,976.0,1062.87,744.79
2018,7,11,13,45,948.0,94.5,1.45,25.75,953.0,1055.64,742.34
2018,7,11,14,0,943.0,94.0,1.5,25.6,930.0,1044.83,737.83
2018,7,11,14,15,936.5,93.0,1.5,25.35,900.5,1028.48,729.5
2018,7,11,14,30,930.0,92.0,1.5,25.1,871.0,1008.75,719.16
2018,7,11,14,45,921.5,90.5,1.45,24.9,835.5,983.32,704.4
2018,7,11,15,0,913.0,89.0,1.4,24.7,800.0,954.85,687.78
2018,7,11,15,15,902.5,87.5,1.4,24.7,759.5,921.72,668.34
2018,7,11,15,30,892.0,86.0,1.4,24.7,719.0,886.02,647.15
2018,7,11,15,45,878.0,84.0,1.4,23.95,673.5,844.46,623.73
2018,7,11,16,0,864.0,82.0,1.4,23.2,628.0,801.01,598.62
2018,7,11,16,15,845.0,80.0,1.35,22.75,579.5,752.07,568.02
2018,7,11,16,30,826.0,78.0,1.3,22.3,531.0,702.18,536.22
2018,7,11,16,45,802.5,75.5,1.25,21.8,480.5,652.31,503.87
2018,7,11,17,0,779.0,73.0,1.2,21.3,430.0,597.73,465.67
2018,7,11,17,15,746.0,69.5,1.15,20.6,378.0,536.63,421.29
2018,7,11,17,30,713.0,66.0,1.1,19.9,326.0,477.09,376.37
2018,7,11,17,45,666.5,61.5,1.05,19.25,275.0,411.61,325.01
2018,7,11,18,0,620.0,57.0,1.0,18.6,224.0,351.41,275.73
2018,7,11,18,15,552.0,51.0,0.9,17.8,176.5,283.78,219.07
2018,7,11,18,30,484.0,45.0,0.8,17.0,129.0,222.95,166.54
2018,7,11,18,45,378.5,36.0,0.75,16.2,89.0,155.66,109.36
2018,7,11,19,0,273.0,27.0,0.7,15.4,49.0,98.57,55.39
2018,7,11,19,15,153.0,16.0,0.65,14.95,26.5,40.34,0.0
2018,7,11,19,30,33.0,5.0,0.6,14.5,4.0,0.0,0.0
2018,7,11,19,45,16.5,2.5,0.6,14.05,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,12,4,45,14.0,2.5,0.6,11.65,2.5,0.0,0.0
2018,7,12,5,0,28.0,5.0,0.6,11.8,5.0,4.77,0.0
2018,7,12,5,15,130.0,18.0,0.55,12.35,28.5,14.33,0.0
2018,7,12,5,30,232.0,31.0,0.5,12.9,52.0,24.32,14.11
2018,7,12,5,45,324.5,42.0,0.5,13.4,91.0,33.18,23.44
2018,7,12,6,0,417.0,53.0,0.5,13.9,130.0,40.56,30.46
2018,7,12,6,15,481.5,61.0,0.5,14.5,176.0,44.84,34.48
2018,7,12,6,30,546.0,69.0,0.5,15.1,222.0,48.91,38.11
2018,7,12,6,45,590.5,75.0,0.5,15.65,270.5,51.09,39.92
2018,7,12,7,0,635.0,81.0,0.5,16.2,319.0,63.34,40.89
2018,7,12,7,15,624.5,95.5,0.55,16.8,358.5,113.1,65.78
2018,7,12,7,30,614.0,110.0,0.6,17.4,398.0,162.04,101.15
2018,7,12,7,45,567.5,138.5,0.65,17.95,428.0,214.75,145.86
2018,7,12,8,0,521.0,167.0,0.7,18.5,458.0,262.15,187.29
2018,7,12,8,15,439.5,212.0,0.75,19.0,472.0,306.5,226.4
2018,7,12,8,30,358.0,257.0,0.8,19.5,486.0,345.71,259.51
2018,7,12,8,45,344.0,282.5,0.8,19.95,515.5,384.3,289.5
2018,7,12,9,0,330.0,308.0,0.8,20.4,545.0,421.38,317.33
2018,7,12,9,15,371.5,311.5,0.85,20.75,592.0,467.61,351.58
2018,7,12,9,30,413.0,315.0,0.9,21.1,639.0,515.6,386.59
2018,7,12,9,45,353.5,347.5,0.9,21.45,633.5,532.5,397.45
2018,7,12,10,0,294.0,380.0,0.9,21.8,628.0,541.83,402.59
2018,7,12,10,15,310.0,392.0,0.9,22.05,661.0,581.54,429.98
2018,7,12,10,30,326.0,404.0,0.9,22.3,694.0,622.05,457.16
2018,7,12,10,45,374.5,400.5,0.9,22.55,741.5,674.9,493.01
2018,7,12,11,0,423.0,397.0,0.9,22.8,789.0,731.87,530.8
2018,7,12,11,15,401.0,411.0,0.9,23.05,787.5,742.78,536.23
2018,7,12,11,30,379.0,425.0,0.9,23.3,786.0,753.04,541.63
2018,7,12,11,45,313.5,447.5,0.9,23.55,747.5,729.15,523.61
2018,7,12,12,0,248.0,470.0,0.9,23.8,709.0,701.33,503.2
2018,7,12,12,15,321.0,450.5,0.9,23.8,759.5,762.35,545.56
2018,7,12,12,30,394.0,431.0,0.9,23.8,810.0,824.07,586.68
2018,7,12,12,45,505.5,357.5,0.9,23.75,840.0,878.04,624.23
2018,7,12,13,0,617.0,284.0,0.9,23.7,870.0,924.76,657.03
2018,7,12,13,15,585.5,291.5,0.9,23.45,840.5,906.47,645.23
2018,7,12,13,30,554.0,299.0,0.9,23.2,811.0,884.14,631.75
2018,7,12,13,45,504.5,322.0,0.95,22.9,779.5,859.03,616.58
2018,7,12,14,0,455.0,345.0,1.0,22.6,748.0,832.14,600.07
2018,7,12,14,15,435.0,344.0,1.0,22.45,719.0,808.51,585.65
2018,7,12,14,30,415.0,343.0,1.0,22.3,690.0,783.4,570.13
2018,7,12,14,45,368.0,341.5,1.0,22.15,640.0,720.13,528.78
