Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,0,321.0,340.0,1.0,22.0,590.0,668.32,494.51
2018,7,12,15,15,348.0,311.0,1.0,22.0,569.0,654.81,487.84
2018,7,12,15,30,375.0,282.0,1.0,22.0,548.0,638.31,478.65
2018,7,12,15,45,471.0,229.0,1.0,21.8,541.0,663.1,499.93
2018,7,12,16,0,567.0,176.0,1.0,21.6,534.0,672.53,510.14
2018,7,12,16,15,643.5,137.5,1.0,21.3,513.5,668.8,510.78
2018,7,12,16,30,720.0,99.0,1.0,21.0,493.0,653.24,502.38
2018,7,12,16,45,696.5,94.0,1.0,20.75,445.0,602.3,467.46
2018,7,12,17,0,673.0,89.0,1.0,20.5,397.0,549.54,429.88
2018,7,12,17,15,638.5,84.0,1.0,20.05,348.0,490.75,386.79
2018,7,12,17,30,604.0,79.0,1.0,19.6,299.0,433.92,343.58
2018,7,12,17,45,557.5,72.5,1.0,19.15,251.0,371.7,294.55
2018,7,12,18,0,511.0,66.0,1.0,18.7,203.0,313.36,246.79
2018,7,12,18,15,442.0,58.0,0.95,18.1,158.5,248.82,192.8
2018,7,12,18,30,373.0,50.0,0.9,17.5,114.0,191.29,143.47
2018,7,12,18,45,276.5,39.0,0.85,16.95,78.0,129.24,91.02
2018,7,12,19,0,180.0,28.0,0.8,16.4,42.0,78.59,43.61
2018,7,12,19,15,98.0,16.0,0.75,16.15,23.0,31.31,0.0
2018,7,12,19,30,16.0,4.0,0.7,15.9,4.0,0.0,0.0
2018,7,12,19,45,8.0,2.0,0.65,15.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.4,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.5,0.5,12.7,1.5,0.0,0.0
2018,7,13,5,0,7.0,3.0,0.5,12.8,3.0,2.86,0.0
2018,7,13,5,15,70.5,16.0,0.5,13.2,22.0,15.25,0.0
2018,7,13,5,30,134.0,29.0,0.5,13.6,41.0,22.64,12.53
2018,7,13,5,45,256.0,41.5,0.45,14.0,82.0,31.86,22.2
2018,7,13,6,0,378.0,54.0,0.4,14.4,123.0,41.54,31.26
2018,7,13,6,15,289.5,62.0,0.45,14.85,124.5,45.41,34.93
2018,7,13,6,30,201.0,70.0,0.5,15.3,126.0,54.97,43.44
2018,7,13,6,45,153.5,103.0,0.5,15.75,151.0,77.97,63.55
2018,7,13,7,0,106.0,136.0,0.5,16.2,176.0,108.57,84.5
2018,7,13,7,15,221.5,152.5,0.5,16.7,251.0,132.76,96.7
2018,7,13,7,30,337.0,169.0,0.5,17.2,326.0,176.92,125.02
2018,7,13,7,45,355.5,186.5,0.55,17.7,369.0,216.94,155.93
2018,7,13,8,0,374.0,204.0,0.6,18.2,412.0,259.22,189.7
2018,7,13,8,15,496.0,183.5,0.6,18.65,485.0,300.34,220.3
2018,7,13,8,30,618.0,163.0,0.6,19.1,558.0,358.11,264.84
2018,7,13,8,45,709.5,137.0,0.65,19.6,621.0,411.07,306.73
2018,7,13,9,0,801.0,111.0,0.7,20.1,684.0,475.21,356.51
2018,7,13,9,15,808.5,115.0,0.7,20.5,721.5,526.62,395.71
2018,7,13,9,30,816.0,119.0,0.7,20.9,759.0,579.25,434.39
2018,7,13,9,45,819.5,124.5,0.75,21.35,791.0,627.32,469.0
2018,7,13,10,0,823.0,130.0,0.8,21.8,823.0,673.96,501.63
2018,7,13,10,15,831.0,130.5,0.85,22.25,850.5,717.78,531.64
2018,7,13,10,30,839.0,131.0,0.9,22.7,878.0,760.13,558.59
2018,7,13,10,45,845.0,131.0,0.9,23.15,899.0,798.77,581.95
2018,7,13,11,0,851.0,131.0,0.9,23.6,920.0,835.41,603.7
2018,7,13,11,15,815.0,157.0,0.95,23.95,922.0,862.45,620.1
2018,7,13,11,30,779.0,183.0,1.0,24.3,924.0,881.67,631.61
2018,7,13,11,45,781.5,182.5,1.05,24.65,930.5,906.7,646.89
2018,7,13,12,0,784.0,182.0,1.1,25.0,937.0,929.19,660.48
2018,7,13,12,15,829.0,153.5,1.15,25.2,951.5,954.31,676.12
2018,7,13,12,30,874.0,125.0,1.2,25.4,966.0,985.85,695.71
2018,7,13,12,45,861.5,131.0,1.25,25.6,954.5,991.54,699.27
2018,7,13,13,0,849.0,137.0,1.3,25.8,943.0,993.88,701.19
2018,7,13,13,15,863.0,125.5,1.3,25.85,933.5,1002.04,706.44
2018,7,13,13,30,877.0,114.0,1.3,25.9,924.0,1006.6,709.51
2018,7,13,13,45,873.5,112.5,1.35,25.9,903.0,1000.31,707.01
2018,7,13,14,0,870.0,111.0,1.4,25.9,882.0,990.66,702.63
2018,7,13,14,15,863.5,110.0,1.4,25.75,854.0,975.29,694.43
2018,7,13,14,30,857.0,109.0,1.4,25.6,826.0,956.78,684.37
2018,7,13,14,45,849.0,106.5,1.4,25.5,792.0,932.22,670.4
2018,7,13,15,0,841.0,104.0,1.4,25.4,758.0,904.83,654.65
2018,7,13,15,15,829.5,102.5,1.4,25.4,719.0,872.7,635.52
2018,7,13,15,30,818.0,101.0,1.4,25.4,680.0,838.29,614.81
2018,7,13,15,45,804.0,98.0,1.4,24.85,636.5,804.1,595.35
2018,7,13,16,0,790.0,95.0,1.4,24.3,593.0,761.81,570.1
2018,7,13,16,15,772.0,91.5,1.4,23.95,546.5,714.39,540.45
2018,7,13,16,30,754.0,88.0,1.4,23.6,500.0,666.08,509.6
2018,7,13,16,45,729.5,84.5,1.4,23.2,451.5,612.65,474.17
2018,7,13,17,0,705.0,81.0,1.4,22.8,403.0,559.47,436.48
2018,7,13,17,15,672.0,76.5,1.35,22.2,353.5,502.25,394.43
2018,7,13,17,30,639.0,72.0,1.3,21.6,304.0,445.2,351.03
2018,7,13,17,45,593.0,66.5,1.3,21.0,255.5,382.63,301.91
2018,7,13,18,0,547.0,61.0,1.3,20.4,207.0,323.84,253.89
2018,7,13,18,15,479.5,54.0,1.3,19.7,162.0,259.11,199.81
2018,7,13,18,30,412.0,47.0,1.3,19.0,117.0,201.2,150.05
2018,7,13,18,45,312.5,37.0,1.25,18.25,80.0,138.48,96.9
2018,7,13,19,0,213.0,27.0,1.2,17.5,43.0,84.51,45.77
2018,7,13,19,15,113.0,14.5,1.15,17.05,22.5,32.32,0.0
2018,7,13,19,30,13.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,1.1,16.15,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,0.8,12.35,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,0.8,12.4,5.0,4.77,0.0
2018,7,14,5,15,144.5,16.5,0.8,12.85,27.5,15.73,0.0
2018,7,14,5,30,257.0,28.0,0.8,13.3,50.0,22.65,12.34
2018,7,14,5,45,354.0,37.5,0.8,13.7,89.0,29.19,19.85
2018,7,14,6,0,451.0,47.0,0.8,14.1,128.0,35.4,25.82
2018,7,14,6,15,515.5,53.0,0.8,14.6,173.5,38.25,28.58
2018,7,14,6,30,580.0,59.0,0.8,15.1,219.0,41.02,31.09
2018,7,14,6,45,625.0,64.0,0.8,15.6,268.5,42.83,32.61
2018,7,14,7,0,670.0,69.0,0.8,16.1,318.0,57.59,37.01
2018,7,14,7,15,701.5,72.5,0.8,16.7,367.5,103.46,55.51
2018,7,14,7,30,733.0,76.0,0.8,17.3,417.0,153.14,89.04
2018,7,14,7,45,757.5,79.0,0.8,17.9,466.5,204.71,130.45
2018,7,14,8,0,782.0,82.0,0.8,18.5,516.0,258.87,176.44
2018,7,14,8,15,800.5,84.5,0.85,19.1,563.0,313.16,223.23
2018,7,14,8,30,819.0,87.0,0.9,19.7,610.0,373.42,273.77
2018,7,14,8,45,833.5,89.0,0.9,20.3,653.5,427.78,318.39
2018,7,14,9,0,848.0,91.0,0.9,20.9,697.0,482.59,361.78
2018,7,14,9,15,859.0,92.5,0.95,21.35,736.0,535.35,402.65
2018,7,14,9,30,870.0,94.0,1.0,21.8,775.0,587.69,441.88
2018,7,14,9,45,704.0,187.5,1.05,22.25,754.5,609.05,455.6
2018,7,14,10,0,538.0,281.0,1.1,22.7,734.0,617.65,459.05
2018,7,14,10,15,671.5,217.5,1.15,23.0,802.0,683.47,507.37
2018,7,14,10,30,805.0,154.0,1.2,23.3,870.0,757.03,559.24
2018,7,14,10,45,857.5,127.0,1.25,23.6,906.0,804.85,589.5
2018,7,14,11,0,910.0,100.0,1.3,23.9,942.0,855.48,621.46
2018,7,14,11,15,896.0,112.0,1.35,23.95,952.0,885.75,640.54
2018,7,14,11,30,882.0,124.0,1.4,24.0,962.0,912.39,657.48
2018,7,14,11,45,867.0,135.5,1.4,24.0,964.5,934.05,670.73
2018,7,14,12,0,852.0,147.0,1.4,24.0,967.0,952.16,681.79
2018,7,14,12,15,885.0,124.5,1.45,23.9,976.0,980.69,700.5
2018,7,14,12,30,918.0,102.0,1.5,23.8,985.0,1006.34,717.3
2018,7,14,12,45,916.0,102.0,1.5,23.7,977.0,1016.85,724.0
2018,7,14,13,0,914.0,102.0,1.5,23.6,969.0,1023.92,728.83
2018,7,14,13,15,911.5,101.5,1.5,23.45,954.5,1026.48,731.17
2018,7,14,13,30,909.0,101.0,1.5,23.3,940.0,1025.53,731.48
2018,7,14,13,45,904.5,100.5,1.55,23.15,918.0,1019.07,729.3
2018,7,14,14,0,900.0,100.0,1.6,23.0,896.0,1009.16,725.09
2018,7,14,14,15,894.0,98.5,1.6,22.7,867.5,993.33,716.92
2018,7,14,14,30,888.0,97.0,1.6,22.4,839.0,974.24,706.78
2018,7,14,14,45,879.5,96.0,1.55,22.15,805.0,950.18,692.66
2018,7,14,15,0,871.0,95.0,1.5,21.9,771.0,923.22,676.72
2018,7,14,15,15,860.0,93.0,1.5,21.9,731.5,890.17,656.79
2018,7,14,15,30,849.0,91.0,1.5,21.9,692.0,854.71,635.17
2018,7,14,15,45,835.5,88.5,1.5,20.9,648.0,814.37,612.41
2018,7,14,16,0,822.0,86.0,1.5,19.9,604.0,772.23,587.95
2018,7,14,16,15,805.0,83.5,1.5,19.35,557.5,730.99,562.59
2018,7,14,16,30,788.0,81.0,1.5,18.8,511.0,683.23,532.03
2018,7,14,16,45,765.0,77.5,1.45,18.2,461.5,629.38,496.06
2018,7,14,17,0,742.0,74.0,1.4,17.6,412.0,575.59,457.47
2018,7,14,17,15,711.0,70.0,1.35,17.1,362.0,516.78,413.39
2018,7,14,17,30,680.0,66.0,1.3,16.6,312.0,459.42,368.82
2018,7,14,17,45,636.5,61.0,1.3,16.15,263.0,397.92,319.41
2018,7,14,18,0,593.0,56.0,1.3,15.7,214.0,338.58,269.81
2018,7,14,18,15,528.0,49.5,1.3,15.35,168.0,272.96,213.58
2018,7,14,18,30,463.0,43.0,1.3,15.0,122.0,213.9,161.48
2018,7,14,18,45,363.0,34.5,1.25,14.6,84.0,149.89,105.86
2018,7,14,19,0,263.0,26.0,1.2,14.2,46.0,94.75,50.95
2018,7,14,19,15,141.0,14.0,1.2,14.0,24.0,36.41,0.0
2018,7,14,19,30,19.0,2.0,1.2,13.8,2.0,0.0,0.0
2018,7,14,19,45,9.5,1.0,1.2,13.6,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,15,4,45,24.5,2.5,0.8,10.3,2.5,0.0,0.0
2018,7,15,5,0,49.0,5.0,0.8,10.5,5.0,4.77,0.0
2018,7,15,5,15,192.0,15.5,0.8,11.05,29.5,14.77,0.0
2018,7,15,5,30,335.0,26.0,0.8,11.6,54.0,20.87,10.82
2018,7,15,5,45,436.0,33.0,0.85,12.1,95.0,25.27,16.54
2018,7,15,6,0,537.0,40.0,0.9,12.6,136.0,32.25,23.18
2018,7,15,6,15,600.5,45.5,0.9,13.15,184.5,35.33,26.14
2018,7,15,6,30,664.0,51.0,0.9,13.7,233.0,38.33,28.86
2018,7,15,6,45,707.0,54.5,0.9,14.25,284.5,39.51,29.84
2018,7,15,7,0,750.0,58.0,0.9,14.8,336.0,48.95,29.88
2018,7,15,7,15,780.0,60.5,0.85,15.45,387.5,98.54,49.11
2018,7,15,7,30,810.0,63.0,0.8,16.1,439.0,157.61,89.81
2018,7,15,7,45,833.0,65.0,0.8,16.75,490.0,212.22,133.89
2018,7,15,8,0,856.0,67.0,0.8,17.4,541.0,269.1,182.58
2018,7,15,8,15,872.5,69.5,0.85,18.05,589.5,326.5,232.41
2018,7,15,8,30,889.0,72.0,0.9,18.7,638.0,385.01,282.23
2018,7,15,8,45,902.5,73.0,0.9,19.3,683.0,441.83,329.23
2018,7,15,9,0,916.0,74.0,0.9,19.9,728.0,498.9,374.65
2018,7,15,9,15,922.0,77.5,0.9,20.4,767.0,554.3,417.21
2018,7,15,9,30,928.0,81.0,0.9,20.9,806.0,608.72,457.4
2018,7,15,9,45,931.0,85.0,0.95,21.4,840.0,660.51,494.75
2018,7,15,10,0,934.0,89.0,1.0,21.9,874.0,710.6,529.73
2018,7,15,10,15,940.5,90.0,1.05,22.3,903.0,758.49,561.05
2018,7,15,10,30,947.0,91.0,1.1,22.7,932.0,804.53,590.1
2018,7,15,10,45,951.5,91.5,1.15,23.1,954.0,846.45,616.1
2018,7,15,11,0,956.0,92.0,1.2,23.5,976.0,885.95,640.3
2018,7,15,11,15,959.0,92.0,1.25,23.55,990.5,921.07,662.42
2018,7,15,11,30,962.0,92.0,1.3,23.6,1005.0,953.35,682.69
2018,7,15,11,45,963.5,92.0,1.35,23.7,1012.5,981.24,700.07
2018,7,15,12,0,965.0,92.0,1.4,23.8,1020.0,1005.96,715.51
2018,7,15,12,15,963.0,93.5,1.4,23.7,1019.0,1025.5,727.56
2018,7,15,12,30,961.0,95.0,1.4,23.6,1018.0,1041.56,737.58
2018,7,15,12,45,957.0,96.5,1.45,23.5,1009.5,1052.11,745.18
2018,7,15,13,0,953.0,98.0,1.5,23.4,1001.0,1059.03,750.73
2018,7,15,13,15,950.0,97.0,1.5,23.2,985.0,1060.74,752.69
2018,7,15,13,30,947.0,96.0,1.5,23.0,969.0,1058.76,752.56
2018,7,15,13,45,942.5,95.0,1.55,22.8,946.5,1051.63,750.22
2018,7,15,14,0,938.0,94.0,1.6,22.6,924.0,1040.89,745.78
2018,7,15,14,15,932.0,93.0,1.6,22.3,895.0,1025.15,737.8
2018,7,15,14,30,926.0,92.0,1.6,22.0,866.0,1006.02,727.78
2018,7,15,14,45,918.5,90.0,1.6,21.75,830.5,981.09,713.97
2018,7,15,15,0,911.0,88.0,1.6,21.5,795.0,953.07,698.17
2018,7,15,15,15,900.5,86.5,1.6,21.5,754.5,919.97,678.34
2018,7,15,15,30,890.0,85.0,1.6,21.5,714.0,884.3,656.73
2018,7,15,15,45,877.0,82.5,1.6,20.8,669.0,843.03,632.86
2018,7,15,16,0,864.0,80.0,1.6,20.1,624.0,799.8,607.25
2018,7,15,16,15,848.0,77.5,1.55,19.6,576.0,752.53,577.36
2018,7,15,16,30,832.0,75.0,1.5,19.1,528.0,704.05,546.09
2018,7,15,16,45,810.0,71.5,1.5,18.6,477.5,653.69,513.21
2018,7,15,17,0,788.0,68.0,1.5,18.1,427.0,598.49,474.43
2018,7,15,17,15,757.0,65.0,1.45,17.6,375.5,538.66,429.77
2018,7,15,17,30,726.0,62.0,1.4,17.1,324.0,480.18,384.47
2018,7,15,17,45,682.5,57.5,1.35,16.55,273.0,415.46,332.61
2018,7,15,18,0,639.0,53.0,1.3,16.0,222.0,354.08,281.36
2018,7,15,18,15,573.5,47.0,1.3,15.55,174.5,287.78,224.57
2018,7,15,18,30,508.0,41.0,1.3,15.1,127.0,226.65,170.61
2018,7,15,18,45,402.0,33.0,1.25,14.6,87.0,159.06,111.89
2018,7,15,19,0,296.0,25.0,1.2,14.1,47.0,100.77,52.84
2018,7,15,19,15,159.0,14.0,1.15,13.85,24.5,39.31,0.0
2018,7,15,19,30,22.0,3.0,1.1,13.6,2.0,0.0,0.0
2018,7,15,19,45,11.0,1.5,1.05,13.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,0.9,10.25,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,0.9,10.5,5.0,0.0,0.0
2018,7,16,5,15,194.5,16.0,0.85,11.1,29.5,15.25,0.0
2018,7,16,5,30,340.0,26.0,0.8,11.7,54.0,20.98,10.65
2018,7,16,5,45,443.0,33.5,0.8,12.3,95.5,25.82,16.97
2018,7,16,6,0,546.0,41.0,0.8,12.9,137.0,30.49,21.57
2018,7,16,6,15,610.0,46.0,0.8,13.5,186.0,35.88,26.59
2018,7,16,6,30,674.0,51.0,0.8,14.1,235.0,38.43,28.9
2018,7,16,6,45,717.5,54.5,0.75,14.65,287.0,39.61,29.88
2018,7,16,7,0,761.0,58.0,0.7,15.2,339.0,48.08,29.76
2018,7,16,7,15,791.0,61.5,0.7,15.9,391.5,99.12,49.37
2018,7,16,7,30,821.0,65.0,0.7,16.6,444.0,159.64,90.8
2018,7,16,7,45,843.5,67.0,0.7,17.3,495.5,214.88,135.1
2018,7,16,8,0,866.0,69.0,0.7,18.0,547.0,272.32,184.01
2018,7,16,8,15,882.5,71.0,0.75,18.75,595.5,329.95,233.73
2018,7,16,8,30,899.0,73.0,0.8,19.5,644.0,388.66,283.41
2018,7,16,8,45,911.5,74.5,0.8,20.25,689.0,446.13,330.44
2018,7,16,9,0,924.0,76.0,0.8,21.0,734.0,503.74,375.73
2018,7,16,9,15,931.5,78.5,0.85,21.55,774.0,559.53,418.56
2018,7,16,9,30,939.0,81.0,0.9,22.1,814.0,614.46,459.22
2018,7,16,9,45,944.0,83.5,0.95,22.65,848.0,666.73,496.63
2018,7,16,10,0,949.0,86.0,1.0,23.2,882.0,717.44,531.77
2018,7,16,10,15,954.5,87.0,1.05,23.65,911.0,765.32,562.64
2018,7,16,10,30,960.0,88.0,1.1,24.1,940.0,811.23,591.26
2018,7,16,10,45,964.0,89.0,1.15,24.5,962.0,853.77,617.45
2018,7,16,11,0,968.0,90.0,1.2,24.9,984.0,893.82,641.8
2018,7,16,11,15,970.5,90.5,1.25,25.1,999.0,929.44,663.66
2018,7,16,11,30,973.0,91.0,1.3,25.3,1014.0,962.14,683.62
2018,7,16,11,45,974.0,91.0,1.35,25.5,1021.0,989.91,700.48
2018,7,16,12,0,975.0,91.0,1.4,25.7,1028.0,1014.43,715.38
2018,7,16,12,15,973.0,92.5,1.4,25.75,1027.0,1034.21,727.03
2018,7,16,12,30,971.0,94.0,1.4,25.8,1026.0,1050.46,736.63
2018,7,16,12,45,967.0,95.5,1.45,25.9,1017.5,1061.16,743.67
2018,7,16,13,0,963.0,97.0,1.5,26.0,1009.0,1068.19,748.64
2018,7,16,13,15,960.5,96.0,1.5,25.95,993.5,1070.46,750.5
2018,7,16,13,30,958.0,95.0,1.5,25.9,978.0,1069.01,750.27
2018,7,16,13,45,954.0,94.5,1.45,25.85,955.5,1062.88,746.51
2018,7,16,14,0,950.0,94.0,1.4,25.8,933.0,1053.12,740.7
2018,7,16,14,15,944.0,92.5,1.4,25.65,903.5,1036.72,732.12
2018,7,16,14,30,938.0,91.0,1.4,25.5,874.0,1016.87,721.53
2018,7,16,14,45,930.0,90.0,1.4,25.35,838.5,992.34,708.09
2018,7,16,15,0,922.0,89.0,1.4,25.2,803.0,964.72,692.72
2018,7,16,15,15,912.0,87.0,1.4,25.2,762.5,931.24,673.17
2018,7,16,15,30,902.0,85.0,1.4,25.2,722.0,895.11,651.83
2018,7,16,15,45,889.5,83.0,1.35,24.65,677.0,854.44,628.05
2018,7,16,16,0,877.0,81.0,1.3,24.1,632.0,811.74,602.62
2018,7,16,16,15,860.0,78.5,1.3,23.7,583.5,763.18,573.04
2018,7,16,16,30,843.0,76.0,1.3,23.3,535.0,713.46,542.06
2018,7,16,16,45,820.5,73.0,1.25,22.9,483.5,662.87,509.28
2018,7,16,17,0,798.0,70.0,1.2,22.5,432.0,607.42,470.77
2018,7,16,17,15,766.5,66.0,1.2,21.85,379.5,545.59,426.43
2018,7,16,17,30,735.0,62.0,1.2,21.2,327.0,485.17,381.26
2018,7,16,17,45,690.5,58.0,1.15,20.5,275.5,420.02,330.3
2018,7,16,18,0,646.0,54.0,1.1,19.8,224.0,358.25,279.87
2018,7,16,18,15,578.0,48.0,1.0,18.9,175.5,290.68,223.25
2018,7,16,18,30,510.0,42.0,0.9,18.0,127.0,228.4,169.46
2018,7,16,18,45,401.0,34.0,0.85,17.1,87.0,159.81,111.0
2018,7,16,19,0,292.0,26.0,0.8,16.2,47.0,100.45,50.83
2018,7,16,19,15,156.5,14.5,0.8,15.7,24.5,39.33,0.0
2018,7,16,19,30,21.0,3.0,0.8,15.2,2.0,0.0,0.0
2018,7,16,19,45,10.5,1.5,0.8,14.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,3.0,0.8,10.7,2.5,0.0,0.0
2018,7,17,5,0,45.0,6.0,0.8,10.9,5.0,0.0,0.0
2018,7,17,5,15,184.0,16.0,0.8,11.6,28.5,15.25,0.0
2018,7,17,5,30,323.0,26.0,0.8,12.3,52.0,21.08,10.39
2018,7,17,5,45,426.5,34.0,0.75,12.95,93.0,26.35,17.35
2018,7,17,6,0,530.0,42.0,0.7,13.6,134.0,31.41,22.31
2018,7,17,6,15,595.0,47.5,0.7,14.15,183.0,37.31,27.79
2018,7,17,6,30,660.0,53.0,0.7,14.7,232.0,40.21,30.42
2018,7,17,6,45,704.0,56.5,0.7,15.3,283.5,41.28,31.29
2018,7,17,7,0,748.0,60.0,0.7,15.9,335.0,48.5,37.52
2018,7,17,7,15,778.5,63.5,0.7,16.55,387.5,98.85,49.74
2018,7,17,7,30,809.0,67.0,0.7,17.2,440.0,152.89,85.66
2018,7,17,7,45,832.0,69.5,0.7,17.85,491.0,213.83,134.41
2018,7,17,8,0,855.0,72.0,0.7,18.5,542.0,271.23,183.08
2018,7,17,8,15,871.5,74.5,0.75,19.15,591.0,328.75,232.63
2018,7,17,8,30,888.0,77.0,0.8,19.8,640.0,387.37,282.2
2018,7,17,8,45,901.5,79.0,0.85,20.45,685.5,445.19,329.76
2018,7,17,9,0,915.0,81.0,0.9,21.1,731.0,503.27,375.84
2018,7,17,9,15,922.0,83.5,0.9,21.65,770.5,558.44,417.92
2018,7,17,9,30,929.0,86.0,0.9,22.2,810.0,612.7,457.71
2018,7,17,9,45,933.0,89.5,0.95,22.75,844.0,664.88,495.01
2018,7,17,10,0,937.0,93.0,1.0,23.3,878.0,715.43,530.0
2018,7,17,10,15,943.0,94.0,1.0,23.7,907.0,763.25,560.6
2018,7,17,10,30,949.0,95.0,1.0,24.1,936.0,809.18,588.65
2018,7,17,10,45,953.5,95.5,1.05,24.5,958.0,851.33,614.53
2018,7,17,11,0,958.0,96.0,1.1,24.9,980.0,891.05,638.63
2018,7,17,11,15,961.0,96.0,1.1,25.15,995.0,926.39,659.36
2018,7,17,11,30,964.0,96.0,1.1,25.4,1010.0,958.87,678.17
2018,7,17,11,45,965.5,96.5,1.15,25.65,1017.5,987.45,695.33
2018,7,17,12,0,967.0,97.0,1.2,25.9,1025.0,1012.84,710.56
2018,7,17,12,15,963.0,99.0,1.25,26.0,1023.0,1031.12,721.93
2018,7,17,12,30,959.0,101.0,1.3,26.1,1021.0,1045.85,731.31
2018,7,17,12,45,953.0,104.0,1.3,26.2,1012.0,1056.03,737.17
2018,7,17,13,0,947.0,107.0,1.3,26.3,1003.0,1062.59,741.0
2018,7,17,13,15,944.0,106.0,1.3,26.35,987.0,1064.42,742.29
2018,7,17,13,30,941.0,105.0,1.3,26.4,971.0,1062.59,741.54
2018,7,17,13,45,936.0,104.5,1.35,26.4,948.5,1055.64,738.89
2018,7,17,14,0,931.0,104.0,1.4,26.4,926.0,1045.11,734.2
2018,7,17,14,15,924.5,103.0,1.4,26.25,896.5,1029.07,725.83
2018,7,17,14,30,918.0,102.0,1.4,26.1,867.0,1009.66,715.5
2018,7,17,14,45,909.5,100.5,1.4,25.9,831.5,984.56,701.82
2018,7,17,15,0,901.0,99.0,1.4,25.7,796.0,956.44,686.26
2018,7,17,15,15,890.0,96.5,1.4,25.7,755.0,922.09,666.14
2018,7,17,15,30,879.0,94.0,1.4,25.7,714.0,885.22,644.3
2018,7,17,15,45,864.5,92.0,1.4,25.1,668.5,843.62,620.6
2018,7,17,16,0,850.0,90.0,1.4,24.5,623.0,800.19,595.28
2018,7,17,16,15,831.0,87.0,1.4,24.05,574.0,755.86,568.5
2018,7,17,16,30,812.0,84.0,1.4,23.6,525.0,704.9,536.55
2018,7,17,16,45,787.5,80.5,1.35,23.15,474.0,648.88,499.86
2018,7,17,17,0,763.0,77.0,1.3,22.7,423.0,592.97,460.55
2018,7,17,17,15,729.0,73.5,1.3,21.95,371.0,531.79,416.57
2018,7,17,17,30,695.0,70.0,1.3,21.2,319.0,472.27,371.98
2018,7,17,17,45,647.0,64.5,1.25,20.5,267.5,407.39,321.08
2018,7,17,18,0,599.0,59.0,1.2,19.8,216.0,344.75,269.98
2018,7,17,18,15,527.5,52.0,1.15,18.95,168.5,275.58,212.27
2018,7,17,18,30,456.0,45.0,1.1,18.1,121.0,213.66,159.03
2018,7,17,18,45,345.5,35.5,1.0,17.25,82.0,145.99,101.57
2018,7,17,19,0,235.0,26.0,0.9,16.4,43.0,87.58,42.8
2018,7,17,19,15,124.5,14.0,0.85,15.9,22.5,33.59,0.0
2018,7,17,19,30,14.0,2.0,0.8,15.4,2.0,0.0,0.0
2018,7,17,19,45,7.0,1.0,0.75,14.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,18,4,45,11.0,1.5,0.8,11.15,1.5,0.0,0.0
2018,7,18,5,0,22.0,3.0,0.8,11.4,3.0,0.0,0.0
2018,7,18,5,15,138.0,15.5,0.85,11.95,25.5,14.77,0.0
2018,7,18,5,30,254.0,28.0,0.9,12.5,48.0,23.14,11.56
2018,7,18,5,45,360.5,37.5,0.9,13.0,87.5,29.65,20.16
2018,7,18,6,0,467.0,47.0,0.9,13.5,127.0,35.85,26.22
2018,7,18,6,15,510.5,55.5,0.8,14.05,170.0,40.77,30.86
2018,7,18,6,30,554.0,64.0,0.7,14.6,213.0,45.4,35.05
2018,7,18,6,45,618.0,68.5,0.65,15.1,267.5,46.62,36.07
2018,7,18,7,0,682.0,73.0,0.6,15.6,322.0,52.62,41.21
2018,7,18,7,15,723.0,75.0,0.6,16.15,375.0,103.48,55.89
2018,7,18,7,30,764.0,77.0,0.6,16.7,428.0,154.43,89.02
2018,7,18,7,45,788.5,80.5,0.6,17.25,479.0,208.34,131.94
2018,7,18,8,0,813.0,84.0,0.6,17.8,530.0,264.86,179.74
2018,7,18,8,15,831.5,86.5,0.65,18.4,578.5,321.11,228.11
2018,7,18,8,30,850.0,89.0,0.7,19.0,627.0,383.27,280.13
2018,7,18,8,45,864.5,90.5,0.7,19.6,671.5,439.16,325.86
2018,7,18,9,0,879.0,92.0,0.7,20.2,716.0,495.45,370.23
2018,7,18,9,15,887.0,96.0,0.75,20.85,756.0,550.72,412.45
2018,7,18,9,30,895.0,100.0,0.8,21.5,796.0,605.28,452.6
2018,7,18,9,45,900.0,103.0,0.8,22.15,829.5,656.12,488.26
2018,7,18,10,0,905.0,106.0,0.8,22.8,863.0,705.49,521.64
2018,7,18,10,15,911.0,106.5,0.85,23.3,891.0,751.6,551.97
2018,7,18,10,30,917.0,107.0,0.9,23.8,919.0,795.88,579.44
2018,7,18,10,45,831.5,164.0,0.95,24.3,914.0,820.42,593.82
2018,7,18,11,0,746.0,221.0,1.0,24.8,909.0,837.49,603.45
2018,7,18,11,15,625.0,305.0,1.1,25.05,887.5,839.6,602.0
2018,7,18,11,30,504.0,389.0,1.2,25.3,866.0,834.85,595.9
2018,7,18,11,45,528.5,376.5,1.25,25.55,880.0,864.38,615.64
2018,7,18,12,0,553.0,364.0,1.3,25.8,894.0,892.86,634.22
2018,7,18,12,15,609.0,326.0,1.35,25.7,909.5,924.12,656.57
2018,7,18,12,30,665.0,288.0,1.4,25.6,925.0,956.86,679.74
2018,7,18,12,45,776.5,213.5,1.45,25.55,951.5,998.63,707.46
2018,7,18,13,0,888.0,139.0,1.5,25.5,978.0,1035.84,731.14
2018,7,18,13,15,908.5,123.0,1.45,25.35,969.5,1046.31,737.14
2018,7,18,13,30,929.0,107.0,1.4,25.2,961.0,1052.82,741.11
2018,7,18,13,45,924.5,106.0,1.4,25.05,938.5,1045.91,737.87
2018,7,18,14,0,920.0,105.0,1.4,24.9,916.0,1035.45,732.73
2018,7,18,14,15,913.5,104.0,1.4,24.7,887.0,1019.53,724.49
2018,7,18,14,30,907.0,103.0,1.4,24.5,858.0,1000.29,714.3
2018,7,18,14,45,898.0,101.5,1.4,24.3,822.5,974.92,700.29
2018,7,18,15,0,889.0,100.0,1.4,24.1,787.0,946.58,684.42
2018,7,18,15,15,878.0,98.0,1.4,24.1,746.5,913.08,664.65
2018,7,18,15,30,867.0,96.0,1.4,24.1,706.0,877.1,643.16
2018,7,18,15,45,852.0,94.0,1.4,23.45,661.0,835.45,619.29
2018,7,18,16,0,837.0,92.0,1.4,22.8,616.0,792.04,593.82
2018,7,18,16,15,817.5,89.0,1.4,22.25,567.0,747.85,567.07
2018,7,18,16,30,798.0,86.0,1.4,21.7,518.0,697.04,535.09
2018,7,18,16,45,772.0,82.5,1.4,21.15,467.0,640.54,498.24
2018,7,18,17,0,746.0,79.0,1.4,20.6,416.0,584.32,458.61
2018,7,18,17,15,711.5,75.0,1.35,19.8,364.5,523.03,413.77
2018,7,18,17,30,677.0,71.0,1.3,19.0,313.0,465.28,369.81
2018,7,18,17,45,628.0,65.5,1.25,18.2,262.0,399.11,317.57
2018,7,18,18,0,579.0,60.0,1.2,17.4,211.0,337.0,266.5
2018,7,18,18,15,507.0,53.0,1.1,16.7,164.0,268.69,208.74
2018,7,18,18,30,435.0,46.0,1.0,16.0,117.0,207.67,155.75
2018,7,18,18,45,325.0,36.0,0.85,15.3,79.0,140.77,98.52
2018,7,18,19,0,215.0,26.0,0.7,14.6,41.0,82.82,39.06
2018,7,18,19,15,113.5,14.0,0.65,14.25,21.5,31.76,0.0
2018,7,18,19,30,12.0,2.0,0.6,13.9,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,0.55,13.6,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,1.2,11.15,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,1.2,11.4,2.0,0.0,0.0
2018,7,19,5,15,41.5,14.0,1.1,11.95,17.0,13.34,0.0
2018,7,19,5,30,76.0,26.0,1.0,12.5,32.0,21.5,9.93
2018,7,19,5,45,127.5,43.0,0.9,13.0,61.0,34.84,24.61
2018,7,19,6,0,179.0,60.0,0.8,13.5,90.0,47.79,36.73
2018,7,19,6,15,284.5,75.0,0.7,14.05,142.0,55.76,44.14
2018,7,19,6,30,390.0,90.0,0.6,14.6,194.0,65.59,52.94
2018,7,19,6,45,443.0,101.5,0.45,15.2,243.5,72.23,58.64
2018,7,19,7,0,496.0,113.0,0.3,15.8,293.0,81.47,66.41
2018,7,19,7,15,539.0,120.0,0.3,16.45,343.0,121.95,77.52
2018,7,19,7,30,582.0,127.0,0.3,17.1,393.0,167.15,106.72
2018,7,19,7,45,618.0,131.5,0.3,17.75,443.5,213.91,142.4
2018,7,19,8,0,654.0,136.0,0.3,18.4,494.0,264.83,183.66
2018,7,19,8,15,680.5,139.5,0.35,19.25,541.5,316.0,225.94
2018,7,19,8,30,707.0,143.0,0.4,20.1,589.0,369.73,269.63
2018,7,19,8,45,724.5,146.0,0.4,20.95,631.5,421.63,310.69
2018,7,19,9,0,742.0,149.0,0.4,21.8,674.0,474.58,351.04
2018,7,19,9,15,733.5,162.0,0.5,22.6,706.0,523.57,387.9
2018,7,19,9,30,725.0,175.0,0.6,23.4,738.0,570.65,422.11
2018,7,19,9,45,786.0,152.0,0.65,24.2,787.5,628.03,462.66
2018,7,19,10,0,847.0,129.0,0.7,25.0,837.0,686.98,503.18
2018,7,19,10,15,854.0,130.5,0.8,25.5,865.0,732.37,534.06
2018,7,19,10,30,861.0,132.0,0.9,26.0,893.0,776.17,561.97
2018,7,19,10,45,866.0,133.5,1.0,26.5,915.0,816.59,587.25
2018,7,19,11,0,871.0,135.0,1.1,27.0,937.0,854.88,610.97
2018,7,19,11,15,873.0,136.0,1.2,27.1,951.0,887.82,632.14
2018,7,19,11,30,875.0,137.0,1.3,27.2,965.0,918.14,651.67
2018,7,19,11,45,875.0,139.0,1.35,27.35,972.0,944.82,668.09
2018,7,19,12,0,875.0,141.0,1.4,27.5,979.0,968.58,682.72
2018,7,19,12,15,874.0,141.0,1.45,27.35,978.0,986.47,694.61
2018,7,19,12,30,873.0,141.0,1.5,27.2,977.0,1001.22,704.72
2018,7,19,12,45,870.5,141.0,1.55,27.05,969.0,1011.26,712.07
2018,7,19,13,0,868.0,141.0,1.6,26.9,961.0,1018.0,717.55
2018,7,19,13,15,863.5,141.0,1.6,26.65,945.5,1019.38,719.42
2018,7,19,13,30,859.0,141.0,1.6,26.4,930.0,1017.39,719.4
2018,7,19,13,45,853.0,140.0,1.6,26.2,907.5,1009.54,715.75
2018,7,19,14,0,847.0,139.0,1.6,26.0,885.0,998.4,710.21
2018,7,19,14,15,839.5,137.0,1.55,25.65,856.0,981.55,700.91
2018,7,19,14,30,832.0,135.0,1.5,25.3,827.0,970.16,695.18
2018,7,19,14,45,821.5,133.0,1.45,24.95,792.0,944.17,680.19
2018,7,19,15,0,811.0,131.0,1.4,24.6,757.0,915.47,663.59
2018,7,19,15,15,798.5,128.0,1.4,24.6,717.0,881.31,643.2
2018,7,19,15,30,786.0,125.0,1.4,24.6,677.0,844.93,621.23
2018,7,19,15,45,770.5,121.0,1.35,24.0,633.0,802.9,596.09
2018,7,19,16,0,755.0,117.0,1.3,23.4,589.0,759.29,569.56
2018,7,19,16,15,735.5,112.5,1.25,22.95,542.0,713.52,540.75
2018,7,19,16,30,716.0,108.0,1.2,22.5,495.0,664.19,508.93
2018,7,19,16,45,689.5,102.5,1.1,22.1,445.5,608.46,470.14
2018,7,19,17,0,663.0,97.0,1.0,21.7,396.0,553.25,430.49
2018,7,19,17,15,627.0,91.5,0.95,21.15,346.0,493.19,386.56
2018,7,19,17,30,591.0,86.0,0.9,20.6,296.0,435.21,342.64
2018,7,19,17,45,541.5,78.0,0.85,20.05,247.0,370.21,291.71
2018,7,19,18,0,492.0,70.0,0.8,19.5,198.0,309.42,242.29
2018,7,19,18,15,422.5,61.0,0.75,18.75,153.5,244.37,188.3
2018,7,19,18,30,353.0,52.0,0.7,18.0,109.0,185.22,137.99
2018,7,19,18,45,258.5,39.0,0.6,17.25,73.0,124.84,86.82
2018,7,19,19,0,164.0,26.0,0.5,16.5,37.0,71.41,31.54
2018,7,19,19,15,86.0,14.0,0.5,16.05,19.5,27.25,0.0
2018,7,19,19,30,8.0,2.0,0.5,15.6,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,0.5,15.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,0.6,12.05,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,0.6,12.3,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.5,0.65,12.85,19.5,13.82,0.0
2018,7,20,5,30,133.0,27.0,0.7,13.4,37.0,21.28,9.24
2018,7,20,5,45,220.5,41.5,0.7,14.0,72.5,32.15,22.14
2018,7,20,6,0,308.0,56.0,0.7,14.6,108.0,42.58,31.96
2018,7,20,6,15,377.0,67.0,0.7,15.25,152.0,49.82,38.68
2018,7,20,6,30,446.0,78.0,0.7,15.9,196.0,56.73,44.86
2018,7,20,6,45,499.0,85.0,0.75,16.55,244.0,60.0,47.62
2018,7,20,7,0,552.0,92.0,0.8,17.2,292.0,64.75,51.54
2018,7,20,7,15,589.0,98.5,0.8,17.95,341.0,106.97,63.47
2018,7,20,7,30,626.0,105.0,0.8,18.7,390.0,153.75,93.86
2018,7,20,7,45,655.0,109.5,0.8,19.4,438.5,201.84,131.23
2018,7,20,8,0,684.0,114.0,0.8,20.1,487.0,253.18,173.65
2018,7,20,8,15,705.0,118.5,0.85,20.85,533.5,305.15,217.42
2018,7,20,8,30,726.0,123.0,0.9,21.6,580.0,359.02,262.06
2018,7,20,8,45,742.0,126.0,0.9,22.3,622.5,414.51,306.64
2018,7,20,9,0,758.0,129.0,0.9,23.0,665.0,467.08,347.6
2018,7,20,9,15,775.5,129.5,0.95,23.55,705.0,518.82,387.09
2018,7,20,9,30,793.0,130.0,1.0,24.1,745.0,571.02,425.64
2018,7,20,9,45,809.0,128.0,1.05,24.7,780.0,620.23,460.9
2018,7,20,10,0,825.0,126.0,1.1,25.3,815.0,669.33,495.07
2018,7,20,10,15,832.0,127.5,1.15,25.6,842.5,713.77,525.66
2018,7,20,10,30,839.0,129.0,1.2,25.9,870.0,756.68,553.22
2018,7,20,10,45,843.5,130.5,1.25,26.2,891.0,795.86,577.86
2018,7,20,11,0,848.0,132.0,1.3,26.5,912.0,832.94,600.94
2018,7,20,11,15,851.0,132.5,1.35,26.55,926.0,865.55,621.59
2018,7,20,11,30,854.0,133.0,1.4,26.6,940.0,895.65,640.62
2018,7,20,11,45,855.5,134.0,1.45,26.7,947.5,922.21,657.27
2018,7,20,12,0,857.0,135.0,1.5,26.8,955.0,945.98,672.2
2018,7,20,12,15,860.0,132.5,1.55,26.65,955.5,964.94,684.84
2018,7,20,12,30,863.0,130.0,1.6,26.5,956.0,980.88,695.74
2018,7,20,12,45,865.0,127.0,1.65,26.35,949.0,992.21,703.89
2018,7,20,13,0,867.0,124.0,1.7,26.2,942.0,1000.26,710.17
2018,7,20,13,15,864.5,123.0,1.7,26.0,927.5,1002.47,712.41
2018,7,20,13,30,862.0,122.0,1.7,25.8,913.0,1001.3,712.72
2018,7,20,13,45,858.0,120.0,1.7,25.55,891.5,994.22,709.62
2018,7,20,14,0,854.0,118.0,1.7,25.3,870.0,983.8,704.58
2018,7,20,14,15,848.0,116.0,1.7,25.0,842.0,968.14,696.47
2018,7,20,14,30,842.0,114.0,1.7,24.7,814.0,949.34,686.45
2018,7,20,14,45,833.5,112.0,1.65,24.4,780.0,925.15,672.38
2018,7,20,15,0,825.0,110.0,1.6,24.1,746.0,898.17,656.54
2018,7,20,15,15,813.0,107.5,1.6,24.1,706.5,864.87,636.35
2018,7,20,15,30,801.0,105.0,1.6,24.1,667.0,835.96,619.01
2018,7,20,15,45,786.0,102.0,1.55,23.35,623.5,794.96,594.57
2018,7,20,16,0,771.0,99.0,1.5,22.6,580.0,752.34,568.73
2018,7,20,16,15,751.5,95.5,1.45,22.25,533.5,704.3,537.8
2018,7,20,16,30,732.0,92.0,1.4,21.9,487.0,655.52,505.82
2018,7,20,16,45,705.5,88.5,1.35,21.5,438.5,601.42,468.9
2018,7,20,17,0,679.0,85.0,1.3,21.1,390.0,549.75,431.6
2018,7,20,17,15,644.0,80.0,1.25,20.6,340.5,490.18,387.37
2018,7,20,17,30,609.0,75.0,1.2,20.1,291.0,432.62,343.13
2018,7,20,17,45,560.0,69.0,1.15,19.65,243.0,369.3,292.75
2018,7,20,18,0,511.0,63.0,1.1,19.2,195.0,310.14,243.92
2018,7,20,18,15,442.0,54.5,1.05,18.7,150.5,244.97,189.1
2018,7,20,18,30,373.0,46.0,1.0,18.2,106.0,186.91,139.06
2018,7,20,18,45,275.0,35.0,0.95,17.65,71.0,125.86,86.98
2018,7,20,19,0,177.0,24.0,0.9,17.1,36.0,71.6,29.22
2018,7,20,19,15,93.0,13.0,0.85,16.9,19.0,27.38,0.0
2018,7,20,19,30,9.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,0.75,16.45,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,14.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,0.45,13.5,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,0.5,13.6,2.0,0.0,0.0
2018,7,21,5,15,83.5,14.5,0.55,14.1,20.0,13.82,0.0
2018,7,21,5,30,159.0,27.0,0.6,14.6,38.0,21.34,8.64
2018,7,21,5,45,251.5,39.0,0.6,15.1,73.0,30.21,20.31
2018,7,21,6,0,344.0,51.0,0.6,15.6,108.0,38.74,28.45
2018,7,21,6,15,288.0,70.0,0.65,16.15,129.0,52.03,40.47
2018,7,21,6,30,232.0,89.0,0.7,16.7,150.0,68.83,55.32
2018,7,21,6,45,298.0,102.5,0.75,17.3,198.5,72.72,58.58
2018,7,21,7,0,364.0,116.0,0.8,17.9,247.0,81.51,65.95
2018,7,21,7,15,435.0,121.0,0.8,18.5,301.5,114.64,74.99
2018,7,21,7,30,506.0,126.0,0.8,19.1,356.0,156.0,100.68
2018,7,21,7,45,605.0,114.5,0.8,19.75,421.0,196.17,128.56
2018,7,21,8,0,704.0,103.0,0.8,20.4,486.0,248.32,168.99
2018,7,21,8,15,696.5,116.5,0.85,20.95,524.5,300.34,213.87
2018,7,21,8,30,689.0,130.0,0.9,21.5,563.0,351.22,256.92
2018,7,21,8,45,718.5,129.5,0.9,22.1,610.0,404.03,299.46
2018,7,21,9,0,748.0,129.0,0.9,22.7,657.0,461.95,344.42
2018,7,21,9,15,691.0,164.0,0.95,23.15,673.5,502.5,375.68
2018,7,21,9,30,634.0,199.0,1.0,23.6,690.0,539.35,402.76
2018,7,21,9,45,716.0,169.5,1.05,24.0,747.5,598.3,446.04
2018,7,21,10,0,798.0,140.0,1.1,24.4,805.0,663.73,492.74
2018,7,21,10,15,793.5,148.5,1.15,24.65,829.0,706.22,521.78
2018,7,21,10,30,789.0,157.0,1.2,24.9,853.0,746.41,548.67
2018,7,21,10,45,802.5,154.0,1.3,25.15,877.0,787.72,575.59
2018,7,21,11,0,816.0,151.0,1.4,25.4,901.0,827.66,601.38
2018,7,21,11,15,827.5,146.5,1.4,25.5,917.5,858.13,620.07
2018,7,21,11,30,839.0,142.0,1.4,25.6,934.0,890.65,640.06
2018,7,21,11,45,842.0,142.0,1.45,25.65,942.0,917.38,657.0
2018,7,21,12,0,845.0,142.0,1.5,25.7,950.0,941.41,672.31
2018,7,21,12,15,852.5,137.0,1.55,25.65,952.0,962.18,685.89
2018,7,21,12,30,860.0,132.0,1.6,25.6,954.0,980.06,697.75
2018,7,21,12,45,868.5,125.0,1.6,25.55,949.5,993.88,706.5
2018,7,21,13,0,877.0,118.0,1.6,25.5,945.0,1004.42,713.34
2018,7,21,13,15,875.0,117.0,1.6,25.35,930.5,1007.13,715.71
2018,7,21,13,30,873.0,116.0,1.6,25.2,916.0,1006.41,716.17
2018,7,21,13,45,870.0,114.0,1.55,25.05,895.0,1000.24,712.64
2018,7,21,14,0,867.0,112.0,1.5,24.9,874.0,990.68,707.15
2018,7,21,14,15,861.0,110.0,1.5,24.7,846.0,974.81,698.71
2018,7,21,14,30,855.0,108.0,1.5,24.5,818.0,955.76,688.38
2018,7,21,14,45,847.5,105.5,1.45,24.3,784.0,931.68,674.18
2018,7,21,15,0,840.0,103.0,1.4,24.1,750.0,904.72,658.19
2018,7,21,15,15,828.5,101.0,1.4,24.1,710.5,871.97,638.56
2018,7,21,15,30,817.0,99.0,1.4,24.1,671.0,836.92,617.33
2018,7,21,15,45,803.5,96.0,1.35,23.6,628.0,803.08,597.33
2018,7,21,16,0,790.0,93.0,1.3,23.1,585.0,761.05,571.51
2018,7,21,16,15,773.0,89.0,1.3,22.65,538.5,713.62,542.03
2018,7,21,16,30,756.0,85.0,1.3,22.2,492.0,665.21,511.24
2018,7,21,16,45,732.5,81.5,1.25,21.8,443.5,612.17,475.73
2018,7,21,17,0,709.0,78.0,1.2,21.4,395.0,559.28,437.81
2018,7,21,17,15,675.5,73.0,1.15,20.85,345.0,499.15,393.45
2018,7,21,17,30,642.0,68.0,1.1,20.3,295.0,442.45,350.04
2018,7,21,17,45,595.5,62.5,1.05,19.7,246.5,379.3,300.05
2018,7,21,18,0,549.0,57.0,1.0,19.1,198.0,320.04,251.23
2018,7,21,18,15,479.0,50.0,0.95,18.55,153.0,254.19,195.78
2018,7,21,18,30,409.0,43.0,0.9,18.0,108.0,195.53,145.04
2018,7,21,18,45,305.0,33.0,0.85,17.4,72.0,131.98,90.7
2018,7,21,19,0,201.0,23.0,0.8,16.8,36.0,75.81,28.36
2018,7,21,19,15,106.0,12.5,0.8,16.45,19.0,28.95,0.0
2018,7,21,19,30,11.0,2.0,0.8,16.1,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,0.75,15.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,0.45,13.1,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,0.4,13.3,2.0,0.0,0.0
2018,7,22,5,15,119.5,13.5,0.45,13.7,21.0,12.87,0.0
2018,7,22,5,30,225.0,25.0,0.5,14.1,40.0,20.63,7.54
2018,7,22,5,45,329.0,34.0,0.5,14.5,77.0,26.78,17.38
2018,7,22,6,0,433.0,43.0,0.5,14.9,114.0,32.64,23.18
2018,7,22,6,15,501.0,49.5,0.5,15.45,159.5,36.03,26.46
2018,7,22,6,30,569.0,56.0,0.5,16.0,205.0,39.29,29.44
2018,7,22,6,45,615.0,62.0,0.55,16.6,254.5,41.94,31.71
2018,7,22,7,0,661.0,68.0,0.6,17.2,304.0,45.19,34.42
2018,7,22,7,15,693.5,71.5,0.6,17.75,353.5,95.18,50.78
2018,7,22,7,30,726.0,75.0,0.6,18.3,403.0,144.64,82.4
2018,7,22,7,45,749.5,78.5,0.65,18.9,452.0,196.26,123.03
2018,7,22,8,0,773.0,82.0,0.7,19.5,501.0,250.4,168.65
2018,7,22,8,15,791.0,85.0,0.7,20.05,548.0,304.8,215.23
2018,7,22,8,30,809.0,88.0,0.7,20.6,595.0,365.06,265.47
2018,7,22,8,45,823.0,90.5,0.75,21.2,638.5,419.52,310.22
2018,7,22,9,0,837.0,93.0,0.8,21.8,682.0,474.41,353.84
2018,7,22,9,15,846.5,95.5,0.85,22.3,721.0,527.17,394.55
2018,7,22,9,30,856.0,98.0,0.9,22.8,760.0,579.4,433.49
2018,7,22,9,45,862.0,101.0,0.9,23.3,793.0,629.18,468.95
