Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,10,0,868.0,104.0,0.9,23.8,826.0,677.65,502.31
2018,7,22,10,15,875.0,105.0,0.95,24.2,854.5,723.5,533.06
2018,7,22,10,30,882.0,106.0,1.0,24.6,883.0,767.69,560.96
2018,7,22,10,45,886.5,107.0,1.05,24.95,904.5,808.04,586.14
2018,7,22,11,0,891.0,108.0,1.1,25.3,926.0,846.15,609.65
2018,7,22,11,15,894.5,108.0,1.15,25.55,940.5,880.06,630.55
2018,7,22,11,30,898.0,108.0,1.2,25.8,955.0,911.33,649.71
2018,7,22,11,45,900.0,108.0,1.25,26.05,962.5,938.45,666.22
2018,7,22,12,0,902.0,108.0,1.3,26.3,970.0,962.6,680.91
2018,7,22,12,15,903.5,107.0,1.35,26.35,970.0,982.22,693.38
2018,7,22,12,30,905.0,106.0,1.4,26.4,970.0,998.62,703.97
2018,7,22,12,45,905.5,104.5,1.45,26.45,963.0,1010.22,711.73
2018,7,22,13,0,906.0,103.0,1.5,26.5,956.0,1018.38,717.53
2018,7,22,13,15,903.0,102.5,1.5,26.45,941.0,1020.57,719.32
2018,7,22,13,30,900.0,102.0,1.5,26.4,926.0,1019.24,719.13
2018,7,22,13,45,895.5,101.0,1.55,26.3,904.0,1012.38,716.58
2018,7,22,14,0,891.0,100.0,1.6,26.2,882.0,1002.07,712.02
2018,7,22,14,15,884.5,98.5,1.6,26.0,853.5,985.87,703.44
2018,7,22,14,30,878.0,97.0,1.6,25.8,825.0,966.42,692.93
2018,7,22,14,45,869.5,95.5,1.6,25.55,790.5,941.94,679.39
2018,7,22,15,0,861.0,94.0,1.6,25.3,756.0,914.57,663.99
2018,7,22,15,15,850.0,92.0,1.6,25.3,716.5,881.65,644.29
2018,7,22,15,30,839.0,90.0,1.6,25.3,677.0,846.33,622.91
2018,7,22,15,45,824.5,88.0,1.6,24.6,633.0,805.86,599.53
2018,7,22,16,0,810.0,86.0,1.6,23.9,589.0,763.67,574.58
2018,7,22,16,15,792.0,83.0,1.6,23.4,542.0,721.44,548.66
2018,7,22,16,30,774.0,80.0,1.6,22.9,495.0,672.66,517.55
2018,7,22,16,45,749.5,77.0,1.55,22.4,446.0,618.71,481.67
2018,7,22,17,0,725.0,74.0,1.5,21.9,397.0,564.97,443.25
2018,7,22,17,15,691.5,69.5,1.5,21.2,346.5,504.65,399.02
2018,7,22,17,30,658.0,65.0,1.5,20.5,296.0,446.06,354.33
2018,7,22,17,45,611.0,59.5,1.5,19.85,247.0,383.32,304.44
2018,7,22,18,0,564.0,54.0,1.5,19.2,198.0,323.03,254.54
2018,7,22,18,15,494.0,47.5,1.45,18.55,153.0,257.0,198.49
2018,7,22,18,30,424.0,41.0,1.4,17.9,108.0,198.16,147.19
2018,7,22,18,45,312.5,32.0,1.35,17.2,71.5,132.88,91.14
2018,7,22,19,0,201.0,23.0,1.3,16.5,35.0,75.33,25.06
2018,7,22,19,15,100.5,11.5,1.25,16.15,17.5,27.05,0.0
2018,7,22,19,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,23,4,45,9.5,1.5,0.9,12.05,1.0,0.0,0.0
2018,7,23,5,0,19.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,7,23,5,15,143.5,13.0,0.95,12.65,21.5,12.39,0.0
2018,7,23,5,30,268.0,23.0,1.0,13.1,41.0,18.79,5.68
2018,7,23,5,45,374.0,31.0,1.0,13.55,79.0,24.14,15.11
2018,7,23,6,0,480.0,39.0,1.0,14.0,117.0,29.27,20.25
2018,7,23,6,15,547.0,45.5,0.95,14.65,164.0,32.87,23.7
2018,7,23,6,30,614.0,52.0,0.9,15.3,211.0,39.74,29.9
2018,7,23,6,45,659.0,56.5,0.85,15.9,261.0,41.62,31.51
2018,7,23,7,0,704.0,61.0,0.8,16.5,311.0,43.45,32.99
2018,7,23,7,15,736.0,63.5,0.8,17.2,361.5,90.45,45.85
2018,7,23,7,30,768.0,66.0,0.8,17.9,412.0,141.52,78.33
2018,7,23,7,45,791.0,69.0,0.8,18.6,462.0,195.06,120.62
2018,7,23,8,0,814.0,72.0,0.8,19.3,512.0,256.31,172.07
2018,7,23,8,15,831.5,74.0,0.85,20.1,559.5,311.65,219.65
2018,7,23,8,30,849.0,76.0,0.9,20.9,607.0,368.25,267.52
2018,7,23,8,45,862.0,78.5,0.9,21.65,651.5,424.45,313.62
2018,7,23,9,0,875.0,81.0,0.9,22.4,696.0,480.94,358.17
2018,7,23,9,15,885.5,82.5,0.95,22.95,735.5,535.28,400.08
2018,7,23,9,30,896.0,84.0,1.0,23.5,775.0,589.14,440.15
2018,7,23,9,45,904.5,84.5,1.05,24.1,809.5,640.1,476.79
2018,7,23,10,0,913.0,85.0,1.1,24.7,844.0,689.88,511.46
2018,7,23,10,15,917.0,88.0,1.1,25.1,872.5,737.38,542.05
2018,7,23,10,30,921.0,91.0,1.1,25.5,901.0,782.89,570.09
2018,7,23,10,45,923.0,93.0,1.15,25.9,922.0,823.69,595.26
2018,7,23,11,0,925.0,95.0,1.2,26.3,943.0,861.97,618.6
2018,7,23,11,15,927.0,96.0,1.25,26.35,957.5,896.61,640.33
2018,7,23,11,30,929.0,97.0,1.3,26.4,972.0,928.44,660.23
2018,7,23,11,45,929.0,98.5,1.35,26.5,979.0,955.96,677.3
2018,7,23,12,0,929.0,100.0,1.4,26.6,986.0,980.33,692.45
2018,7,23,12,15,927.0,101.0,1.45,26.55,985.0,999.05,704.58
2018,7,23,12,30,925.0,102.0,1.5,26.5,984.0,1014.37,714.78
2018,7,23,12,45,920.5,103.5,1.55,26.5,975.5,1024.27,721.62
2018,7,23,13,0,916.0,105.0,1.6,26.5,967.0,1030.64,726.46
2018,7,23,13,15,913.5,104.5,1.6,26.5,952.0,1033.41,728.5
2018,7,23,13,30,911.0,104.0,1.6,26.5,937.0,1032.63,728.51
2018,7,23,13,45,906.5,103.0,1.65,26.45,915.0,1025.77,725.8
2018,7,23,14,0,902.0,102.0,1.7,26.4,893.0,1015.4,721.07
2018,7,23,14,15,895.0,101.5,1.7,26.2,864.5,999.68,712.83
2018,7,23,14,30,888.0,101.0,1.7,26.0,836.0,980.7,702.64
2018,7,23,14,45,853.0,113.5,1.7,25.75,795.0,945.98,682.61
2018,7,23,15,0,818.0,126.0,1.7,25.5,754.0,917.33,666.49
2018,7,23,15,15,816.5,117.5,1.7,25.5,716.0,886.78,648.31
2018,7,23,15,30,815.0,109.0,1.7,25.5,678.0,853.28,628.1
2018,7,23,15,45,803.5,104.0,1.7,24.75,634.0,812.46,604.61
2018,7,23,16,0,792.0,99.0,1.7,24.0,590.0,769.71,579.4
2018,7,23,16,15,774.0,95.0,1.65,23.45,542.5,721.36,548.92
2018,7,23,16,30,756.0,91.0,1.6,22.9,495.0,672.09,517.21
2018,7,23,16,45,716.5,88.0,1.6,22.3,440.5,608.43,474.3
2018,7,23,17,0,677.0,85.0,1.6,21.7,386.0,548.39,431.39
2018,7,23,17,15,633.0,81.0,1.55,21.0,334.5,484.62,384.06
2018,7,23,17,30,589.0,77.0,1.5,20.3,283.0,423.73,337.23
2018,7,23,17,45,550.0,69.0,1.45,19.65,236.5,364.04,289.57
2018,7,23,18,0,511.0,61.0,1.4,19.0,190.0,307.52,242.6
2018,7,23,18,15,434.0,53.0,1.35,18.35,145.0,239.84,185.53
2018,7,23,18,30,357.0,45.0,1.3,17.7,100.0,180.16,134.11
2018,7,23,18,45,271.0,33.5,1.25,17.05,66.5,122.94,84.25
2018,7,23,19,0,185.0,22.0,1.2,16.4,33.0,70.5,19.6
2018,7,23,19,15,92.5,11.0,1.2,16.05,16.5,25.23,0.0
2018,7,23,19,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,0.8,12.45,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,0.8,12.6,2.0,0.0,0.0
2018,7,24,5,15,121.0,13.0,0.85,12.95,20.5,12.39,0.0
2018,7,24,5,30,229.0,24.0,0.9,13.3,39.0,19.9,5.42
2018,7,24,5,45,338.0,33.5,0.9,13.7,76.5,26.56,17.11
2018,7,24,6,0,447.0,43.0,0.9,14.1,114.0,32.89,23.41
2018,7,24,6,15,519.0,49.0,0.9,14.7,160.5,35.84,26.33
2018,7,24,6,30,591.0,55.0,0.9,15.3,207.0,38.72,28.99
2018,7,24,6,45,641.0,59.0,0.9,15.85,257.5,43.79,33.44
2018,7,24,7,0,691.0,63.0,0.9,16.4,308.0,45.11,34.46
2018,7,24,7,15,726.0,66.5,0.9,17.1,359.5,91.38,47.28
2018,7,24,7,30,761.0,70.0,0.9,17.8,411.0,143.08,80.02
2018,7,24,7,45,787.5,71.5,0.95,18.5,461.5,195.68,121.36
2018,7,24,8,0,814.0,73.0,1.0,19.2,512.0,256.35,172.37
2018,7,24,8,15,832.0,75.5,1.05,19.85,560.0,312.34,220.73
2018,7,24,8,30,850.0,78.0,1.1,20.5,608.0,369.65,269.49
2018,7,24,8,45,865.0,79.0,1.15,21.15,652.5,425.5,315.93
2018,7,24,9,0,880.0,80.0,1.2,21.8,697.0,481.82,361.14
2018,7,24,9,15,887.0,83.5,1.25,22.3,736.5,536.47,403.74
2018,7,24,9,30,894.0,87.0,1.3,22.8,776.0,590.29,444.23
2018,7,24,9,45,898.5,90.5,1.3,23.3,809.5,641.52,481.14
2018,7,24,10,0,903.0,94.0,1.3,23.8,843.0,691.23,515.74
2018,7,24,10,15,909.5,94.5,1.35,24.1,871.5,737.86,547.08
2018,7,24,10,30,916.0,95.0,1.4,24.4,900.0,782.69,575.8
2018,7,24,10,45,920.5,96.0,1.45,24.65,922.0,824.41,602.26
2018,7,24,11,0,925.0,97.0,1.5,24.9,944.0,863.8,626.97
2018,7,24,11,15,928.0,97.5,1.55,24.95,959.0,898.89,649.24
2018,7,24,11,30,931.0,98.0,1.6,25.0,974.0,931.21,669.69
2018,7,24,11,45,933.0,98.0,1.6,25.05,981.5,959.21,686.72
2018,7,24,12,0,935.0,98.0,1.6,25.1,989.0,984.12,701.8
2018,7,24,12,15,933.5,99.0,1.65,25.05,988.5,1003.45,714.4
2018,7,24,12,30,932.0,100.0,1.7,25.0,988.0,1019.37,725.02
2018,7,24,12,45,928.5,101.5,1.7,24.95,980.0,1030.35,731.99
2018,7,24,13,0,925.0,103.0,1.7,24.9,972.0,1037.79,736.92
2018,7,24,13,15,922.5,102.0,1.7,24.8,957.0,1040.07,738.95
2018,7,24,13,30,920.0,101.0,1.7,24.7,942.0,1038.75,738.92
2018,7,24,13,45,917.0,99.5,1.7,24.6,920.0,1032.8,736.18
2018,7,24,14,0,914.0,98.0,1.7,24.5,898.0,1023.28,731.37
2018,7,24,14,15,909.0,96.5,1.7,24.35,870.0,1008.28,723.39
2018,7,24,14,30,904.0,95.0,1.7,24.2,842.0,989.9,713.4
2018,7,24,14,45,897.0,93.0,1.7,24.0,807.5,965.78,699.95
2018,7,24,15,0,890.0,91.0,1.7,23.8,773.0,938.6,684.55
2018,7,24,15,15,879.0,89.0,1.7,23.8,732.5,904.88,664.32
2018,7,24,15,30,868.0,87.0,1.7,23.8,692.0,868.66,642.35
2018,7,24,15,45,855.5,85.0,1.7,23.25,648.0,828.87,619.12
2018,7,24,16,0,843.0,83.0,1.7,22.7,604.0,787.14,594.19
2018,7,24,16,15,827.0,79.0,1.65,22.25,556.0,738.69,563.46
2018,7,24,16,30,811.0,75.0,1.6,21.8,508.0,689.04,531.36
2018,7,24,16,45,788.5,72.0,1.6,21.4,458.0,639.67,499.03
2018,7,24,17,0,766.0,69.0,1.6,21.0,408.0,585.4,460.66
2018,7,24,17,15,734.0,65.5,1.55,20.3,357.0,525.11,416.13
2018,7,24,17,30,702.0,62.0,1.5,19.6,306.0,466.34,370.99
2018,7,24,17,45,656.5,57.0,1.45,18.95,255.5,401.01,318.85
2018,7,24,18,0,611.0,52.0,1.4,18.3,205.0,341.0,268.78
2018,7,24,18,15,541.0,45.5,1.3,17.7,158.0,272.41,210.24
2018,7,24,18,30,471.0,39.0,1.2,17.1,111.0,211.02,156.34
2018,7,24,18,45,353.0,30.0,1.1,16.5,73.0,141.51,96.1
2018,7,24,19,0,235.0,21.0,1.0,15.9,35.0,79.8,17.57
2018,7,24,19,15,117.5,10.5,1.0,15.6,17.5,28.66,0.0
2018,7,24,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,25,5,15,143.0,10.5,0.75,12.55,19.5,10.01,0.0
2018,7,25,5,30,286.0,21.0,0.7,13.1,39.0,17.07,2.92
2018,7,25,5,45,407.5,28.5,0.7,13.7,79.0,22.09,13.24
2018,7,25,6,0,529.0,36.0,0.7,14.3,119.0,29.37,20.28
2018,7,25,6,15,595.5,40.5,0.7,15.0,166.5,31.64,22.57
2018,7,25,6,30,662.0,45.0,0.7,15.7,214.0,33.93,24.69
2018,7,25,6,45,705.0,49.5,0.7,16.4,265.5,36.11,26.58
2018,7,25,7,0,748.0,54.0,0.7,17.1,317.0,38.2,28.29
2018,7,25,7,15,778.0,56.5,0.75,17.9,368.5,91.52,45.88
2018,7,25,7,30,808.0,59.0,0.8,18.7,420.0,144.68,79.07
2018,7,25,7,45,829.5,61.5,0.9,19.45,470.5,199.66,122.26
2018,7,25,8,0,851.0,64.0,1.0,20.2,521.0,256.79,170.69
2018,7,25,8,15,867.0,66.5,1.05,20.85,569.5,314.25,220.37
2018,7,25,8,30,883.0,69.0,1.1,21.5,618.0,372.78,270.18
2018,7,25,8,45,895.5,70.5,1.1,22.2,662.5,429.85,317.32
2018,7,25,9,0,908.0,72.0,1.1,22.9,707.0,487.09,362.8
2018,7,25,9,15,914.5,75.5,1.2,23.4,747.0,542.97,406.39
2018,7,25,9,30,921.0,79.0,1.3,23.9,787.0,597.93,447.83
2018,7,25,9,45,924.0,83.0,1.35,24.4,821.0,650.04,485.55
2018,7,25,10,0,927.0,87.0,1.4,24.9,855.0,700.44,520.89
2018,7,25,10,15,932.5,88.0,1.4,25.25,883.5,747.91,551.81
2018,7,25,10,30,938.0,89.0,1.4,25.6,912.0,793.44,580.15
2018,7,25,10,45,941.0,91.0,1.45,25.95,934.0,835.8,606.56
2018,7,25,11,0,944.0,93.0,1.5,26.3,956.0,875.67,631.11
2018,7,25,11,15,946.0,94.0,1.55,26.45,971.0,911.03,653.09
2018,7,25,11,30,948.0,95.0,1.6,26.6,986.0,943.51,673.19
2018,7,25,11,45,948.5,96.5,1.6,26.7,993.5,972.08,690.25
2018,7,25,12,0,949.0,98.0,1.6,26.8,1001.0,997.44,705.31
2018,7,25,12,15,949.5,97.0,1.65,26.8,1000.5,1017.0,717.79
2018,7,25,12,30,950.0,96.0,1.7,26.8,1000.0,1033.13,728.3
2018,7,25,12,45,916.0,117.0,1.7,26.75,983.0,1033.79,728.84
2018,7,25,13,0,882.0,138.0,1.7,26.7,966.0,1030.31,727.12
2018,7,25,13,15,911.5,116.5,1.75,26.55,960.0,1044.18,737.28
2018,7,25,13,30,941.0,95.0,1.8,26.4,954.0,1053.78,744.73
2018,7,25,13,45,917.5,106.5,1.8,26.2,927.0,1040.92,737.9
2018,7,25,14,0,894.0,118.0,1.8,26.0,900.0,1024.8,729.38
2018,7,25,14,15,888.5,115.0,1.8,25.6,870.5,1008.1,721.15
2018,7,25,14,30,883.0,112.0,1.8,25.2,841.0,988.08,710.85
2018,7,25,14,45,885.5,105.0,1.8,24.85,809.0,968.12,700.49
2018,7,25,15,0,888.0,98.0,1.8,24.5,777.0,944.62,687.85
2018,7,25,15,15,885.0,92.5,1.8,24.5,738.5,914.34,669.86
2018,7,25,15,30,882.0,87.0,1.8,24.5,700.0,881.03,649.84
2018,7,25,15,45,868.5,84.5,1.75,23.5,654.5,839.35,626.01
2018,7,25,16,0,855.0,82.0,1.7,22.5,609.0,795.73,600.49
2018,7,25,16,15,836.0,79.5,1.65,21.75,560.0,746.18,569.75
2018,7,25,16,30,817.0,77.0,1.6,21.0,511.0,700.59,541.18
2018,7,25,16,45,792.5,74.0,1.55,20.3,460.0,644.67,504.35
2018,7,25,17,0,768.0,71.0,1.5,19.6,409.0,588.86,464.98
2018,7,25,17,15,722.5,69.0,1.45,19.0,355.0,522.09,415.25
2018,7,25,17,30,677.0,67.0,1.4,18.4,301.0,458.09,365.82
2018,7,25,17,45,628.0,61.0,1.35,17.8,250.0,392.94,313.6
2018,7,25,18,0,579.0,55.0,1.3,17.2,199.0,330.19,261.28
2018,7,25,18,15,481.0,49.5,1.25,16.75,150.5,253.66,196.66
2018,7,25,18,30,383.0,44.0,1.2,16.3,102.0,187.27,139.54
2018,7,25,18,45,272.0,32.0,1.1,15.8,65.5,121.43,82.6
2018,7,25,19,0,161.0,20.0,1.0,15.3,29.0,61.89,7.95
2018,7,25,19,15,80.5,10.0,0.95,15.0,14.5,22.25,0.0
2018,7,25,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,5,15,100.0,11.0,0.8,12.6,17.0,10.48,0.0
2018,7,26,5,30,200.0,22.0,0.8,13.1,34.0,18.13,2.24
2018,7,26,5,45,315.0,32.0,0.75,13.6,71.5,25.35,15.95
2018,7,26,6,0,430.0,42.0,0.7,14.1,109.0,32.19,22.76
2018,7,26,6,15,502.5,50.0,0.7,14.8,156.0,36.88,27.23
2018,7,26,6,30,575.0,58.0,0.7,15.5,203.0,41.33,31.28
2018,7,26,6,45,623.5,63.0,0.7,16.2,253.0,43.11,32.8
2018,7,26,7,0,672.0,68.0,0.7,16.9,303.0,44.81,34.14
2018,7,26,7,15,707.5,72.5,0.7,17.5,355.0,93.53,50.18
2018,7,26,7,30,743.0,77.0,0.7,18.1,407.0,145.09,82.39
2018,7,26,7,45,769.0,80.0,0.7,18.65,458.0,197.9,123.52
2018,7,26,8,0,795.0,83.0,0.7,19.2,509.0,253.53,170.19
2018,7,26,8,15,815.0,85.5,0.75,19.9,557.5,309.57,218.15
2018,7,26,8,30,835.0,88.0,0.8,20.6,606.0,371.64,269.97
2018,7,26,8,45,850.5,90.0,0.8,21.25,651.5,427.98,316.03
2018,7,26,9,0,866.0,92.0,0.8,21.9,697.0,484.87,360.84
2018,7,26,9,15,877.0,95.0,0.85,22.5,738.0,540.62,403.53
2018,7,26,9,30,888.0,98.0,0.9,23.1,779.0,595.98,444.39
2018,7,26,9,45,896.0,100.0,0.9,23.7,814.5,647.92,481.03
2018,7,26,10,0,904.0,102.0,0.9,24.3,850.0,698.66,515.54
2018,7,26,10,15,911.0,103.0,0.95,24.75,879.0,746.34,547.04
2018,7,26,10,30,918.0,104.0,1.0,25.2,908.0,792.27,575.65
2018,7,26,10,45,923.0,105.5,1.05,25.7,931.0,835.12,601.78
2018,7,26,11,0,928.0,107.0,1.1,26.2,954.0,875.66,626.15
2018,7,26,11,15,931.0,107.5,1.15,26.3,969.0,911.03,648.06
2018,7,26,11,30,934.0,108.0,1.2,26.4,984.0,943.62,668.17
2018,7,26,11,45,936.0,108.0,1.3,26.5,992.0,971.88,686.37
2018,7,26,12,0,938.0,108.0,1.4,26.6,1000.0,997.02,702.69
2018,7,26,12,15,936.5,109.0,1.4,26.5,999.5,1016.56,714.64
2018,7,26,12,30,935.0,110.0,1.4,26.4,999.0,1032.68,724.62
2018,7,26,12,45,931.0,111.5,1.45,26.25,990.5,1043.33,732.35
2018,7,26,13,0,927.0,113.0,1.5,26.1,982.0,1050.41,738.08
2018,7,26,13,15,923.5,112.5,1.55,25.85,966.0,1052.34,741.12
2018,7,26,13,30,920.0,112.0,1.6,25.6,950.0,1050.65,742.11
2018,7,26,13,45,914.0,111.5,1.6,25.3,927.0,1042.86,738.86
2018,7,26,14,0,908.0,111.0,1.6,25.0,904.0,1031.54,733.59
2018,7,26,14,15,901.0,110.0,1.65,24.55,874.5,1015.27,726.51
2018,7,26,14,30,894.0,109.0,1.7,24.1,845.0,995.69,717.38
2018,7,26,14,45,884.5,107.5,1.7,23.7,809.5,970.01,703.52
2018,7,26,15,0,875.0,106.0,1.7,23.3,774.0,941.39,687.76
2018,7,26,15,15,863.0,104.0,1.7,23.3,733.0,907.2,667.23
2018,7,26,15,30,851.0,102.0,1.7,23.3,692.0,870.6,644.99
2018,7,26,15,45,836.5,98.5,1.65,22.25,646.5,834.31,624.77
2018,7,26,16,0,822.0,95.0,1.6,21.2,601.0,789.55,598.38
2018,7,26,16,15,803.0,91.5,1.55,20.55,552.0,739.75,567.1
2018,7,26,16,30,784.0,88.0,1.5,19.9,503.0,689.02,534.51
2018,7,26,16,45,759.5,83.5,1.45,19.2,452.5,632.71,497.03
2018,7,26,17,0,735.0,79.0,1.4,18.5,402.0,576.58,456.91
2018,7,26,17,15,700.5,74.0,1.4,17.8,350.0,514.4,410.96
2018,7,26,17,30,666.0,69.0,1.4,17.1,298.0,455.95,365.92
2018,7,26,17,45,618.5,62.5,1.35,16.4,247.5,389.76,312.73
2018,7,26,18,0,571.0,56.0,1.3,15.7,197.0,327.57,260.64
2018,7,26,18,15,499.5,48.5,1.2,15.2,151.0,259.38,201.95
2018,7,26,18,30,428.0,41.0,1.1,14.7,105.0,198.61,148.26
2018,7,26,18,45,314.0,30.5,1.05,14.25,68.0,131.1,88.91
2018,7,26,19,0,200.0,20.0,1.0,13.8,31.0,70.32,2.94
2018,7,26,19,15,100.0,10.0,0.95,13.55,15.5,25.26,0.0
2018,7,26,19,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,5,15,109.5,11.0,1.05,11.7,17.0,10.48,0.0
2018,7,27,5,30,219.0,22.0,1.1,12.1,34.0,18.27,0.85
2018,7,27,5,45,333.5,32.0,1.1,12.55,72.0,25.5,16.05
2018,7,27,6,0,448.0,42.0,1.1,13.0,110.0,32.34,22.95
2018,7,27,6,15,517.0,49.5,1.1,13.5,157.0,36.58,27.09
2018,7,27,6,30,586.0,57.0,1.1,14.0,204.0,40.64,30.84
2018,7,27,6,45,630.5,63.0,1.1,14.55,254.0,43.23,33.12
2018,7,27,7,0,675.0,69.0,1.1,15.1,304.0,45.66,35.15
2018,7,27,7,15,708.0,74.5,1.1,15.6,356.0,94.42,51.63
2018,7,27,7,30,741.0,80.0,1.1,16.1,408.0,146.58,84.55
2018,7,27,7,45,764.5,84.5,1.1,16.6,458.5,200.15,126.76
2018,7,27,8,0,788.0,89.0,1.1,17.1,509.0,256.28,174.46
2018,7,27,8,15,806.5,92.0,1.15,17.6,557.0,312.0,222.95
2018,7,27,8,30,825.0,95.0,1.2,18.1,605.0,369.22,272.1
2018,7,27,8,45,839.0,98.5,1.2,18.65,650.5,426.3,319.72
2018,7,27,9,0,853.0,102.0,1.2,19.2,696.0,487.09,368.34
2018,7,27,9,15,867.5,102.5,1.25,19.7,737.5,541.92,411.31
2018,7,27,9,30,882.0,103.0,1.3,20.2,779.0,596.66,452.8
2018,7,27,9,45,895.5,102.5,1.35,20.65,815.5,649.56,491.75
2018,7,27,10,0,909.0,102.0,1.4,21.1,852.0,701.73,529.03
2018,7,27,10,15,916.0,103.0,1.4,21.4,881.5,749.69,561.37
2018,7,27,10,30,923.0,104.0,1.4,21.7,911.0,795.89,590.68
2018,7,27,10,45,928.0,105.0,1.45,22.0,934.0,838.52,617.78
2018,7,27,11,0,933.0,106.0,1.5,22.3,957.0,878.82,643.11
2018,7,27,11,15,936.0,106.5,1.5,22.35,972.0,914.4,665.18
2018,7,27,11,30,939.0,107.0,1.5,22.4,987.0,947.17,685.34
2018,7,27,11,45,940.0,107.5,1.55,22.5,994.5,975.16,702.95
2018,7,27,12,0,941.0,108.0,1.6,22.6,1002.0,999.97,718.6
2018,7,27,12,15,943.0,107.5,1.6,22.55,1003.0,1021.48,731.93
2018,7,27,12,30,945.0,107.0,1.6,22.5,1004.0,1039.63,743.23
2018,7,27,12,45,946.0,105.5,1.65,22.4,997.0,1052.32,752.16
2018,7,27,13,0,947.0,104.0,1.7,22.3,990.0,1061.4,759.03
2018,7,27,13,15,945.5,102.5,1.7,22.2,975.0,1064.31,761.45
2018,7,27,13,30,944.0,101.0,1.7,22.1,960.0,1063.49,761.75
2018,7,27,13,45,940.5,100.0,1.7,21.95,938.0,1057.49,759.13
2018,7,27,14,0,937.0,99.0,1.7,21.8,916.0,1047.83,754.39
2018,7,27,14,15,932.5,96.5,1.7,21.6,886.5,1031.95,746.02
2018,7,27,14,30,928.0,94.0,1.7,21.4,857.0,1012.57,735.54
2018,7,27,14,45,922.0,91.5,1.7,21.2,822.0,988.34,722.02
2018,7,27,15,0,916.0,89.0,1.7,21.0,787.0,960.9,706.44
2018,7,27,15,15,905.0,87.0,1.7,21.0,745.5,926.41,685.67
2018,7,27,15,30,894.0,85.0,1.7,21.0,704.0,889.32,663.09
2018,7,27,15,45,882.5,82.5,1.65,20.45,659.0,848.86,638.82
2018,7,27,16,0,871.0,80.0,1.6,19.9,614.0,806.29,612.8
2018,7,27,16,15,854.0,77.5,1.6,19.35,565.5,757.58,582.56
2018,7,27,16,30,837.0,75.0,1.6,18.8,517.0,707.7,550.85
2018,7,27,16,45,812.5,72.0,1.55,18.3,465.0,655.75,516.33
2018,7,27,17,0,788.0,69.0,1.5,17.8,413.0,598.94,475.76
2018,7,27,17,15,752.5,65.5,1.5,17.1,360.0,535.39,428.7
2018,7,27,17,30,717.0,62.0,1.5,16.4,307.0,473.65,381.03
2018,7,27,17,45,665.5,57.5,1.45,15.7,255.0,405.06,325.71
2018,7,27,18,0,614.0,53.0,1.4,15.0,203.0,342.62,273.05
2018,7,27,18,15,536.0,46.5,1.4,14.45,155.0,270.79,211.26
2018,7,27,18,30,458.0,40.0,1.4,13.9,107.0,207.03,154.82
2018,7,27,18,45,331.0,30.5,1.4,13.35,69.0,135.45,91.57
2018,7,27,19,0,204.0,21.0,1.4,12.8,31.0,71.44,0.0
2018,7,27,19,15,102.0,10.5,1.35,12.55,15.5,25.97,0.0
2018,7,27,19,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,28,5,15,68.0,11.0,0.95,11.2,14.5,10.48,0.0
2018,7,28,5,30,136.0,22.0,1.0,11.7,29.0,17.47,0.0
2018,7,28,5,45,232.5,36.0,1.0,12.15,64.5,28.12,18.2
2018,7,28,6,0,329.0,50.0,1.0,12.6,100.0,38.33,28.24
2018,7,28,6,15,400.0,62.0,0.95,13.05,145.5,46.51,35.96
2018,7,28,6,30,471.0,74.0,0.9,13.5,191.0,55.25,43.93
2018,7,28,6,45,521.5,83.5,0.85,13.95,241.0,60.01,48.14
2018,7,28,7,0,572.0,93.0,0.8,14.4,291.0,64.46,51.93
2018,7,28,7,15,611.0,100.0,0.8,14.95,342.5,103.96,63.03
2018,7,28,7,30,650.0,107.0,0.8,15.5,394.0,152.76,93.67
2018,7,28,7,45,680.0,112.5,0.8,16.1,445.0,203.46,132.9
2018,7,28,8,0,710.0,118.0,0.8,16.7,496.0,257.59,177.92
2018,7,28,8,15,732.0,123.5,0.8,17.35,545.0,312.58,224.61
2018,7,28,8,30,754.0,129.0,0.8,18.0,594.0,369.61,272.24
2018,7,28,8,45,770.0,133.5,0.8,18.7,639.0,428.63,320.03
2018,7,28,9,0,786.0,138.0,0.8,19.4,684.0,484.52,363.86
2018,7,28,9,15,783.0,149.5,0.85,20.0,720.5,537.49,404.41
2018,7,28,9,30,780.0,161.0,0.9,20.6,757.0,588.9,442.35
2018,7,28,9,45,769.0,175.5,0.9,21.15,786.0,634.92,474.76
2018,7,28,10,0,758.0,190.0,0.9,21.7,815.0,680.52,505.65
2018,7,28,10,15,766.0,193.5,0.95,22.15,844.0,726.96,537.25
2018,7,28,10,30,774.0,197.0,1.0,22.6,873.0,772.19,567.27
2018,7,28,10,45,780.0,199.5,1.0,23.0,895.5,811.91,592.53
2018,7,28,11,0,786.0,202.0,1.0,23.4,918.0,850.7,615.85
2018,7,28,11,15,789.0,204.0,1.05,23.6,932.5,884.49,636.86
2018,7,28,11,30,792.0,206.0,1.1,23.8,947.0,915.95,656.36
2018,7,28,11,45,793.5,207.0,1.15,23.95,954.5,942.64,672.94
2018,7,28,12,0,795.0,208.0,1.2,24.1,962.0,966.66,687.9
2018,7,28,12,15,814.5,196.0,1.2,24.15,968.5,992.65,703.58
2018,7,28,12,30,834.0,184.0,1.2,24.2,975.0,1015.97,717.56
2018,7,28,12,45,857.5,168.5,1.25,24.25,975.5,1036.72,730.92
2018,7,28,13,0,881.0,153.0,1.3,24.3,976.0,1044.78,736.62
2018,7,28,13,15,877.5,152.0,1.35,24.15,960.5,1046.42,739.24
2018,7,28,13,30,874.0,151.0,1.4,24.0,945.0,1044.59,739.92
2018,7,28,13,45,868.5,149.5,1.4,23.9,922.0,1036.78,736.08
2018,7,28,14,0,863.0,148.0,1.4,23.8,899.0,1035.02,736.17
2018,7,28,14,15,855.5,145.5,1.45,23.5,869.0,1017.28,727.75
2018,7,28,14,30,848.0,143.0,1.5,23.2,839.0,996.29,717.46
2018,7,28,14,45,838.5,140.5,1.5,22.9,803.5,970.29,703.21
2018,7,28,15,0,829.0,138.0,1.5,22.6,768.0,941.42,687.1
2018,7,28,15,15,815.0,135.0,1.5,22.6,726.5,905.22,665.36
2018,7,28,15,30,801.0,132.0,1.5,22.6,685.0,866.77,642.02
2018,7,28,15,45,786.0,127.0,1.5,21.85,639.5,823.29,616.83
2018,7,28,16,0,771.0,122.0,1.5,21.1,594.0,778.12,590.0
2018,7,28,16,15,754.0,115.5,1.45,20.55,545.5,731.6,560.72
2018,7,28,16,30,737.0,109.0,1.4,20.0,497.0,680.7,527.76
2018,7,28,16,45,710.0,103.0,1.4,19.5,445.5,622.81,488.01
2018,7,28,17,0,683.0,97.0,1.4,19.0,394.0,565.43,447.05
2018,7,28,17,15,647.0,90.0,1.35,18.3,342.0,502.41,400.29
2018,7,28,17,30,611.0,83.0,1.3,17.6,290.0,441.49,353.34
2018,7,28,17,45,565.0,74.0,1.25,16.9,240.0,375.88,300.85
2018,7,28,18,0,519.0,65.0,1.2,16.2,190.0,314.17,249.41
2018,7,28,18,15,434.0,55.0,1.15,15.6,142.5,240.76,187.22
2018,7,28,18,30,349.0,45.0,1.1,15.0,95.0,176.34,131.5
2018,7,28,18,45,247.0,32.5,1.05,14.4,61.0,114.14,76.39
2018,7,28,19,0,145.0,20.0,1.0,13.8,27.0,57.49,0.0
2018,7,28,19,15,72.5,10.0,1.0,13.5,13.5,20.82,0.0
2018,7,28,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,29,5,15,77.5,10.5,0.8,11.9,14.5,10.01,0.0
2018,7,29,5,30,155.0,21.0,0.8,12.2,29.0,16.69,0.0
2018,7,29,5,45,276.5,31.0,0.8,12.55,64.5,24.74,15.22
2018,7,29,6,0,398.0,41.0,0.8,12.9,100.0,31.6,22.27
2018,7,29,6,15,396.0,56.5,0.8,13.4,134.5,42.84,32.65
2018,7,29,6,30,394.0,72.0,0.8,13.9,169.0,52.71,41.61
2018,7,29,6,45,443.5,83.0,0.8,14.4,216.5,59.38,47.51
2018,7,29,7,0,493.0,94.0,0.8,14.9,264.0,65.21,52.48
2018,7,29,7,15,454.5,117.0,0.8,15.5,293.5,108.46,71.72
2018,7,29,7,30,416.0,140.0,0.8,16.1,323.0,151.95,102.85
2018,7,29,7,45,341.0,177.5,0.8,16.7,339.5,201.2,144.94
2018,7,29,8,0,266.0,215.0,0.8,17.3,356.0,236.55,176.48
2018,7,29,8,15,325.0,225.5,0.8,17.9,414.0,281.59,210.9
2018,7,29,8,30,384.0,236.0,0.8,18.5,472.0,333.16,250.55
2018,7,29,8,45,475.5,222.5,0.85,19.1,537.0,381.34,287.51
2018,7,29,9,0,567.0,209.0,0.9,19.7,602.0,442.0,333.83
2018,7,29,9,15,664.0,181.5,0.9,20.25,668.5,501.64,378.82
2018,7,29,9,30,761.0,154.0,0.9,20.8,735.0,571.63,430.37
2018,7,29,9,45,710.5,187.5,0.95,21.35,749.5,609.52,456.95
2018,7,29,10,0,660.0,221.0,1.0,21.9,764.0,643.42,479.86
2018,7,29,10,15,620.5,251.5,1.0,22.3,776.5,676.51,501.28
2018,7,29,10,30,581.0,282.0,1.0,22.7,789.0,704.8,518.73
2018,7,29,10,45,726.0,210.5,1.05,23.15,860.0,781.13,572.64
2018,7,29,11,0,871.0,139.0,1.1,23.6,931.0,858.19,622.07
2018,7,29,11,15,885.0,133.0,1.15,23.65,949.0,895.49,645.22
2018,7,29,11,30,899.0,127.0,1.2,23.7,967.0,930.7,667.41
2018,7,29,11,45,746.5,222.5,1.25,23.75,924.0,919.25,660.08
2018,7,29,12,0,594.0,318.0,1.3,23.8,881.0,888.55,637.98
2018,7,29,12,15,552.5,334.0,1.3,23.45,857.5,881.27,633.57
2018,7,29,12,30,511.0,350.0,1.3,23.1,834.0,869.72,626.13
2018,7,29,12,45,442.5,381.5,1.35,22.8,798.0,843.53,608.82
2018,7,29,13,0,374.0,413.0,1.4,22.5,762.0,805.86,584.06
2018,7,29,13,15,381.5,403.0,1.4,22.15,754.0,808.29,587.58
2018,7,29,13,30,389.0,393.0,1.4,21.8,746.0,808.85,589.51
2018,7,29,13,45,450.0,363.5,1.4,21.45,762.0,851.59,620.64
2018,7,29,14,0,511.0,334.0,1.4,21.1,778.0,881.49,643.05
2018,7,29,14,15,542.5,305.5,1.4,20.95,762.5,879.41,643.75
2018,7,29,14,30,574.0,277.0,1.4,20.8,747.0,873.72,642.55
2018,7,29,14,45,615.5,241.5,1.4,20.65,726.0,870.19,643.13
2018,7,29,15,0,657.0,206.0,1.4,20.5,705.0,859.39,638.61
2018,7,29,15,15,683.5,180.0,1.4,20.5,674.0,839.6,626.88
2018,7,29,15,30,710.0,154.0,1.4,20.5,643.0,815.18,612.15
2018,7,29,15,45,716.5,140.0,1.45,20.1,605.0,782.62,593.29
2018,7,29,16,0,723.0,126.0,1.5,19.7,567.0,747.02,572.07
2018,7,29,16,15,702.5,119.0,1.45,19.15,518.0,695.61,538.67
2018,7,29,16,30,682.0,112.0,1.4,18.6,469.0,643.65,504.04
2018,7,29,16,45,604.0,115.0,1.4,18.1,407.5,563.06,445.89
2018,7,29,17,0,526.0,118.0,1.4,17.6,346.0,487.36,389.69
2018,7,29,17,15,533.0,100.5,1.4,17.0,305.5,445.99,359.22
2018,7,29,17,30,540.0,83.0,1.4,16.4,265.0,402.59,325.41
2018,7,29,17,45,488.0,74.5,1.4,15.8,217.5,338.31,273.19
2018,7,29,18,0,436.0,66.0,1.4,15.2,170.0,278.66,223.0
2018,7,29,18,15,385.0,55.0,1.35,14.8,130.5,221.76,173.36
2018,7,29,18,30,334.0,44.0,1.3,14.4,91.0,170.18,127.13
2018,7,29,18,45,207.0,30.0,1.25,13.95,55.5,100.31,66.36
2018,7,29,19,0,80.0,16.0,1.2,13.5,20.0,38.75,0.0
2018,7,29,19,15,40.0,8.0,1.15,13.35,10.0,13.82,0.0
2018,7,29,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,7,30,5,15,102.5,10.0,0.85,11.3,15.0,9.53,0.0
2018,7,30,5,30,205.0,20.0,0.9,11.9,30.0,16.64,0.0
2018,7,30,5,45,327.0,29.0,0.9,12.5,67.0,23.01,13.64
2018,7,30,6,0,449.0,38.0,0.9,13.1,104.0,29.06,19.99
2018,7,30,6,15,522.0,45.5,0.85,13.65,151.0,33.47,24.27
2018,7,30,6,30,595.0,53.0,0.8,14.2,198.0,37.68,28.18
2018,7,30,6,45,643.0,58.0,0.8,14.75,248.5,43.51,33.36
2018,7,30,7,0,691.0,63.0,0.8,15.3,299.0,45.65,35.13
2018,7,30,7,15,724.5,67.5,0.75,15.65,351.0,87.07,45.9
2018,7,30,7,30,758.0,72.0,0.7,16.0,403.0,139.5,78.18
2018,7,30,7,45,763.5,80.5,0.7,16.4,449.0,194.42,121.93
2018,7,30,8,0,769.0,89.0,0.7,16.8,495.0,249.86,169.52
2018,7,30,8,15,807.5,86.0,0.7,17.3,548.5,305.27,216.81
2018,7,30,8,30,846.0,83.0,0.7,17.8,602.0,368.78,269.95
2018,7,30,8,45,861.0,85.0,0.75,18.3,647.5,425.72,317.46
2018,7,30,9,0,876.0,87.0,0.8,18.8,693.0,483.14,363.81
2018,7,30,9,15,888.0,88.5,0.8,19.55,734.0,538.81,406.52
2018,7,30,9,30,900.0,90.0,0.8,20.3,775.0,594.13,447.23
2018,7,30,9,45,910.5,90.5,0.85,21.05,811.0,647.01,485.17
2018,7,30,10,0,921.0,91.0,0.9,21.8,847.0,698.87,521.15
2018,7,30,10,15,928.0,91.5,0.95,22.5,876.5,746.99,552.41
2018,7,30,10,30,935.0,92.0,1.0,23.2,906.0,793.29,580.96
2018,7,30,10,45,915.5,107.5,1.05,23.9,921.0,830.77,603.34
2018,7,30,11,0,896.0,123.0,1.1,24.6,936.0,864.1,622.89
2018,7,30,11,15,924.0,108.5,1.15,24.95,959.0,906.03,648.63
2018,7,30,11,30,952.0,94.0,1.2,25.3,982.0,946.31,672.98
2018,7,30,11,45,953.5,94.0,1.2,25.65,989.5,974.6,688.88
2018,7,30,12,0,955.0,94.0,1.2,26.0,997.0,999.66,702.86
2018,7,30,12,15,951.0,96.5,1.25,26.05,995.5,1018.6,714.81
2018,7,30,12,30,947.0,99.0,1.3,26.1,994.0,1033.97,724.73
2018,7,30,12,45,940.0,102.5,1.35,26.2,984.5,1043.78,731.26
2018,7,30,13,0,933.0,106.0,1.4,26.3,975.0,1049.92,735.74
2018,7,30,13,15,922.0,110.0,1.45,26.15,957.0,1048.92,736.74
2018,7,30,13,30,911.0,114.0,1.5,26.0,939.0,1044.33,735.73
2018,7,30,13,45,914.0,108.0,1.5,25.9,918.5,1039.77,733.94
2018,7,30,14,0,917.0,102.0,1.5,25.8,898.0,1031.44,729.95
2018,7,30,14,15,910.0,101.5,1.55,25.5,868.5,1015.44,722.68
2018,7,30,14,30,903.0,101.0,1.6,25.2,839.0,996.11,713.41
2018,7,30,14,45,893.5,99.5,1.6,24.9,803.0,970.07,699.19
2018,7,30,15,0,884.0,98.0,1.6,24.6,767.0,941.06,683.07
2018,7,30,15,15,872.5,96.0,1.6,24.6,726.0,906.9,662.74
2018,7,30,15,30,861.0,94.0,1.6,24.6,685.0,870.25,640.68
2018,7,30,15,45,844.5,92.0,1.6,23.75,639.0,827.12,616.12
2018,7,30,16,0,828.0,90.0,1.6,22.9,593.0,788.19,593.96
2018,7,30,16,15,805.5,87.5,1.55,22.35,543.5,736.44,561.24
2018,7,30,16,30,783.0,85.0,1.5,21.8,494.0,684.03,527.48
2018,7,30,16,45,754.5,81.5,1.5,21.2,442.5,626.0,489.1
2018,7,30,17,0,726.0,78.0,1.5,20.6,391.0,568.5,448.19
2018,7,30,17,15,686.5,74.0,1.45,19.75,339.0,506.74,402.5
2018,7,30,17,30,647.0,70.0,1.4,18.9,287.0,445.54,355.45
2018,7,30,17,45,591.0,64.0,1.35,18.05,236.0,376.68,300.49
2018,7,30,18,0,535.0,58.0,1.3,17.2,185.0,312.74,247.32
2018,7,30,18,15,451.0,50.0,1.25,16.45,139.0,241.23,186.61
2018,7,30,18,30,367.0,42.0,1.2,15.7,93.0,178.55,132.13
2018,7,30,18,45,240.0,29.0,1.15,14.95,57.0,108.96,70.86
2018,7,30,19,0,113.0,16.0,1.1,14.2,21.0,38.75,0.0
2018,7,30,19,15,56.5,8.0,1.05,13.9,10.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,7,31,5,15,80.5,9.5,0.7,11.15,13.5,9.05,0.0
2018,7,31,5,30,161.0,19.0,0.7,11.8,27.0,15.74,0.0
2018,7,31,5,45,270.5,31.0,0.65,12.4,62.5,25.01,15.19
2018,7,31,6,0,380.0,43.0,0.6,13.0,98.0,33.71,24.07
2018,7,31,6,15,454.5,52.0,0.6,13.6,143.5,39.16,29.33
2018,7,31,6,30,529.0,61.0,0.6,14.2,189.0,44.33,34.11
2018,7,31,6,45,580.0,68.0,0.6,14.8,239.0,47.52,36.93
2018,7,31,7,0,631.0,75.0,0.6,15.4,289.0,50.53,39.45
2018,7,31,7,15,667.5,80.5,0.65,15.95,340.5,89.29,49.71
2018,7,31,7,30,704.0,86.0,0.7,16.5,392.0,139.93,80.74
2018,7,31,7,45,730.5,90.0,0.7,17.1,442.5,196.15,124.33
2018,7,31,8,0,757.0,94.0,0.7,17.7,493.0,250.75,169.97
2018,7,31,8,15,776.5,98.5,0.7,18.35,541.5,306.49,217.59
2018,7,31,8,30,796.0,103.0,0.7,19.0,590.0,363.91,265.83
2018,7,31,8,45,811.0,106.5,0.7,19.65,635.0,420.06,311.83
2018,7,31,9,0,826.0,110.0,0.7,20.3,680.0,476.86,356.63
2018,7,31,9,15,819.0,121.0,0.75,20.95,714.5,529.52,397.05
2018,7,31,9,30,812.0,132.0,0.8,21.6,749.0,580.15,434.44
2018,7,31,9,45,641.0,220.0,0.8,22.25,721.0,595.65,443.35
2018,7,31,10,0,470.0,308.0,0.8,22.9,693.0,595.05,439.79
2018,7,31,10,15,451.0,332.0,0.85,23.3,712.0,628.99,462.69
2018,7,31,10,30,432.0,356.0,0.9,23.7,731.0,660.51,483.06
2018,7,31,10,45,601.5,274.5,0.95,24.15,811.5,741.93,540.99
2018,7,31,11,0,771.0,193.0,1.0,24.6,892.0,830.19,600.78
2018,7,31,11,15,823.0,167.5,1.05,24.85,924.5,879.72,631.13
2018,7,31,11,30,875.0,142.0,1.1,25.1,957.0,923.58,658.04
2018,7,31,11,45,877.0,142.0,1.15,25.35,964.5,950.72,674.36
2018,7,31,12,0,879.0,142.0,1.2,25.6,972.0,974.93,689.06
2018,7,31,12,15,881.0,140.5,1.2,25.6,972.0,994.67,700.89
2018,7,31,12,30,883.0,139.0,1.2,25.6,972.0,1011.24,710.87
2018,7,31,12,45,884.0,137.0,1.25,25.65,965.0,1023.06,718.8
2018,7,31,13,0,885.0,135.0,1.3,25.7,958.0,1031.48,724.82
2018,7,31,13,15,881.0,134.0,1.3,25.55,942.0,1032.42,726.12
2018,7,31,13,30,877.0,133.0,1.3,25.4,926.0,1029.86,725.5
2018,7,31,13,45,872.0,131.5,1.35,25.25,903.5,1022.3,722.82
2018,7,31,14,0,867.0,130.0,1.4,25.1,881.0,1011.32,718.16
2018,7,31,14,15,859.5,128.5,1.4,24.85,851.5,994.53,709.45
2018,7,31,14,30,852.0,127.0,1.4,24.6,822.0,974.56,698.85
2018,7,31,14,45,842.5,124.5,1.4,24.3,786.5,956.7,689.78
2018,7,31,15,0,833.0,122.0,1.4,24.0,751.0,927.6,673.49
2018,7,31,15,15,819.5,119.5,1.4,24.0,710.0,892.17,652.35
2018,7,31,15,30,806.0,117.0,1.4,24.0,669.0,854.48,629.61
2018,7,31,15,45,791.5,112.0,1.4,23.1,623.5,811.12,604.94
2018,7,31,16,0,777.0,107.0,1.4,22.2,578.0,766.03,578.59
2018,7,31,16,15,758.0,102.5,1.4,21.55,530.0,716.57,548.0
2018,7,31,16,30,739.0,98.0,1.4,20.9,482.0,666.27,516.08
2018,7,31,16,45,713.0,92.5,1.4,20.2,431.5,611.97,479.56
2018,7,31,17,0,687.0,87.0,1.4,19.5,381.0,555.63,439.53
2018,7,31,17,15,650.5,81.5,1.35,18.7,330.5,493.84,393.62
2018,7,31,17,30,614.0,76.0,1.3,17.9,280.0,434.21,347.55
2018,7,31,17,45,563.5,68.0,1.3,17.1,230.0,367.4,294.13
2018,7,31,18,0,513.0,60.0,1.3,16.3,180.0,305.0,242.06
2018,7,31,18,15,429.0,51.0,1.25,15.65,134.5,233.59,181.18
2018,7,31,18,30,345.0,42.0,1.2,15.0,89.0,171.09,126.73
2018,7,31,18,45,228.0,29.0,1.15,14.35,54.5,104.76,67.18
2018,7,31,19,0,111.0,16.0,1.1,13.7,20.0,38.2,0.0
2018,7,31,19,15,55.5,8.0,1.05,13.45,10.0,7.63,0.0
2018,7,31,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
