Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,5,15,88.0,9.0,0.7,11.25,13.0,8.58,0.0
2018,8,1,5,30,176.0,18.0,0.7,11.8,26.0,14.86,0.0
2018,8,1,5,45,303.5,28.0,0.7,12.35,62.5,22.28,12.77
2018,8,1,6,0,431.0,38.0,0.7,12.9,99.0,29.27,20.14
2018,8,1,6,15,506.5,44.5,0.7,13.55,145.0,32.8,23.66
2018,8,1,6,30,582.0,51.0,0.7,14.2,191.0,36.22,26.87
2018,8,1,6,45,632.0,56.5,0.7,14.85,241.5,42.37,32.34
2018,8,1,7,0,682.0,62.0,0.7,15.5,292.0,44.98,34.52
2018,8,1,7,15,717.5,66.0,0.7,16.1,344.0,83.88,44.0
2018,8,1,7,30,753.0,70.0,0.7,16.7,396.0,135.76,75.28
2018,8,1,7,45,779.0,73.0,0.7,17.35,447.0,189.38,116.75
2018,8,1,8,0,805.0,76.0,0.7,18.0,498.0,245.83,164.23
2018,8,1,8,15,824.5,78.5,0.7,18.75,547.0,307.32,216.63
2018,8,1,8,30,844.0,81.0,0.7,19.5,596.0,365.23,265.48
2018,8,1,8,45,858.5,83.5,0.7,20.25,641.5,422.38,312.42
2018,8,1,9,0,873.0,86.0,0.7,21.0,687.0,479.98,357.89
2018,8,1,9,15,885.0,87.5,0.8,21.65,728.0,535.6,401.05
2018,8,1,9,30,897.0,89.0,0.9,22.3,769.0,590.87,442.51
2018,8,1,9,45,906.5,90.0,0.95,22.95,805.0,643.55,480.35
2018,8,1,10,0,916.0,91.0,1.0,23.6,841.0,695.13,516.19
2018,8,1,10,15,922.5,92.5,1.05,23.95,870.5,743.71,548.46
2018,8,1,10,30,929.0,94.0,1.1,24.3,900.0,790.45,578.03
2018,8,1,10,45,933.0,95.0,1.15,24.6,922.0,832.7,604.42
2018,8,1,11,0,937.0,96.0,1.2,24.9,944.0,872.5,629.02
2018,8,1,11,15,940.0,97.0,1.3,24.9,959.5,908.82,652.69
2018,8,1,11,30,943.0,98.0,1.4,24.9,975.0,942.3,674.54
2018,8,1,11,45,944.0,99.0,1.45,24.9,983.0,970.96,692.65
2018,8,1,12,0,945.0,100.0,1.5,24.9,991.0,996.41,708.81
2018,8,1,12,15,945.0,100.0,1.55,24.8,991.0,1016.58,722.05
2018,8,1,12,30,945.0,100.0,1.6,24.7,991.0,1033.29,733.28
2018,8,1,12,45,943.5,100.0,1.65,24.55,983.0,1044.97,741.69
2018,8,1,13,0,942.0,100.0,1.7,24.4,975.0,1053.01,748.02
2018,8,1,13,15,939.0,99.5,1.7,24.2,959.5,1055.35,750.39
2018,8,1,13,30,936.0,99.0,1.7,24.0,944.0,1053.98,750.65
2018,8,1,13,45,932.5,97.5,1.7,23.8,921.5,1047.36,747.82
2018,8,1,14,0,929.0,96.0,1.7,23.6,899.0,1037.08,742.87
2018,8,1,14,15,923.0,94.5,1.7,23.3,869.5,1020.74,734.52
2018,8,1,14,30,917.0,93.0,1.7,23.0,840.0,1000.96,724.12
2018,8,1,14,45,909.5,91.5,1.7,22.7,805.0,976.43,710.72
2018,8,1,15,0,902.0,90.0,1.7,22.4,770.0,948.8,695.32
2018,8,1,15,15,891.0,88.0,1.7,22.4,728.5,914.47,674.69
2018,8,1,15,30,880.0,86.0,1.7,22.4,687.0,877.58,652.27
2018,8,1,15,45,866.5,83.5,1.7,21.55,641.5,835.66,628.31
2018,8,1,16,0,853.0,81.0,1.7,20.7,596.0,791.8,602.55
2018,8,1,16,15,835.5,78.0,1.65,20.15,547.0,742.6,571.35
2018,8,1,16,30,818.0,75.0,1.6,19.6,498.0,697.3,542.34
2018,8,1,16,45,793.5,71.5,1.6,19.05,446.5,640.44,504.62
2018,8,1,17,0,769.0,68.0,1.6,18.5,395.0,583.71,464.18
2018,8,1,17,15,733.5,64.5,1.55,17.7,343.0,520.91,417.26
2018,8,1,17,30,698.0,61.0,1.5,16.9,291.0,459.98,369.83
2018,8,1,17,45,646.5,55.5,1.45,16.15,239.5,391.17,314.13
2018,8,1,18,0,595.0,50.0,1.4,15.4,188.0,328.69,261.19
2018,8,1,18,15,515.0,43.0,1.4,14.8,141.0,256.79,199.14
2018,8,1,18,30,435.0,36.0,1.4,14.2,94.0,193.38,142.8
2018,8,1,18,45,301.0,26.5,1.35,13.55,58.5,121.43,76.39
2018,8,1,19,0,167.0,17.0,1.3,12.9,23.0,50.53,0.0
2018,8,1,19,15,83.5,8.5,1.25,12.65,11.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,2,5,15,95.5,9.0,0.95,10.7,13.0,8.58,0.0
2018,8,2,5,30,191.0,18.0,1.0,11.1,26.0,17.16,0.0
2018,8,2,5,45,328.0,27.0,1.0,11.55,63.5,21.47,11.97
2018,8,2,6,0,465.0,36.0,1.0,12.0,101.0,27.62,18.72
2018,8,2,6,15,542.5,42.5,1.0,12.5,148.5,31.26,22.37
2018,8,2,6,30,620.0,49.0,1.0,13.0,196.0,38.04,28.62
2018,8,2,6,45,670.5,53.0,1.0,13.5,247.5,39.56,29.99
2018,8,2,7,0,721.0,57.0,1.0,14.0,299.0,41.09,31.26
2018,8,2,7,15,755.5,60.5,1.0,14.6,352.0,80.53,40.69
2018,8,2,7,30,790.0,64.0,1.0,15.2,405.0,134.16,72.99
2018,8,2,7,45,815.0,67.0,1.05,15.8,457.0,195.2,120.86
2018,8,2,8,0,840.0,70.0,1.1,16.4,509.0,253.25,170.32
2018,8,2,8,15,858.0,72.0,1.15,16.95,558.0,310.82,220.84
2018,8,2,8,30,876.0,74.0,1.2,17.5,607.0,369.67,271.87
2018,8,2,8,45,890.0,76.0,1.25,18.05,653.0,427.97,321.24
2018,8,2,9,0,904.0,78.0,1.3,18.6,699.0,486.62,369.21
2018,8,2,9,15,910.5,82.0,1.3,19.0,739.5,543.33,413.97
2018,8,2,9,30,917.0,86.0,1.3,19.4,780.0,599.12,456.36
2018,8,2,9,45,919.0,91.0,1.35,19.8,814.0,651.9,495.42
2018,8,2,10,0,921.0,96.0,1.4,20.2,848.0,702.87,531.99
2018,8,2,10,15,928.0,96.5,1.4,20.45,877.5,751.2,564.69
2018,8,2,10,30,935.0,97.0,1.4,20.7,907.0,797.69,594.41
2018,8,2,10,45,940.5,97.5,1.45,20.95,930.0,840.96,622.14
2018,8,2,11,0,946.0,98.0,1.5,21.2,953.0,881.86,648.07
2018,8,2,11,15,949.5,98.5,1.5,21.3,968.5,918.49,670.76
2018,8,2,11,30,953.0,99.0,1.5,21.4,984.0,952.27,691.47
2018,8,2,11,45,955.5,99.0,1.5,21.55,992.5,981.63,709.14
2018,8,2,12,0,958.0,99.0,1.5,21.7,1001.0,1007.8,724.75
2018,8,2,12,15,956.0,100.0,1.55,21.7,1000.0,1027.31,737.42
2018,8,2,12,30,954.0,101.0,1.6,21.7,999.0,1043.26,748.02
2018,8,2,12,45,950.0,102.5,1.6,21.7,990.0,1054.12,754.79
2018,8,2,13,0,946.0,104.0,1.6,21.7,981.0,1061.29,759.44
2018,8,2,13,15,944.0,103.0,1.65,21.55,966.0,1064.16,762.81
2018,8,2,13,30,942.0,102.0,1.7,21.4,951.0,1063.3,764.03
2018,8,2,13,45,939.5,100.0,1.7,21.25,928.5,1057.15,761.32
2018,8,2,14,0,937.0,98.0,1.7,21.1,906.0,1047.28,756.45
2018,8,2,14,15,933.0,95.5,1.7,20.9,877.0,1031.72,748.28
2018,8,2,14,30,929.0,93.0,1.7,20.7,848.0,1012.61,737.96
2018,8,2,14,45,923.0,90.5,1.7,20.45,812.5,988.14,724.4
2018,8,2,15,0,917.0,88.0,1.7,20.2,777.0,960.43,708.76
2018,8,2,15,15,905.5,86.5,1.7,20.2,735.5,925.78,687.83
2018,8,2,15,30,894.0,85.0,1.7,20.2,694.0,888.54,665.1
2018,8,2,15,45,882.5,82.0,1.7,19.55,648.5,847.22,640.98
2018,8,2,16,0,871.0,79.0,1.7,18.9,603.0,803.78,614.96
2018,8,2,16,15,857.5,74.5,1.65,18.45,554.0,755.14,583.87
2018,8,2,16,30,844.0,70.0,1.6,18.0,505.0,705.02,551.14
2018,8,2,16,45,822.0,66.5,1.6,17.6,453.5,649.03,513.69
2018,8,2,17,0,800.0,63.0,1.6,17.2,402.0,597.12,476.72
2018,8,2,17,15,767.0,59.5,1.55,16.55,349.0,534.3,429.37
2018,8,2,17,30,734.0,56.0,1.5,15.9,296.0,473.07,381.34
2018,8,2,17,45,685.0,51.0,1.5,15.3,244.0,404.24,325.34
2018,8,2,18,0,636.0,46.0,1.5,14.7,192.0,339.43,270.15
2018,8,2,18,15,555.0,40.0,1.4,14.1,144.0,265.83,206.09
2018,8,2,18,30,474.0,34.0,1.3,13.5,96.0,203.19,149.68
2018,8,2,18,45,325.5,25.0,1.25,12.9,59.0,125.33,76.9
2018,8,2,19,0,177.0,16.0,1.2,12.3,22.0,51.41,0.0
2018,8,2,19,15,88.5,8.0,1.1,12.05,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,8,3,5,15,62.0,8.5,0.9,9.85,11.0,8.1,0.0
2018,8,3,5,30,124.0,17.0,0.9,10.6,22.0,16.2,0.0
2018,8,3,5,45,231.0,31.5,0.9,11.3,57.0,24.75,14.44
2018,8,3,6,0,338.0,46.0,0.9,12.0,92.0,37.05,26.96
2018,8,3,6,15,407.5,58.0,0.85,12.6,137.0,45.07,34.63
2018,8,3,6,30,477.0,70.0,0.8,13.2,182.0,52.64,41.62
2018,8,3,6,45,520.0,81.5,0.8,13.75,231.5,59.26,47.52
2018,8,3,7,0,563.0,93.0,0.8,14.3,281.0,65.44,52.84
2018,8,3,7,15,596.5,102.5,0.8,14.9,331.5,101.49,63.08
2018,8,3,7,30,630.0,112.0,0.8,15.5,382.0,151.0,93.53
2018,8,3,7,45,651.0,121.5,0.75,16.1,431.5,202.53,133.2
2018,8,3,8,0,672.0,131.0,0.7,16.7,481.0,256.51,177.91
2018,8,3,8,15,688.5,139.5,0.7,17.4,528.5,310.61,223.57
2018,8,3,8,30,705.0,148.0,0.7,18.1,576.0,366.23,269.75
2018,8,3,8,45,714.5,157.5,0.75,18.8,619.5,421.19,314.47
2018,8,3,9,0,724.0,167.0,0.8,19.5,663.0,476.46,357.9
2018,8,3,9,15,757.5,162.5,0.8,20.2,709.0,531.74,399.59
2018,8,3,9,30,791.0,158.0,0.8,20.9,755.0,591.13,442.73
2018,8,3,9,45,827.0,147.0,0.85,21.6,797.5,645.27,481.5
2018,8,3,10,0,863.0,136.0,0.9,22.3,840.0,700.89,520.21
2018,8,3,10,15,868.5,138.5,0.95,22.8,868.5,747.32,551.62
2018,8,3,10,30,874.0,141.0,1.0,23.3,897.0,792.38,580.31
2018,8,3,10,45,876.5,144.0,1.05,23.85,918.5,833.54,605.45
2018,8,3,11,0,879.0,147.0,1.1,24.4,940.0,872.33,628.81
2018,8,3,11,15,881.5,148.0,1.1,24.75,954.5,906.75,648.91
2018,8,3,11,30,884.0,149.0,1.1,25.1,969.0,938.49,667.19
2018,8,3,11,45,883.5,150.5,1.15,25.45,975.5,965.13,683.01
2018,8,3,12,0,883.0,152.0,1.2,25.8,982.0,988.71,696.99
2018,8,3,12,15,882.0,152.0,1.25,25.95,981.0,1007.22,708.46
2018,8,3,12,30,881.0,152.0,1.3,26.1,980.0,1022.47,718.06
2018,8,3,12,45,879.5,151.0,1.35,26.3,971.5,1032.91,724.71
2018,8,3,13,0,878.0,150.0,1.4,26.5,963.0,1039.92,729.43
2018,8,3,13,15,871.5,151.0,1.45,26.6,946.5,1040.44,730.61
2018,8,3,13,30,865.0,152.0,1.5,26.7,930.0,1047.18,735.8
2018,8,3,13,45,855.5,152.5,1.5,26.8,905.5,1037.39,730.1
2018,8,3,14,0,846.0,153.0,1.5,26.9,881.0,1024.2,722.63
2018,8,3,14,15,834.5,152.0,1.55,26.8,849.5,1004.15,712.35
2018,8,3,14,30,823.0,151.0,1.6,26.7,818.0,981.03,700.19
2018,8,3,14,45,808.5,150.0,1.6,26.6,781.0,952.12,683.66
2018,8,3,15,0,794.0,149.0,1.6,26.5,744.0,920.62,665.44
2018,8,3,15,15,779.5,145.5,1.6,26.5,702.5,884.06,643.59
2018,8,3,15,30,765.0,142.0,1.6,26.5,661.0,849.81,623.12
2018,8,3,15,45,744.0,138.5,1.6,25.95,614.5,803.74,595.82
2018,8,3,16,0,723.0,135.0,1.6,25.4,568.0,756.5,567.29
2018,8,3,16,15,696.5,129.5,1.55,24.8,518.0,701.92,532.71
2018,8,3,16,30,670.0,124.0,1.5,24.2,468.0,647.24,496.42
2018,8,3,16,45,638.0,117.0,1.5,23.65,416.5,587.39,455.22
2018,8,3,17,0,606.0,110.0,1.5,23.1,365.0,528.64,413.4
2018,8,3,17,15,567.5,101.0,1.45,22.15,314.5,465.35,366.98
2018,8,3,17,30,529.0,92.0,1.4,21.2,264.0,404.56,320.59
2018,8,3,17,45,477.0,81.0,1.35,20.25,215.0,337.96,267.79
2018,8,3,18,0,425.0,70.0,1.3,19.3,166.0,274.13,215.24
2018,8,3,18,15,352.5,56.5,1.25,18.45,122.5,207.89,159.33
2018,8,3,18,30,280.0,43.0,1.2,17.6,79.0,149.73,109.09
2018,8,3,18,45,180.5,27.5,1.15,16.7,47.0,88.5,51.81
2018,8,3,19,0,81.0,12.0,1.1,15.8,15.0,27.88,0.0
2018,8,3,19,15,40.5,6.0,1.05,15.35,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,4,5,15,37.0,7.0,0.55,11.3,8.5,0.0,0.0
2018,8,4,5,30,74.0,14.0,0.5,11.8,17.0,13.34,0.0
2018,8,4,5,45,156.0,30.5,0.45,12.3,48.0,23.92,13.47
2018,8,4,6,0,238.0,47.0,0.4,12.8,79.0,36.25,26.17
2018,8,4,6,15,308.0,62.5,0.4,13.4,122.5,47.24,36.45
2018,8,4,6,30,378.0,78.0,0.4,14.0,166.0,57.74,46.01
2018,8,4,6,45,432.0,90.0,0.4,14.6,214.5,65.06,52.48
2018,8,4,7,0,486.0,102.0,0.4,15.2,263.0,72.0,58.41
2018,8,4,7,15,528.5,111.0,0.45,16.2,313.5,104.49,67.35
2018,8,4,7,30,571.0,120.0,0.5,17.2,364.0,150.86,95.19
2018,8,4,7,45,605.5,126.5,0.55,18.15,414.5,198.62,130.72
2018,8,4,8,0,640.0,133.0,0.6,19.1,465.0,250.48,172.53
2018,8,4,8,15,668.0,138.0,0.7,20.05,514.5,303.06,216.14
2018,8,4,8,30,696.0,143.0,0.8,21.0,564.0,358.48,261.61
2018,8,4,8,45,719.5,145.5,0.85,21.9,610.0,412.5,305.0
2018,8,4,9,0,743.0,148.0,0.9,22.8,656.0,468.28,348.32
2018,8,4,9,15,779.0,141.0,1.0,23.4,702.0,525.92,392.35
2018,8,4,9,30,815.0,134.0,1.1,24.0,748.0,582.78,434.7
2018,8,4,9,45,854.0,120.5,1.15,24.55,791.0,638.21,474.77
2018,8,4,10,0,893.0,107.0,1.2,25.1,834.0,694.09,514.1
2018,8,4,10,15,901.5,107.5,1.25,25.5,863.5,742.4,546.61
2018,8,4,10,30,910.0,108.0,1.3,25.9,893.0,789.08,576.02
2018,8,4,10,45,917.5,107.0,1.35,26.35,916.0,831.7,602.28
2018,8,4,11,0,925.0,106.0,1.4,26.8,939.0,872.13,626.88
2018,8,4,11,15,929.0,106.0,1.5,27.0,954.5,908.13,649.7
2018,8,4,11,30,933.0,106.0,1.6,27.2,970.0,941.37,670.72
2018,8,4,11,45,936.0,106.0,1.65,27.45,978.5,970.75,688.53
2018,8,4,12,0,939.0,106.0,1.7,27.7,987.0,997.03,704.4
2018,8,4,12,15,942.5,104.0,1.75,27.65,988.0,1018.54,718.2
2018,8,4,12,30,946.0,102.0,1.8,27.6,989.0,1036.66,730.04
2018,8,4,12,45,948.5,99.5,1.8,27.55,982.5,1049.76,738.23
2018,8,4,13,0,951.0,97.0,1.8,27.5,976.0,1059.21,744.34
2018,8,4,13,15,949.5,96.5,1.85,27.25,961.5,1063.02,748.45
2018,8,4,13,30,948.0,96.0,1.9,27.0,947.0,1063.09,750.45
2018,8,4,13,45,945.5,94.5,1.95,26.8,925.0,1057.32,748.86
2018,8,4,14,0,943.0,93.0,2.0,26.6,903.0,1047.83,745.1
2018,8,4,14,15,937.0,92.5,2.0,26.2,874.0,1032.3,737.63
2018,8,4,14,30,931.0,92.0,2.0,25.8,845.0,1013.29,728.08
2018,8,4,14,45,922.5,91.0,2.0,25.4,809.0,987.98,714.55
2018,8,4,15,0,914.0,90.0,2.0,25.0,773.0,959.55,699.02
2018,8,4,15,15,902.5,88.0,2.0,25.0,731.0,924.32,677.91
2018,8,4,15,30,891.0,86.0,2.0,25.0,689.0,886.51,654.99
2018,8,4,15,45,877.0,84.5,1.95,24.05,643.5,844.81,631.11
2018,8,4,16,0,863.0,83.0,1.9,23.1,598.0,801.19,605.5
2018,8,4,16,15,844.0,80.5,1.9,22.55,548.5,750.88,574.21
2018,8,4,16,30,825.0,78.0,1.9,22.0,499.0,704.68,545.15
2018,8,4,16,45,799.5,74.0,1.85,21.45,446.5,646.08,506.0
2018,8,4,17,0,774.0,70.0,1.8,20.9,394.0,587.68,464.06
2018,8,4,17,15,737.0,66.5,1.7,20.15,341.0,523.61,416.1
2018,8,4,17,30,700.0,63.0,1.6,19.4,288.0,461.52,367.75
2018,8,4,17,45,644.0,57.5,1.55,18.65,235.5,392.43,312.08
2018,8,4,18,0,588.0,52.0,1.5,17.9,183.0,326.37,256.61
2018,8,4,18,15,499.0,44.5,1.35,17.15,135.5,250.99,192.15
2018,8,4,18,30,410.0,37.0,1.2,16.4,88.0,185.08,134.27
2018,8,4,18,45,265.5,26.0,1.05,15.6,53.0,108.55,61.21
2018,8,4,19,0,121.0,15.0,0.9,14.8,18.0,38.69,0.0
2018,8,4,19,15,60.5,7.5,0.9,14.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,5,5,15,83.5,8.5,0.7,10.6,11.5,0.0,0.0
2018,8,5,5,30,167.0,17.0,0.7,11.3,23.0,16.2,0.0
2018,8,5,5,45,307.5,27.0,0.7,12.0,59.5,21.83,11.53
2018,8,5,6,0,448.0,37.0,0.7,12.7,96.0,28.86,19.66
2018,8,5,6,15,531.5,43.5,0.75,13.3,144.0,32.4,23.27
2018,8,5,6,30,615.0,50.0,0.8,13.9,192.0,39.26,29.58
2018,8,5,6,45,668.0,55.0,0.8,14.45,244.5,41.56,31.66
2018,8,5,7,0,721.0,60.0,0.8,15.0,297.0,43.82,33.57
2018,8,5,7,15,756.5,63.5,0.8,15.6,350.5,80.61,41.61
2018,8,5,7,30,792.0,67.0,0.8,16.2,404.0,134.54,73.15
2018,8,5,7,45,818.5,70.0,0.85,16.75,457.0,190.74,116.46
2018,8,5,8,0,845.0,73.0,0.9,17.3,510.0,254.85,170.37
2018,8,5,8,15,864.0,75.5,0.9,17.95,560.5,313.66,221.27
2018,8,5,8,30,883.0,78.0,0.9,18.6,611.0,373.89,272.65
2018,8,5,8,45,897.0,80.5,0.95,19.25,657.5,433.27,322.22
2018,8,5,9,0,911.0,83.0,1.0,19.9,704.0,493.0,370.3
2018,8,5,9,15,917.5,87.0,1.0,20.45,745.0,550.33,414.65
2018,8,5,9,30,924.0,91.0,1.0,21.0,786.0,606.71,456.53
2018,8,5,9,45,927.0,95.5,1.05,21.5,820.5,660.22,495.33
2018,8,5,10,0,930.0,100.0,1.1,22.0,855.0,711.99,531.65
2018,8,5,10,15,935.5,102.0,1.15,22.4,885.0,761.24,564.68
2018,8,5,10,30,941.0,104.0,1.2,22.8,915.0,808.54,594.58
2018,8,5,10,45,945.0,106.0,1.25,23.2,938.0,852.47,621.91
2018,8,5,11,0,949.0,108.0,1.3,23.6,961.0,893.92,647.35
2018,8,5,11,15,950.5,110.0,1.35,23.9,976.5,930.56,669.75
2018,8,5,11,30,952.0,112.0,1.4,24.2,992.0,964.22,690.18
2018,8,5,11,45,951.5,113.5,1.45,24.5,999.0,992.46,707.15
2018,8,5,12,0,951.0,115.0,1.5,24.8,1006.0,1017.37,722.09
2018,8,5,12,15,956.0,112.0,1.55,24.95,1007.0,1039.68,735.9
2018,8,5,12,30,961.0,109.0,1.6,25.1,1008.0,1058.58,747.69
2018,8,5,12,45,966.5,103.5,1.65,25.25,1001.5,1071.85,756.14
2018,8,5,13,0,972.0,98.0,1.7,25.4,995.0,1081.38,762.47
2018,8,5,13,15,969.0,98.0,1.7,25.5,979.0,1084.3,764.29
2018,8,5,13,30,966.0,98.0,1.7,25.6,963.0,1083.4,763.98
2018,8,5,13,45,961.0,97.5,1.7,25.65,939.5,1076.14,760.1
2018,8,5,14,0,956.0,97.0,1.7,25.7,916.0,1065.13,754.11
2018,8,5,14,15,949.5,95.5,1.7,25.6,885.5,1047.87,744.84
2018,8,5,14,30,943.0,94.0,1.7,25.5,855.0,1027.07,733.5
2018,8,5,14,45,935.0,92.5,1.7,25.45,818.5,1001.42,719.03
2018,8,5,15,0,927.0,91.0,1.7,25.4,782.0,972.58,702.56
2018,8,5,15,15,915.5,89.5,1.7,25.4,739.5,937.55,681.93
2018,8,5,15,30,904.0,88.0,1.7,25.4,697.0,899.89,659.49
2018,8,5,15,45,889.5,85.0,1.7,24.85,649.5,855.58,633.8
2018,8,5,16,0,875.0,82.0,1.7,24.3,602.0,809.31,606.36
2018,8,5,16,15,855.0,79.5,1.7,23.85,551.5,757.72,574.43
2018,8,5,16,30,835.0,77.0,1.7,23.4,501.0,710.27,544.71
2018,8,5,16,45,808.5,73.5,1.65,22.95,448.0,651.09,505.43
2018,8,5,17,0,782.0,70.0,1.6,22.5,395.0,592.17,463.39
2018,8,5,17,15,743.0,65.5,1.55,21.65,340.5,525.34,414.3
2018,8,5,17,30,704.0,61.0,1.5,20.8,286.0,460.73,364.79
2018,8,5,17,45,647.5,56.0,1.4,20.0,233.5,389.67,307.85
2018,8,5,18,0,591.0,51.0,1.3,19.2,181.0,325.87,254.32
2018,8,5,18,15,500.5,43.5,1.2,18.2,133.5,249.87,189.99
2018,8,5,18,30,410.0,36.0,1.1,17.2,86.0,183.54,132.11
2018,8,5,18,45,264.5,24.5,1.0,16.25,51.0,105.82,56.14
2018,8,5,19,0,119.0,13.0,0.9,15.3,16.0,36.21,0.0
2018,8,5,19,15,59.5,6.5,0.85,14.8,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,8,6,5,15,16.5,4.0,0.55,9.9,4.5,0.0,0.0
2018,8,6,5,30,33.0,8.0,0.5,10.5,9.0,7.63,0.0
2018,8,6,5,45,77.5,24.0,0.45,11.05,32.5,19.99,9.85
2018,8,6,6,0,122.0,40.0,0.4,11.6,56.0,32.62,23.04
2018,8,6,6,15,163.0,62.5,0.4,12.1,94.0,49.63,38.72
2018,8,6,6,30,204.0,85.0,0.4,12.6,132.0,65.99,53.57
2018,8,6,6,45,235.0,108.0,0.35,13.1,175.0,82.02,67.79
2018,8,6,7,0,266.0,131.0,0.3,13.6,218.0,97.39,81.04
2018,8,6,7,15,294.5,152.5,0.35,14.35,264.5,128.22,94.28
2018,8,6,7,30,323.0,174.0,0.4,15.1,311.0,169.18,121.27
2018,8,6,7,45,344.5,194.0,0.4,15.9,357.0,211.59,152.89
2018,8,6,8,0,366.0,214.0,0.4,16.7,403.0,256.71,188.11
2018,8,6,8,15,387.5,230.5,0.45,17.65,448.0,301.69,223.58
2018,8,6,8,30,409.0,247.0,0.5,18.6,493.0,349.04,260.52
2018,8,6,8,45,426.5,261.5,0.6,19.6,535.5,392.94,294.48
2018,8,6,9,0,444.0,276.0,0.7,20.6,578.0,441.29,330.87
2018,8,6,9,15,479.0,278.5,0.75,21.45,622.5,489.82,366.42
2018,8,6,9,30,514.0,281.0,0.8,22.3,667.0,541.21,403.16
2018,8,6,9,45,553.0,276.0,0.85,23.15,709.0,591.02,438.04
2018,8,6,10,0,592.0,271.0,0.9,24.0,751.0,643.26,473.75
2018,8,6,10,15,599.5,278.0,1.0,24.6,779.0,686.18,502.79
2018,8,6,10,30,607.0,285.0,1.1,25.2,807.0,728.08,530.64
2018,8,6,10,45,611.5,290.5,1.15,25.8,828.0,765.43,554.42
2018,8,6,11,0,616.0,296.0,1.2,26.4,849.0,801.42,576.9
2018,8,6,11,15,621.5,298.5,1.25,26.8,864.0,834.0,597.39
2018,8,6,11,30,627.0,301.0,1.3,27.2,879.0,864.93,616.59
2018,8,6,11,45,630.0,301.5,1.4,27.6,886.5,889.84,632.47
2018,8,6,12,0,633.0,302.0,1.5,28.0,894.0,912.6,646.94
2018,8,6,12,15,673.5,277.5,1.55,28.2,907.0,945.09,668.58
2018,8,6,12,30,714.0,253.0,1.6,28.4,920.0,975.53,688.19
2018,8,6,12,45,765.5,219.5,1.6,28.6,929.0,1005.03,705.72
2018,8,6,13,0,817.0,186.0,1.6,28.8,938.0,1025.55,717.7
2018,8,6,13,15,817.5,181.5,1.65,28.75,923.0,1027.66,720.05
2018,8,6,13,30,818.0,177.0,1.7,28.7,908.0,1026.33,720.61
2018,8,6,13,45,817.5,172.0,1.75,28.7,887.0,1020.02,718.1
2018,8,6,14,0,817.0,167.0,1.8,28.7,866.0,1010.26,713.61
2018,8,6,14,15,814.0,162.5,1.8,28.5,838.0,995.15,705.81
2018,8,6,14,30,811.0,158.0,1.8,28.3,810.0,976.76,696.07
2018,8,6,14,45,807.5,151.0,1.8,28.15,775.5,952.03,682.24
2018,8,6,15,0,804.0,144.0,1.8,28.0,741.0,924.21,666.47
2018,8,6,15,15,789.5,140.5,1.8,28.0,699.5,887.25,644.34
2018,8,6,15,30,775.0,137.0,1.8,28.0,658.0,848.12,620.67
2018,8,6,15,45,765.5,129.0,1.8,27.35,613.5,810.38,599.23
2018,8,6,16,0,756.0,121.0,1.8,26.7,569.0,766.41,573.14
2018,8,6,16,15,745.0,112.5,1.75,26.15,522.0,718.93,543.51
2018,8,6,16,30,734.0,104.0,1.7,25.6,475.0,670.02,512.29
2018,8,6,16,45,710.5,97.5,1.65,25.1,424.5,613.72,473.63
2018,8,6,17,0,687.0,91.0,1.6,24.6,374.0,557.64,433.69
2018,8,6,17,15,646.5,84.5,1.5,23.65,321.5,492.13,385.61
2018,8,6,17,30,606.0,78.0,1.4,22.7,269.0,429.19,337.58
2018,8,6,17,45,548.5,69.0,1.3,21.7,218.0,358.24,281.46
2018,8,6,18,0,491.0,60.0,1.2,20.7,167.0,292.51,227.31
2018,8,6,18,15,398.0,50.0,1.1,19.65,121.5,218.17,165.19
2018,8,6,18,30,305.0,40.0,1.0,18.6,76.0,153.82,110.07
2018,8,6,18,45,187.5,25.5,0.9,17.5,44.5,85.82,41.75
2018,8,6,19,0,70.0,11.0,0.8,16.4,13.0,24.4,0.0
2018,8,6,19,15,35.0,5.5,0.8,15.95,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,5,15,22.5,5.0,0.6,10.55,5.5,0.0,0.0
2018,8,7,5,30,45.0,10.0,0.6,11.1,11.0,9.53,0.0
2018,8,7,5,45,113.0,26.5,0.6,11.6,38.5,20.75,10.01
2018,8,7,6,0,181.0,43.0,0.6,12.1,66.0,33.14,23.37
2018,8,7,6,15,242.0,62.5,0.6,12.6,108.0,47.37,36.59
2018,8,7,6,30,303.0,82.0,0.6,13.1,150.0,60.96,48.99
2018,8,7,6,45,352.0,98.5,0.6,13.6,197.5,71.59,58.47
2018,8,7,7,0,401.0,115.0,0.6,14.1,245.0,81.66,67.18
2018,8,7,7,15,441.0,128.0,0.6,14.8,294.5,111.63,76.78
2018,8,7,7,30,481.0,141.0,0.6,15.5,344.0,155.99,104.05
2018,8,7,7,45,513.0,152.5,0.65,16.15,394.0,202.74,139.02
2018,8,7,8,0,545.0,164.0,0.7,16.8,444.0,253.26,179.68
2018,8,7,8,15,571.5,173.0,0.75,17.45,492.0,303.8,221.41
2018,8,7,8,30,598.0,182.0,0.8,18.1,540.0,357.06,265.0
2018,8,7,8,45,619.5,188.5,0.8,18.75,585.0,409.16,306.73
2018,8,7,9,0,641.0,195.0,0.8,19.4,630.0,462.36,348.03
2018,8,7,9,15,649.0,205.0,0.85,19.95,668.5,513.31,386.82
2018,8,7,9,30,657.0,215.0,0.9,20.5,707.0,564.15,424.27
2018,8,7,9,45,659.5,225.5,0.9,21.05,739.0,611.77,457.83
2018,8,7,10,0,662.0,236.0,0.9,21.6,771.0,658.36,489.58
2018,8,7,10,15,668.5,242.0,0.95,21.9,799.0,702.52,519.91
2018,8,7,10,30,675.0,248.0,1.0,22.2,827.0,745.65,548.91
2018,8,7,10,45,678.5,253.5,1.05,22.5,848.5,784.71,574.64
2018,8,7,11,0,682.0,259.0,1.1,22.8,870.0,822.13,598.91
2018,8,7,11,15,684.5,262.5,1.15,22.8,884.5,855.02,620.65
2018,8,7,11,30,687.0,266.0,1.2,22.8,899.0,885.86,640.92
2018,8,7,11,45,686.5,269.0,1.25,22.8,905.5,911.27,657.58
2018,8,7,12,0,686.0,272.0,1.3,22.8,912.0,934.19,672.63
2018,8,7,12,15,702.5,262.0,1.35,22.8,917.0,958.17,688.95
2018,8,7,12,30,719.0,252.0,1.4,22.8,922.0,979.68,703.08
2018,8,7,12,45,738.5,237.5,1.4,22.75,920.5,996.88,713.95
2018,8,7,13,0,758.0,223.0,1.4,22.7,919.0,1011.01,723.02
2018,8,7,13,15,753.5,221.5,1.4,22.65,903.5,1011.32,723.6
2018,8,7,13,30,749.0,220.0,1.4,22.6,888.0,1008.37,722.44
2018,8,7,13,45,742.5,217.0,1.45,22.5,865.0,998.6,718.09
2018,8,7,14,0,736.0,214.0,1.5,22.4,842.0,985.69,711.89
2018,8,7,14,15,727.5,210.5,1.5,22.25,813.0,967.23,701.63
2018,8,7,14,30,719.0,207.0,1.5,22.1,784.0,945.89,689.62
2018,8,7,14,45,707.5,202.0,1.5,21.9,748.5,917.35,673.1
2018,8,7,15,0,696.0,197.0,1.5,21.7,713.0,886.36,654.94
2018,8,7,15,15,679.5,191.5,1.5,21.7,671.5,848.06,631.31
2018,8,7,15,30,663.0,186.0,1.5,21.7,630.0,807.99,606.31
2018,8,7,15,45,644.0,178.0,1.45,21.1,584.5,761.66,577.24
2018,8,7,16,0,625.0,170.0,1.4,20.5,539.0,714.27,546.63
2018,8,7,16,15,603.0,160.5,1.4,20.05,491.0,662.23,512.13
2018,8,7,16,30,581.0,151.0,1.4,19.6,443.0,605.77,473.58
2018,8,7,16,45,551.5,140.5,1.35,19.15,393.5,548.0,432.38
2018,8,7,17,0,522.0,130.0,1.3,18.7,344.0,491.45,390.82
2018,8,7,17,15,483.5,117.0,1.25,18.0,293.5,428.39,343.2
2018,8,7,17,30,445.0,104.0,1.2,17.3,243.0,368.17,296.06
2018,8,7,17,45,394.0,89.5,1.15,16.6,195.5,303.45,243.57
2018,8,7,18,0,343.0,75.0,1.1,15.9,148.0,243.68,193.35
2018,8,7,18,15,273.5,57.5,1.0,15.2,105.5,178.93,138.05
2018,8,7,18,30,204.0,40.0,0.9,14.5,63.0,121.93,88.36
2018,8,7,18,45,126.0,24.5,0.85,13.8,36.5,68.27,29.79
2018,8,7,19,0,48.0,9.0,0.8,13.1,10.0,18.05,0.0
2018,8,7,19,15,24.0,4.5,0.75,12.8,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.65,10.3,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.6,11.0,15.0,12.39,0.0
2018,8,8,5,45,188.0,27.5,0.55,11.7,47.0,21.68,10.23
2018,8,8,6,0,296.0,42.0,0.5,12.4,79.0,32.53,22.76
2018,8,8,6,15,377.5,54.0,0.45,13.0,124.0,42.1,31.85
2018,8,8,6,30,459.0,66.0,0.4,13.6,169.0,49.81,39.01
2018,8,8,6,45,518.0,75.0,0.4,14.25,219.5,54.39,43.12
2018,8,8,7,0,577.0,84.0,0.4,14.9,270.0,58.72,46.81
2018,8,8,7,15,620.0,91.0,0.4,15.55,323.0,90.14,54.22
2018,8,8,7,30,663.0,98.0,0.4,16.2,376.0,140.11,83.24
2018,8,8,7,45,696.0,102.5,0.4,16.85,428.0,191.61,121.8
2018,8,8,8,0,729.0,107.0,0.4,17.5,480.0,246.9,167.09
2018,8,8,8,15,753.5,111.0,0.4,18.3,530.0,302.91,214.15
2018,8,8,8,30,778.0,115.0,0.4,19.1,580.0,364.72,264.96
2018,8,8,8,45,797.0,118.0,0.4,19.9,626.5,421.53,310.69
2018,8,8,9,0,816.0,121.0,0.4,20.7,673.0,479.47,355.58
2018,8,8,9,15,814.0,131.5,0.45,21.35,710.5,534.34,397.11
2018,8,8,9,30,812.0,142.0,0.5,22.0,748.0,587.67,435.95
2018,8,8,9,45,802.5,155.5,0.6,22.7,778.5,637.43,471.3
2018,8,8,10,0,793.0,169.0,0.7,23.4,809.0,684.61,503.79
2018,8,8,10,15,804.0,170.0,0.75,23.85,839.0,732.1,535.86
2018,8,8,10,30,815.0,171.0,0.8,24.3,869.0,778.48,566.39
2018,8,8,10,45,824.0,171.0,0.85,24.75,892.5,820.98,592.77
2018,8,8,11,0,833.0,171.0,0.9,25.2,916.0,861.71,617.48
2018,8,8,11,15,838.5,171.5,0.95,25.5,932.0,897.92,639.47
2018,8,8,11,30,844.0,172.0,1.0,25.8,948.0,931.73,659.88
2018,8,8,11,45,848.5,170.5,1.05,26.05,956.0,960.09,676.96
2018,8,8,12,0,853.0,169.0,1.1,26.3,964.0,985.6,692.35
2018,8,8,12,15,855.5,167.0,1.1,26.45,964.0,1005.7,703.84
2018,8,8,12,30,858.0,165.0,1.1,26.6,964.0,1022.57,713.49
2018,8,8,12,45,859.0,163.5,1.15,26.7,957.0,1035.15,721.71
2018,8,8,13,0,860.0,162.0,1.2,26.8,950.0,1044.29,728.01
2018,8,8,13,15,858.0,159.5,1.2,26.85,934.5,1045.85,729.13
2018,8,8,13,30,856.0,157.0,1.2,26.9,919.0,1043.85,728.32
2018,8,8,13,45,852.5,154.0,1.2,26.9,896.0,1036.26,724.43
2018,8,8,14,0,849.0,151.0,1.2,26.9,873.0,1025.16,718.6
2018,8,8,14,15,842.0,148.0,1.2,26.75,843.0,1007.17,709.11
2018,8,8,14,30,835.0,145.0,1.2,26.6,813.0,985.92,697.74
2018,8,8,14,45,826.0,141.0,1.2,26.4,776.5,958.56,682.74
2018,8,8,15,0,817.0,137.0,1.2,26.2,740.0,928.3,665.91
2018,8,8,15,15,802.5,133.5,1.2,26.2,698.0,890.91,643.91
2018,8,8,15,30,788.0,130.0,1.2,26.2,656.0,851.3,620.35
2018,8,8,15,45,770.5,125.5,1.2,25.5,609.5,806.12,594.45
2018,8,8,16,0,753.0,121.0,1.2,24.8,563.0,763.22,569.58
2018,8,8,16,15,730.0,116.0,1.2,24.2,513.5,710.57,537.17
2018,8,8,16,30,707.0,111.0,1.2,23.6,464.0,657.49,503.37
2018,8,8,16,45,675.0,104.5,1.2,23.0,412.0,596.47,461.69
2018,8,8,17,0,643.0,98.0,1.2,22.4,360.0,536.52,419.27
2018,8,8,17,15,599.0,90.5,1.15,21.45,307.5,469.87,370.3
2018,8,8,17,30,555.0,83.0,1.1,20.5,255.0,406.22,321.6
2018,8,8,17,45,494.5,73.5,1.05,19.55,205.0,335.91,265.66
2018,8,8,18,0,434.0,64.0,1.0,18.6,155.0,271.17,212.04
2018,8,8,18,15,349.0,51.0,0.9,17.7,111.0,198.73,151.02
2018,8,8,18,30,264.0,38.0,0.8,16.8,67.0,138.06,98.34
2018,8,8,18,45,158.5,23.0,0.75,15.95,38.0,74.0,27.06
2018,8,8,19,0,53.0,8.0,0.7,15.1,9.0,18.0,0.0
2018,8,8,19,15,26.5,4.0,0.65,14.65,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,9,5,15,34.5,5.5,0.6,10.5,6.5,0.0,0.0
2018,8,9,5,30,69.0,11.0,0.5,11.0,13.0,10.48,0.0
2018,8,9,5,45,167.0,26.5,0.4,11.5,43.5,20.88,9.13
2018,8,9,6,0,265.0,42.0,0.3,12.0,74.0,32.56,22.79
2018,8,9,6,15,344.5,55.5,0.3,12.65,118.5,42.14,31.93
2018,8,9,6,30,424.0,69.0,0.3,13.3,163.0,51.3,40.38
2018,8,9,6,45,483.5,79.0,0.3,13.95,213.0,58.01,46.39
2018,8,9,7,0,543.0,89.0,0.3,14.6,263.0,63.02,50.67
2018,8,9,7,15,587.0,97.0,0.35,15.6,315.5,93.14,57.84
2018,8,9,7,30,631.0,105.0,0.4,16.6,368.0,142.06,86.11
2018,8,9,7,45,665.0,110.0,0.4,17.55,419.5,192.26,123.27
2018,8,9,8,0,699.0,115.0,0.4,18.5,471.0,246.41,167.1
2018,8,9,8,15,724.0,120.0,0.45,19.35,521.0,301.75,213.32
2018,8,9,8,30,749.0,125.0,0.5,20.2,571.0,359.49,260.93
2018,8,9,8,45,769.5,127.5,0.55,21.05,617.0,418.72,308.47
2018,8,9,9,0,790.0,130.0,0.6,21.9,663.0,475.46,352.66
2018,8,9,9,15,799.0,136.0,0.65,22.65,703.5,530.56,394.26
2018,8,9,9,30,808.0,142.0,0.7,23.4,744.0,585.28,434.03
2018,8,9,9,45,812.5,148.5,0.75,24.15,778.5,637.07,470.34
2018,8,9,10,0,817.0,155.0,0.8,24.9,813.0,687.58,504.56
2018,8,9,10,15,827.5,156.5,0.85,25.4,843.5,736.21,537.15
2018,8,9,10,30,838.0,158.0,0.9,25.9,874.0,783.61,567.88
2018,8,9,10,45,846.5,158.0,0.9,26.4,897.5,826.55,593.27
2018,8,9,11,0,855.0,158.0,0.9,26.9,921.0,867.6,617.08
2018,8,9,11,15,860.5,157.5,0.95,27.25,936.5,903.48,638.55
2018,8,9,11,30,866.0,157.0,1.0,27.6,952.0,936.86,658.38
2018,8,9,11,45,870.0,156.5,1.05,27.9,960.5,959.16,671.47
2018,8,9,12,0,874.0,156.0,1.1,28.2,969.0,984.88,686.81
2018,8,9,12,15,865.0,162.0,1.1,28.35,966.0,1009.96,701.23
2018,8,9,12,30,856.0,168.0,1.1,28.5,963.0,1023.8,708.9
2018,8,9,12,45,841.5,175.5,1.15,28.65,951.5,1030.17,713.23
2018,8,9,13,0,827.0,183.0,1.2,28.8,940.0,1032.91,715.58
2018,8,9,13,15,823.5,181.0,1.2,28.75,923.5,1033.5,716.47
2018,8,9,13,30,820.0,179.0,1.2,28.7,907.0,1030.62,715.42
2018,8,9,13,45,815.0,176.0,1.2,28.7,884.0,1021.77,710.79
2018,8,9,14,0,810.0,173.0,1.2,28.7,861.0,1009.53,704.3
2018,8,9,14,15,802.0,170.0,1.2,28.5,831.0,991.05,694.66
2018,8,9,14,30,794.0,167.0,1.2,28.3,801.0,969.45,683.22
2018,8,9,14,45,783.5,163.0,1.2,28.1,764.5,941.43,667.82
2018,8,9,15,0,773.0,159.0,1.2,27.9,728.0,916.1,654.1
2018,8,9,15,15,757.5,155.0,1.2,27.9,686.0,878.29,631.82
2018,8,9,15,30,742.0,151.0,1.2,27.9,644.0,838.48,608.16
2018,8,9,15,45,723.5,145.5,1.2,27.25,598.0,792.7,581.79
2018,8,9,16,0,705.0,140.0,1.2,26.6,552.0,745.64,554.03
2018,8,9,16,15,681.5,133.0,1.15,26.05,502.5,692.09,520.33
2018,8,9,16,30,658.0,126.0,1.1,25.5,453.0,638.26,484.69
2018,8,9,16,45,626.5,118.5,1.1,24.95,402.0,578.48,444.06
2018,8,9,17,0,595.0,111.0,1.1,24.4,351.0,519.78,402.74
2018,8,9,17,15,551.5,101.0,1.0,23.45,299.0,452.87,353.69
2018,8,9,17,30,508.0,91.0,0.9,22.5,247.0,389.02,305.08
2018,8,9,17,45,450.0,79.5,0.85,21.6,198.0,317.96,249.13
2018,8,9,18,0,392.0,68.0,0.8,20.7,149.0,255.67,197.99
2018,8,9,18,15,311.5,53.0,0.75,19.6,106.0,187.15,140.92
2018,8,9,18,30,231.0,38.0,0.7,18.5,63.0,127.81,89.86
2018,8,9,18,45,137.5,22.5,0.65,17.4,35.5,67.47,18.24
2018,8,9,19,0,44.0,7.0,0.6,16.3,8.0,15.22,0.0
2018,8,9,19,15,22.0,3.5,0.55,15.95,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,10,5,15,46.0,6.0,0.45,11.85,7.0,0.0,0.0
2018,8,10,5,30,92.0,12.0,0.4,12.4,14.0,11.44,0.0
2018,8,10,5,45,209.5,25.5,0.4,13.0,46.0,21.0,8.46
2018,8,10,6,0,327.0,39.0,0.4,13.6,78.0,31.36,21.51
2018,8,10,6,15,408.0,49.5,0.4,14.3,122.5,38.24,28.23
2018,8,10,6,30,489.0,60.0,0.4,15.0,167.0,44.77,34.3
2018,8,10,6,45,542.0,68.5,0.4,15.75,216.5,49.16,38.23
2018,8,10,7,0,595.0,77.0,0.4,16.5,266.0,53.3,41.75
2018,8,10,7,15,635.5,83.5,0.45,17.5,318.0,83.58,48.55
2018,8,10,7,30,676.0,90.0,0.5,18.5,370.0,133.84,77.09
2018,8,10,7,45,706.0,94.5,0.5,19.55,421.0,185.67,115.52
2018,8,10,8,0,736.0,99.0,0.5,20.6,472.0,240.9,160.39
2018,8,10,8,15,759.5,102.5,0.55,21.35,521.5,300.26,209.94
2018,8,10,8,30,783.0,106.0,0.6,22.1,571.0,357.74,257.59
2018,8,10,8,45,801.0,108.5,0.65,22.9,616.5,414.04,303.25
2018,8,10,9,0,819.0,111.0,0.7,23.7,662.0,471.33,348.07
2018,8,10,9,15,828.0,115.5,0.75,24.3,702.0,526.58,390.1
2018,8,10,9,30,837.0,120.0,0.8,24.9,742.0,581.35,430.25
2018,8,10,9,45,841.5,125.5,0.9,25.5,776.5,633.58,467.7
2018,8,10,10,0,846.0,131.0,1.0,26.1,811.0,684.45,503.1
2018,8,10,10,15,854.0,132.5,1.05,26.45,840.0,731.25,534.95
2018,8,10,10,30,862.0,134.0,1.1,26.8,869.0,776.89,564.15
2018,8,10,10,45,867.0,135.5,1.15,27.15,891.5,818.39,589.81
2018,8,10,11,0,872.0,137.0,1.2,27.5,914.0,857.69,613.84
2018,8,10,11,15,875.0,138.0,1.25,27.7,928.5,892.41,635.16
2018,8,10,11,30,878.0,139.0,1.3,27.9,943.0,924.46,654.75
2018,8,10,11,45,879.0,140.0,1.35,28.15,950.5,951.87,671.27
2018,8,10,12,0,880.0,141.0,1.4,28.4,958.0,976.26,685.95
2018,8,10,12,15,878.5,141.5,1.4,28.45,956.5,994.62,696.78
2018,8,10,12,30,877.0,142.0,1.4,28.5,955.0,1009.67,705.71
2018,8,10,12,45,873.0,143.0,1.45,28.6,946.0,1019.37,712.14
2018,8,10,13,0,869.0,144.0,1.5,28.7,937.0,1025.61,716.63
2018,8,10,13,15,863.5,144.5,1.5,28.6,921.0,1026.38,717.74
2018,8,10,13,30,858.0,145.0,1.5,28.5,905.0,1023.68,716.93
2018,8,10,13,45,850.0,144.5,1.55,28.35,881.0,1023.49,718.72
2018,8,10,14,0,842.0,144.0,1.6,28.2,857.0,1010.48,712.69
2018,8,10,14,15,831.0,143.5,1.6,28.0,826.0,991.21,702.4
2018,8,10,14,30,820.0,143.0,1.6,27.8,795.0,968.85,690.27
2018,8,10,14,45,805.5,141.5,1.6,27.55,757.5,939.14,673.64
2018,8,10,15,0,791.0,140.0,1.6,27.3,720.0,906.85,655.32
2018,8,10,15,15,776.0,136.5,1.6,27.3,678.5,869.56,632.98
2018,8,10,15,30,761.0,133.0,1.6,27.3,637.0,830.18,609.1
2018,8,10,15,45,738.5,130.5,1.55,26.5,590.5,787.93,584.38
2018,8,10,16,0,716.0,128.0,1.5,25.7,544.0,740.54,555.71
2018,8,10,16,15,688.0,124.0,1.45,25.1,495.0,686.51,521.42
2018,8,10,16,30,660.0,120.0,1.4,24.5,446.0,632.53,485.37
2018,8,10,16,45,626.5,113.0,1.4,23.9,395.0,571.88,443.49
2018,8,10,17,0,593.0,106.0,1.4,23.3,344.0,512.52,401.07
2018,8,10,17,15,549.5,97.0,1.3,22.45,293.0,446.84,352.12
2018,8,10,17,30,506.0,88.0,1.2,21.6,242.0,384.21,303.68
2018,8,10,17,45,447.5,77.5,1.15,20.75,194.0,313.97,247.63
2018,8,10,18,0,389.0,67.0,1.1,19.9,146.0,252.85,196.8
2018,8,10,18,15,307.0,53.0,1.0,19.1,104.0,185.27,139.77
2018,8,10,18,30,225.0,39.0,0.9,18.3,62.0,127.21,89.05
2018,8,10,18,45,133.0,23.5,0.85,17.5,35.0,66.94,10.24
2018,8,10,19,0,41.0,8.0,0.8,16.7,8.0,15.53,0.0
2018,8,10,19,15,20.5,4.0,0.75,16.3,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
