Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,4,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,8,11,5,15,27.0,5.5,0.5,12.3,6.0,0.0,0.0
2018,8,11,5,30,54.0,11.0,0.5,12.8,12.0,10.48,0.0
2018,8,11,5,45,144.0,27.0,0.55,13.3,41.0,21.39,7.88
2018,8,11,6,0,234.0,43.0,0.6,13.8,70.0,33.47,23.21
2018,8,11,6,15,310.0,57.0,0.6,14.45,112.5,43.42,32.71
2018,8,11,6,30,386.0,71.0,0.6,15.1,155.0,52.93,41.45
2018,8,11,6,45,441.0,83.0,0.6,15.75,203.5,60.44,48.15
2018,8,11,7,0,496.0,95.0,0.6,16.4,252.0,67.57,54.29
2018,8,11,7,15,535.5,105.0,0.65,17.15,302.0,96.85,62.42
2018,8,11,7,30,575.0,115.0,0.7,17.9,352.0,143.9,89.77
2018,8,11,7,45,604.0,123.0,0.7,18.6,401.5,192.47,125.82
2018,8,11,8,0,633.0,131.0,0.7,19.3,451.0,244.5,167.98
2018,8,11,8,15,656.0,138.5,0.75,20.0,499.5,297.67,212.32
2018,8,11,8,30,679.0,146.0,0.8,20.7,548.0,353.15,258.08
2018,8,11,8,45,696.0,153.0,0.85,21.35,593.0,407.87,302.4
2018,8,11,9,0,713.0,160.0,0.9,22.0,638.0,463.72,346.18
2018,8,11,9,15,698.0,176.0,0.95,22.45,668.0,512.22,383.46
2018,8,11,9,30,683.0,192.0,1.0,22.9,698.0,558.12,417.5
2018,8,11,9,45,688.5,200.5,1.05,23.4,731.5,607.13,452.63
2018,8,11,10,0,694.0,209.0,1.1,23.9,765.0,655.3,486.11
2018,8,11,10,15,732.5,199.0,1.2,24.25,805.0,708.68,523.71
2018,8,11,10,30,771.0,189.0,1.3,24.6,845.0,763.29,561.37
2018,8,11,10,45,776.5,190.5,1.35,24.9,866.0,801.97,586.85
2018,8,11,11,0,782.0,192.0,1.4,25.2,887.0,839.7,610.49
2018,8,11,11,15,785.5,194.0,1.45,25.3,902.0,874.12,632.31
2018,8,11,11,30,789.0,196.0,1.5,25.4,917.0,906.2,652.56
2018,8,11,11,45,779.0,204.0,1.5,25.5,920.5,929.12,666.3
2018,8,11,12,0,769.0,212.0,1.5,25.6,924.0,954.21,681.51
2018,8,11,12,15,784.5,202.5,1.55,25.45,928.5,972.89,694.03
2018,8,11,12,30,800.0,193.0,1.6,25.3,933.0,994.27,708.41
2018,8,11,12,45,780.5,202.0,1.65,25.2,918.5,996.44,710.7
2018,8,11,13,0,761.0,211.0,1.7,25.1,904.0,1002.11,715.51
2018,8,11,13,15,743.5,214.5,1.7,24.85,882.0,994.43,711.74
2018,8,11,13,30,726.0,218.0,1.7,24.6,860.0,983.5,706.18
2018,8,11,13,45,642.0,254.0,1.7,24.3,810.5,936.55,677.35
2018,8,11,14,0,558.0,290.0,1.7,24.0,761.0,884.74,643.49
2018,8,11,14,15,516.0,291.5,1.65,23.7,715.0,840.6,615.26
2018,8,11,14,30,474.0,293.0,1.6,23.4,669.0,795.27,585.8
2018,8,11,14,45,607.5,229.0,1.6,23.1,688.0,850.13,628.35
2018,8,11,15,0,741.0,165.0,1.6,22.8,707.0,892.6,658.68
2018,8,11,15,15,729.0,159.0,1.6,22.8,666.5,856.45,635.74
2018,8,11,15,30,717.0,153.0,1.6,22.8,626.0,818.18,612.05
2018,8,11,15,45,698.5,148.0,1.5,22.1,581.0,773.68,584.42
2018,8,11,16,0,680.0,143.0,1.4,21.4,536.0,727.96,555.57
2018,8,11,16,15,657.0,135.5,1.35,20.9,487.5,675.11,520.75
2018,8,11,16,30,634.0,128.0,1.3,20.4,439.0,622.01,484.4
2018,8,11,16,45,602.5,119.5,1.3,19.95,388.5,562.11,442.18
2018,8,11,17,0,571.0,111.0,1.3,19.5,338.0,503.4,399.39
2018,8,11,17,15,527.5,101.0,1.25,18.85,287.0,437.64,349.61
2018,8,11,17,30,484.0,91.0,1.2,18.2,236.0,372.22,298.27
2018,8,11,17,45,425.0,79.0,1.15,17.55,188.0,304.59,243.21
2018,8,11,18,0,366.0,67.0,1.1,16.9,140.0,242.82,191.08
2018,8,11,18,15,285.5,52.0,1.05,16.35,99.0,176.04,133.99
2018,8,11,18,30,205.0,37.0,1.0,15.8,58.0,118.61,83.01
2018,8,11,18,45,119.5,22.0,1.0,15.25,32.5,61.16,0.0
2018,8,11,19,0,34.0,7.0,1.0,14.7,7.0,13.17,0.0
2018,8,11,19,15,17.0,3.5,0.95,14.4,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,8,12,5,15,28.0,5.0,0.45,11.55,5.5,0.0,0.0
2018,8,12,5,30,56.0,10.0,0.5,12.1,11.0,9.53,0.0
2018,8,12,5,45,151.5,25.5,0.5,12.65,40.0,20.2,6.22
2018,8,12,6,0,247.0,41.0,0.5,13.2,69.0,31.92,21.87
2018,8,12,6,15,331.5,54.0,0.5,13.85,112.5,41.14,30.77
2018,8,12,6,30,416.0,67.0,0.5,14.5,156.0,49.97,38.93
2018,8,12,6,45,479.0,76.0,0.55,15.15,205.5,55.86,44.23
2018,8,12,7,0,542.0,85.0,0.6,15.8,255.0,60.12,47.88
2018,8,12,7,15,588.0,91.5,0.6,16.55,306.5,87.1,53.44
2018,8,12,7,30,634.0,98.0,0.6,17.3,358.0,135.11,80.44
2018,8,12,7,45,669.5,102.0,0.6,18.0,409.5,184.98,117.3
2018,8,12,8,0,705.0,106.0,0.6,18.7,461.0,238.97,161.3
2018,8,12,8,15,730.5,109.5,0.65,19.45,510.0,293.6,207.41
2018,8,12,8,30,756.0,113.0,0.7,20.2,559.0,354.08,257.62
2018,8,12,8,45,776.5,115.5,0.75,20.95,605.0,409.96,303.29
2018,8,12,9,0,797.0,118.0,0.8,21.7,651.0,467.16,348.48
2018,8,12,9,15,807.0,122.5,0.85,22.3,691.0,521.88,390.53
2018,8,12,9,30,817.0,127.0,0.9,22.9,731.0,576.27,430.84
2018,8,12,9,45,822.5,132.5,0.9,23.5,765.5,628.25,467.59
2018,8,12,10,0,828.0,138.0,0.9,24.1,800.0,679.0,502.18
2018,8,12,10,15,836.0,139.5,0.95,24.5,829.0,726.33,534.43
2018,8,12,10,30,844.0,141.0,1.0,24.9,858.0,772.16,564.17
2018,8,12,10,45,849.5,142.5,1.05,25.35,880.0,811.07,588.1
2018,8,12,11,0,855.0,144.0,1.1,25.8,902.0,850.23,612.01
2018,8,12,11,15,858.0,145.5,1.15,25.95,917.0,884.94,633.6
2018,8,12,11,30,861.0,147.0,1.2,26.1,932.0,917.04,653.48
2018,8,12,11,45,862.0,148.0,1.2,26.3,939.0,944.07,669.25
2018,8,12,12,0,863.0,149.0,1.2,26.5,946.0,968.12,683.19
2018,8,12,12,15,862.0,148.5,1.25,26.55,944.5,985.71,694.39
2018,8,12,12,30,861.0,148.0,1.3,26.6,943.0,1000.04,703.75
2018,8,12,12,45,857.5,149.0,1.35,26.65,934.5,1010.05,710.59
2018,8,12,13,0,854.0,150.0,1.4,26.7,926.0,1016.66,715.51
2018,8,12,13,15,849.0,149.5,1.4,26.55,909.5,1026.35,722.25
2018,8,12,13,30,844.0,149.0,1.4,26.4,893.0,1023.22,721.2
2018,8,12,13,45,837.0,148.0,1.45,26.25,869.5,1014.07,717.52
2018,8,12,14,0,830.0,147.0,1.5,26.1,846.0,1001.53,711.86
2018,8,12,14,15,821.0,145.0,1.5,25.8,815.5,982.65,702.0
2018,8,12,14,30,812.0,143.0,1.5,25.5,785.0,960.64,690.25
2018,8,12,14,45,799.5,141.0,1.5,25.2,748.5,932.34,674.5
2018,8,12,15,0,787.0,139.0,1.5,24.9,712.0,901.39,657.0
2018,8,12,15,15,772.0,135.5,1.5,24.9,670.5,864.09,634.48
2018,8,12,15,30,757.0,132.0,1.5,24.9,629.0,828.84,613.16
2018,8,12,15,45,739.0,127.0,1.5,24.0,583.0,783.42,586.79
2018,8,12,16,0,721.0,122.0,1.5,23.1,537.0,736.69,558.97
2018,8,12,16,15,698.0,116.5,1.5,22.45,488.5,684.53,526.09
2018,8,12,16,30,675.0,111.0,1.5,21.8,440.0,632.04,491.43
2018,8,12,16,45,644.5,104.0,1.45,21.2,389.5,572.76,449.62
2018,8,12,17,0,614.0,97.0,1.4,20.6,339.0,514.51,407.17
2018,8,12,17,15,572.0,88.5,1.35,19.75,288.0,449.31,358.14
2018,8,12,17,30,530.0,80.0,1.3,18.9,237.0,387.03,309.39
2018,8,12,17,45,471.0,70.0,1.25,18.1,189.0,318.37,253.56
2018,8,12,18,0,412.0,60.0,1.2,17.3,141.0,255.24,200.22
2018,8,12,18,15,326.0,47.5,1.15,16.65,99.5,184.95,140.08
2018,8,12,18,30,240.0,35.0,1.1,16.0,58.0,126.72,87.5
2018,8,12,18,45,139.0,20.5,1.0,15.35,32.0,63.51,0.0
2018,8,12,19,0,38.0,6.0,0.9,14.7,6.0,12.93,0.0
2018,8,12,19,15,19.0,3.0,0.85,14.4,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,8,13,5,15,25.5,4.5,0.7,10.7,5.0,0.0,0.0
2018,8,13,5,30,51.0,9.0,0.7,11.3,10.0,8.58,0.0
2018,8,13,5,45,152.5,24.5,0.7,11.9,39.0,19.41,4.69
2018,8,13,6,0,254.0,40.0,0.7,12.5,68.0,31.17,21.2
2018,8,13,6,15,337.0,52.5,0.7,13.0,111.0,40.03,29.86
2018,8,13,6,30,420.0,65.0,0.7,13.5,154.0,48.51,37.77
2018,8,13,6,45,480.0,74.5,0.7,13.95,203.0,54.71,43.42
2018,8,13,7,0,540.0,84.0,0.7,14.4,252.0,59.44,47.55
2018,8,13,7,15,583.0,90.5,0.7,15.0,302.5,85.6,52.93
2018,8,13,7,30,626.0,97.0,0.7,15.6,353.0,133.02,79.73
2018,8,13,7,45,658.5,103.0,0.7,16.2,404.0,183.62,117.59
2018,8,13,8,0,691.0,109.0,0.7,16.8,455.0,238.0,162.37
2018,8,13,8,15,715.5,113.5,0.7,17.45,504.0,292.43,208.62
2018,8,13,8,30,740.0,118.0,0.7,18.1,553.0,349.2,256.3
2018,8,13,8,45,758.5,122.0,0.75,18.75,598.5,408.38,304.86
2018,8,13,9,0,777.0,126.0,0.8,19.4,644.0,465.1,350.09
2018,8,13,9,15,783.0,133.0,0.8,20.0,683.0,519.07,391.51
2018,8,13,9,30,789.0,140.0,0.8,20.6,722.0,572.35,430.81
2018,8,13,9,45,790.0,148.5,0.85,21.15,755.0,623.06,467.34
2018,8,13,10,0,791.0,157.0,0.9,21.7,788.0,672.2,501.62
2018,8,13,10,15,798.5,160.0,0.95,22.1,817.0,719.07,533.84
2018,8,13,10,30,806.0,163.0,1.0,22.5,846.0,764.54,564.36
2018,8,13,10,45,811.0,165.0,1.05,22.9,867.5,805.47,590.18
2018,8,13,11,0,816.0,167.0,1.1,23.3,889.0,844.37,614.31
2018,8,13,11,15,818.5,169.0,1.15,23.35,903.5,878.91,636.29
2018,8,13,11,30,821.0,171.0,1.2,23.4,918.0,910.92,656.63
2018,8,13,11,45,821.5,172.0,1.25,23.5,924.5,937.44,673.32
2018,8,13,12,0,822.0,173.0,1.3,23.6,931.0,961.02,688.25
2018,8,13,12,15,823.0,172.5,1.35,23.45,931.0,980.55,701.38
2018,8,13,12,30,824.0,172.0,1.4,23.3,931.0,996.93,712.68
2018,8,13,12,45,824.5,169.0,1.4,23.2,922.5,1007.0,719.25
2018,8,13,13,0,825.0,166.0,1.4,23.1,914.0,1013.69,723.9
2018,8,13,13,15,818.5,166.0,1.45,22.8,897.0,1013.06,725.51
2018,8,13,13,30,812.0,166.0,1.5,22.5,880.0,1008.99,725.16
2018,8,13,13,45,802.5,165.5,1.5,22.25,855.5,998.02,719.69
2018,8,13,14,0,793.0,165.0,1.5,22.0,831.0,983.8,712.32
2018,8,13,14,15,782.0,163.5,1.5,21.6,800.5,963.91,701.83
2018,8,13,14,30,771.0,162.0,1.5,21.2,770.0,941.06,689.5
2018,8,13,14,45,756.5,160.5,1.5,20.8,733.5,917.52,676.71
2018,8,13,15,0,742.0,159.0,1.5,20.4,697.0,886.23,658.75
2018,8,13,15,15,726.0,154.5,1.5,20.4,655.5,848.01,635.08
2018,8,13,15,30,710.0,150.0,1.5,20.4,614.0,807.92,609.96
2018,8,13,15,45,688.5,145.5,1.45,19.6,568.5,761.6,581.49
2018,8,13,16,0,667.0,141.0,1.4,18.8,523.0,714.31,551.83
2018,8,13,16,15,641.0,134.5,1.4,18.3,474.5,660.7,516.19
2018,8,13,16,30,615.0,128.0,1.4,17.8,426.0,607.12,479.18
2018,8,13,16,45,581.0,119.5,1.35,17.3,375.5,546.32,435.25
2018,8,13,17,0,547.0,111.0,1.3,16.8,325.0,486.98,391.04
2018,8,13,17,15,503.0,101.0,1.3,16.2,275.5,418.63,338.64
2018,8,13,17,30,459.0,91.0,1.3,15.6,226.0,358.02,290.25
2018,8,13,17,45,400.5,78.0,1.3,15.0,178.5,290.94,234.81
2018,8,13,18,0,342.0,65.0,1.3,14.4,131.0,229.73,182.4
2018,8,13,18,15,262.0,49.5,1.25,13.9,91.0,164.17,125.58
2018,8,13,18,30,182.0,34.0,1.2,13.4,51.0,107.97,74.23
2018,8,13,18,45,102.0,19.0,1.2,12.9,27.5,52.06,0.0
2018,8,13,19,0,22.0,4.0,1.2,12.4,4.0,7.95,0.0
2018,8,13,19,15,11.0,2.0,1.15,12.15,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,8,14,5,15,13.0,3.5,0.95,11.25,3.5,0.0,0.0
2018,8,14,5,30,26.0,7.0,1.0,11.6,7.0,6.67,0.0
2018,8,14,5,45,94.0,24.0,1.05,11.9,33.0,19.84,3.53
2018,8,14,6,0,162.0,41.0,1.1,12.2,59.0,33.27,22.9
2018,8,14,6,15,231.5,59.0,1.1,12.6,99.5,45.14,34.36
2018,8,14,6,30,301.0,77.0,1.1,13.0,140.0,57.73,46.0
2018,8,14,6,45,360.0,92.0,1.1,13.35,188.0,67.39,54.77
2018,8,14,7,0,419.0,107.0,1.1,13.7,236.0,76.56,62.85
2018,8,14,7,15,467.5,117.5,1.1,14.15,286.5,101.89,69.81
2018,8,14,7,30,516.0,128.0,1.1,14.6,337.0,146.75,96.11
2018,8,14,7,45,553.0,135.0,1.1,15.05,386.5,192.89,130.4
2018,8,14,8,0,590.0,142.0,1.1,15.5,436.0,243.6,171.78
2018,8,14,8,15,607.5,151.5,1.1,15.95,481.5,294.55,215.21
2018,8,14,8,30,625.0,161.0,1.1,16.4,527.0,347.25,259.7
2018,8,14,8,45,601.0,181.5,1.1,16.85,556.5,394.72,299.68
2018,8,14,9,0,577.0,202.0,1.1,17.3,586.0,438.24,335.02
2018,8,14,9,15,541.5,229.0,1.1,17.75,607.0,478.9,366.62
2018,8,14,9,30,506.0,256.0,1.1,18.2,628.0,515.28,393.64
2018,8,14,9,45,550.0,250.5,1.1,18.65,673.0,567.09,431.66
2018,8,14,10,0,594.0,245.0,1.1,19.1,718.0,622.29,471.05
2018,8,14,10,15,706.5,200.0,1.15,19.4,782.5,691.56,521.52
2018,8,14,10,30,819.0,155.0,1.2,19.7,847.0,766.79,574.87
2018,8,14,10,45,828.0,154.5,1.2,20.05,870.0,808.97,600.95
2018,8,14,11,0,837.0,154.0,1.2,20.4,893.0,849.32,625.83
2018,8,14,11,15,842.5,154.0,1.25,20.55,908.5,885.1,648.63
2018,8,14,11,30,848.0,154.0,1.3,20.7,924.0,918.41,669.77
2018,8,14,11,45,852.0,153.5,1.3,20.85,932.0,947.21,687.21
2018,8,14,12,0,856.0,153.0,1.3,21.0,940.0,965.52,697.97
2018,8,14,12,15,860.0,149.5,1.35,20.95,940.0,984.88,710.91
2018,8,14,12,30,864.0,146.0,1.4,20.9,940.0,1001.08,721.93
2018,8,14,12,45,866.5,143.0,1.45,20.9,933.0,1013.02,730.26
2018,8,14,13,0,869.0,140.0,1.5,20.9,926.0,1021.55,736.61
2018,8,14,13,15,866.5,138.0,1.5,20.65,910.0,1022.59,738.33
2018,8,14,13,30,864.0,136.0,1.5,20.4,894.0,1020.12,738.05
2018,8,14,13,45,859.5,133.5,1.55,20.2,870.5,1011.6,734.74
2018,8,14,14,0,855.0,131.0,1.6,20.0,847.0,999.64,729.37
2018,8,14,14,15,847.5,129.0,1.6,19.6,817.0,981.87,720.19
2018,8,14,14,30,840.0,127.0,1.6,19.2,787.0,969.52,714.63
2018,8,14,14,45,830.5,124.0,1.65,18.85,750.5,942.28,699.85
2018,8,14,15,0,821.0,121.0,1.7,18.5,714.0,912.16,683.17
2018,8,14,15,15,806.5,118.0,1.7,18.5,672.0,874.86,660.01
2018,8,14,15,30,792.0,115.0,1.7,18.5,630.0,835.37,635.2
2018,8,14,15,45,774.0,111.5,1.7,17.75,584.0,790.45,608.05
2018,8,14,16,0,756.0,108.0,1.7,17.0,538.0,744.08,579.35
2018,8,14,16,15,733.0,102.5,1.65,16.6,488.5,693.6,545.86
2018,8,14,16,30,710.0,97.0,1.6,16.2,439.0,639.62,509.1
2018,8,14,16,45,678.0,92.0,1.6,15.8,388.0,580.11,465.99
2018,8,14,17,0,646.0,87.0,1.6,15.4,337.0,521.71,422.21
2018,8,14,17,15,601.0,80.0,1.6,14.95,285.5,454.99,370.31
2018,8,14,17,30,556.0,73.0,1.6,14.5,234.0,391.46,318.92
2018,8,14,17,45,492.0,64.5,1.6,14.0,185.5,320.91,259.92
2018,8,14,18,0,428.0,56.0,1.6,13.5,137.0,256.39,203.91
2018,8,14,18,15,334.0,43.5,1.55,13.15,95.0,183.61,140.29
2018,8,14,18,30,240.0,31.0,1.5,12.8,53.0,121.51,82.09
2018,8,14,18,45,135.0,18.0,1.5,12.4,29.0,49.7,0.0
2018,8,14,19,0,30.0,5.0,1.5,12.0,5.0,4.77,0.0
2018,8,14,19,15,15.0,2.5,1.45,11.85,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,8,15,5,15,28.0,4.0,0.9,11.0,4.5,0.0,0.0
2018,8,15,5,30,56.0,8.0,0.9,11.5,9.0,7.63,0.0
2018,8,15,5,45,169.0,22.0,0.95,12.05,37.5,17.44,0.95
2018,8,15,6,0,282.0,36.0,1.0,12.6,66.0,29.21,19.3
2018,8,15,6,15,371.5,47.0,0.95,13.0,109.5,36.64,26.8
2018,8,15,6,30,461.0,58.0,0.9,13.4,153.0,43.7,33.47
2018,8,15,6,45,523.0,65.0,0.9,13.85,202.0,46.86,36.43
2018,8,15,7,0,585.0,72.0,0.9,14.3,251.0,49.9,39.1
2018,8,15,7,15,629.0,77.0,0.9,14.75,302.5,75.43,43.93
2018,8,15,7,30,673.0,82.0,0.9,15.2,354.0,124.54,71.13
2018,8,15,7,45,706.0,86.0,0.9,15.7,405.5,176.39,110.09
2018,8,15,8,0,739.0,90.0,0.9,16.2,457.0,235.62,159.34
2018,8,15,8,15,762.5,93.0,0.9,16.7,506.0,290.86,207.12
2018,8,15,8,30,786.0,96.0,0.9,17.2,555.0,348.24,256.29
2018,8,15,8,45,703.0,136.0,0.9,17.7,571.0,395.07,297.4
2018,8,15,9,0,620.0,176.0,0.9,18.2,587.0,435.35,330.89
2018,8,15,9,15,612.5,192.5,0.9,18.65,620.0,483.37,368.04
2018,8,15,9,30,605.0,209.0,0.9,19.1,653.0,529.72,402.49
2018,8,15,9,45,738.5,158.0,0.9,19.6,726.0,599.04,453.9
2018,8,15,10,0,872.0,107.0,0.9,20.1,799.0,678.93,511.39
2018,8,15,10,15,880.0,107.5,0.95,20.5,828.0,726.36,543.75
2018,8,15,10,30,888.0,108.0,1.0,20.9,857.0,772.11,573.08
2018,8,15,10,45,894.0,108.5,1.05,21.25,879.5,814.4,599.87
2018,8,15,11,0,900.0,109.0,1.1,21.6,902.0,854.44,624.93
2018,8,15,11,15,904.0,109.0,1.15,21.75,917.0,889.83,647.29
2018,8,15,11,30,908.0,109.0,1.2,21.9,932.0,922.47,667.82
2018,8,15,11,45,910.5,109.0,1.25,22.05,939.5,950.83,685.61
2018,8,15,12,0,913.0,109.0,1.3,22.2,947.0,976.06,701.46
2018,8,15,12,15,912.5,109.0,1.35,22.2,946.0,995.17,713.93
2018,8,15,12,30,912.0,109.0,1.4,22.2,945.0,1010.82,724.4
2018,8,15,12,45,910.0,109.0,1.45,22.15,936.5,1021.47,732.02
2018,8,15,13,0,908.0,109.0,1.5,22.1,928.0,1028.51,737.58
2018,8,15,13,15,905.0,108.0,1.5,21.9,912.0,1029.87,739.37
2018,8,15,13,30,902.0,107.0,1.5,21.7,896.0,1027.58,739.08
2018,8,15,13,45,897.0,106.0,1.55,21.55,872.5,1019.66,736.06
2018,8,15,14,0,892.0,105.0,1.6,21.4,849.0,1008.19,730.93
2018,8,15,14,15,885.5,103.0,1.6,21.05,819.0,990.67,721.87
2018,8,15,14,30,879.0,101.0,1.6,20.7,789.0,969.8,710.75
2018,8,15,14,45,870.0,98.5,1.65,20.35,752.5,942.79,696.33
2018,8,15,15,0,861.0,96.0,1.7,20.0,716.0,912.82,679.86
2018,8,15,15,15,847.5,94.0,1.7,20.0,674.0,876.61,657.56
2018,8,15,15,30,834.0,92.0,1.7,20.0,632.0,838.09,633.57
2018,8,15,15,45,817.5,89.5,1.7,19.2,586.5,800.82,612.04
2018,8,15,16,0,801.0,87.0,1.7,18.4,541.0,755.25,584.23
2018,8,15,16,15,779.0,83.5,1.7,17.95,491.5,702.99,550.29
2018,8,15,16,30,757.0,80.0,1.7,17.5,442.0,650.13,515.11
2018,8,15,16,45,727.0,75.5,1.65,17.05,390.5,590.45,472.78
2018,8,15,17,0,697.0,71.0,1.6,16.6,339.0,531.59,428.61
2018,8,15,17,15,654.0,66.0,1.6,16.05,287.5,468.07,379.4
2018,8,15,17,30,611.0,61.0,1.6,15.5,236.0,405.45,328.85
2018,8,15,17,45,546.5,55.0,1.6,15.0,187.0,334.92,269.82
2018,8,15,18,0,482.0,49.0,1.6,14.5,138.0,270.44,213.65
2018,8,15,18,15,382.5,39.0,1.55,14.1,95.5,195.65,148.2
2018,8,15,18,30,283.0,29.0,1.5,13.7,53.0,131.74,86.53
2018,8,15,18,45,160.0,17.5,1.45,13.35,29.0,54.93,0.0
2018,8,15,19,0,37.0,6.0,1.4,13.0,5.0,0.0,0.0
2018,8,15,19,15,18.5,3.0,1.35,12.8,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,8,16,5,15,36.0,4.0,0.8,10.75,4.5,0.0,0.0
2018,8,16,5,30,72.0,8.0,0.8,11.3,9.0,7.63,0.0
2018,8,16,5,45,204.0,20.5,0.8,11.85,38.5,16.86,0.0
2018,8,16,6,0,336.0,33.0,0.8,12.4,68.0,26.48,16.9
2018,8,16,6,15,427.5,41.5,0.8,12.9,112.0,31.78,22.5
2018,8,16,6,30,519.0,50.0,0.8,13.4,156.0,36.88,27.39
2018,8,16,6,45,579.0,56.5,0.75,13.95,206.5,40.02,30.32
2018,8,16,7,0,639.0,63.0,0.7,14.5,257.0,43.03,32.97
2018,8,16,7,15,679.5,67.5,0.7,15.1,309.0,73.47,41.38
2018,8,16,7,30,720.0,72.0,0.7,15.7,361.0,124.47,69.06
2018,8,16,7,45,749.0,75.5,0.7,16.25,412.5,177.71,108.95
2018,8,16,8,0,778.0,79.0,0.7,16.8,464.0,234.19,156.12
2018,8,16,8,15,799.5,82.0,0.75,17.4,513.0,291.18,205.44
2018,8,16,8,30,821.0,85.0,0.8,18.0,562.0,350.02,255.89
2018,8,16,8,45,836.5,87.5,0.8,18.6,607.5,411.11,306.6
2018,8,16,9,0,852.0,90.0,0.8,19.2,653.0,468.82,353.03
2018,8,16,9,15,861.0,93.5,0.85,19.8,693.0,524.45,396.53
2018,8,16,9,30,870.0,97.0,0.9,20.4,733.0,579.45,437.97
2018,8,16,9,45,875.5,100.5,0.9,21.0,767.5,631.44,475.35
2018,8,16,10,0,881.0,104.0,0.9,21.6,802.0,681.99,510.35
2018,8,16,10,15,889.0,104.5,0.9,22.2,831.0,729.83,542.0
2018,8,16,10,30,897.0,105.0,0.9,22.8,860.0,775.97,570.2
2018,8,16,10,45,903.0,105.5,0.9,23.35,882.5,818.61,595.71
2018,8,16,11,0,909.0,106.0,0.9,23.9,905.0,858.97,619.37
2018,8,16,11,15,913.0,106.0,0.9,24.35,920.0,894.65,639.97
2018,8,16,11,30,917.0,106.0,0.9,24.8,935.0,927.53,658.65
2018,8,16,11,45,919.0,106.0,0.95,25.25,942.0,955.64,675.14
2018,8,16,12,0,921.0,106.0,1.0,25.7,949.0,980.56,689.69
2018,8,16,12,15,920.0,106.5,1.05,25.8,948.0,999.8,701.75
2018,8,16,12,30,919.0,107.0,1.1,25.9,947.0,1015.55,711.84
2018,8,16,12,45,903.0,115.5,1.2,26.05,934.5,1021.15,716.64
2018,8,16,13,0,887.0,124.0,1.3,26.2,922.0,1022.99,719.34
2018,8,16,13,15,896.5,115.0,1.35,26.05,909.0,1028.54,724.45
2018,8,16,13,30,906.0,106.0,1.4,25.9,896.0,1030.29,727.31
2018,8,16,13,45,901.0,105.0,1.45,25.75,872.5,1022.29,724.31
2018,8,16,14,0,896.0,104.0,1.5,25.6,849.0,1010.72,719.29
2018,8,16,14,15,890.0,102.0,1.5,25.35,819.0,993.58,710.41
2018,8,16,14,30,884.0,100.0,1.5,25.1,789.0,973.05,699.51
2018,8,16,14,45,875.5,97.5,1.5,24.85,753.0,946.35,684.71
2018,8,16,15,0,867.0,95.0,1.5,24.6,717.0,916.64,667.98
2018,8,16,15,15,854.0,92.5,1.5,24.6,674.5,880.08,646.04
2018,8,16,15,30,841.0,90.0,1.5,24.6,632.0,841.15,622.41
2018,8,16,15,45,825.0,87.5,1.5,23.75,586.0,803.95,601.66
2018,8,16,16,0,809.0,85.0,1.5,22.9,540.0,758.46,574.77
2018,8,16,16,15,788.0,81.0,1.45,22.25,490.5,705.99,541.51
2018,8,16,16,30,767.0,77.0,1.4,21.6,441.0,652.84,507.0
2018,8,16,16,45,737.0,73.0,1.4,21.0,389.5,593.28,466.43
2018,8,16,17,0,707.0,69.0,1.4,20.4,338.0,534.52,423.73
2018,8,16,17,15,664.5,64.0,1.35,19.55,286.5,468.59,373.82
2018,8,16,17,30,622.0,59.0,1.3,18.7,235.0,407.84,325.69
2018,8,16,17,45,558.5,52.5,1.25,17.9,185.5,336.69,267.22
2018,8,16,18,0,495.0,46.0,1.2,17.1,136.0,271.58,211.42
2018,8,16,18,15,394.5,36.5,1.2,16.45,93.5,196.52,146.62
2018,8,16,18,30,294.0,27.0,1.2,15.8,51.0,131.48,82.75
2018,8,16,18,45,166.5,16.0,1.15,15.15,27.5,54.72,0.0
2018,8,16,19,0,39.0,5.0,1.1,14.5,4.0,0.0,0.0
2018,8,16,19,15,19.5,2.5,1.05,14.25,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,0.6,11.8,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,0.5,12.3,9.0,7.63,0.0
2018,8,17,5,45,218.5,19.5,0.4,12.8,38.0,16.01,0.0
2018,8,17,6,0,358.0,31.0,0.3,13.3,67.0,24.72,15.27
2018,8,17,6,15,449.5,39.0,0.3,13.9,111.5,29.68,20.58
2018,8,17,6,30,541.0,47.0,0.3,14.5,156.0,34.47,25.16
2018,8,17,6,45,599.5,52.5,0.3,15.15,206.5,36.94,27.46
2018,8,17,7,0,658.0,58.0,0.3,15.8,257.0,43.14,32.93
2018,8,17,7,15,697.5,62.0,0.35,16.5,308.5,68.92,37.23
2018,8,17,7,30,737.0,66.0,0.4,17.2,360.0,120.53,64.74
2018,8,17,7,45,765.5,69.0,0.4,17.9,411.5,174.31,104.58
2018,8,17,8,0,794.0,72.0,0.4,18.6,463.0,231.25,151.63
2018,8,17,8,15,814.5,75.0,0.45,19.4,512.5,293.27,204.25
2018,8,17,8,30,835.0,78.0,0.5,20.2,562.0,352.22,253.97
2018,8,17,8,45,850.5,80.0,0.55,21.0,607.5,409.7,301.39
2018,8,17,9,0,866.0,82.0,0.6,21.8,653.0,467.7,347.51
2018,8,17,9,15,878.0,84.0,0.65,22.5,694.0,524.22,390.94
2018,8,17,9,30,890.0,86.0,0.7,23.2,735.0,580.36,432.46
2018,8,17,9,45,899.0,87.5,0.75,23.9,770.5,633.59,470.46
2018,8,17,10,0,908.0,89.0,0.8,24.6,806.0,685.63,506.36
2018,8,17,10,15,915.0,90.0,0.85,25.05,835.5,734.36,538.48
2018,8,17,10,30,922.0,91.0,0.9,25.5,865.0,781.24,567.72
2018,8,17,10,45,926.5,92.0,0.95,26.0,887.0,824.08,593.85
2018,8,17,11,0,931.0,93.0,1.0,26.5,909.0,864.45,618.13
2018,8,17,11,15,934.0,93.5,1.05,26.7,924.0,900.39,640.14
2018,8,17,11,30,937.0,94.0,1.1,26.9,939.0,933.4,660.26
2018,8,17,11,45,939.0,94.0,1.15,27.15,946.5,961.92,677.43
2018,8,17,12,0,941.0,94.0,1.2,27.4,954.0,987.17,692.62
2018,8,17,12,15,940.5,94.5,1.2,27.5,953.0,1007.15,704.21
2018,8,17,12,30,940.0,95.0,1.2,27.6,952.0,1023.56,713.74
2018,8,17,12,45,937.5,95.0,1.25,27.65,943.0,1033.84,720.7
2018,8,17,13,0,935.0,95.0,1.3,27.7,934.0,1040.39,725.6
2018,8,17,13,15,932.0,94.0,1.3,27.65,917.5,1041.61,726.86
2018,8,17,13,30,929.0,93.0,1.3,27.6,901.0,1039.07,726.04
2018,8,17,13,45,924.5,92.0,1.3,27.5,877.5,1031.29,722.36
2018,8,17,14,0,920.0,91.0,1.3,27.4,854.0,1019.84,716.61
2018,8,17,14,15,913.0,89.5,1.3,27.2,823.0,1001.79,707.23
2018,8,17,14,30,906.0,88.0,1.3,27.0,792.0,980.32,695.84
2018,8,17,14,45,896.5,87.0,1.3,26.75,755.5,953.76,681.44
2018,8,17,15,0,887.0,86.0,1.3,26.5,719.0,924.2,665.13
2018,8,17,15,15,874.5,83.5,1.3,26.5,676.5,887.4,643.45
2018,8,17,15,30,862.0,81.0,1.3,26.5,634.0,848.15,620.03
2018,8,17,15,45,846.0,79.0,1.25,25.8,587.5,804.37,594.39
2018,8,17,16,0,830.0,77.0,1.2,25.1,541.0,758.91,567.18
2018,8,17,16,15,809.0,74.0,1.15,24.55,491.5,712.58,538.51
2018,8,17,16,30,788.0,71.0,1.1,24.0,442.0,659.71,504.62
2018,8,17,16,45,759.0,67.0,1.1,23.45,390.0,599.87,464.87
2018,8,17,17,0,730.0,63.0,1.1,22.9,338.0,540.71,422.6
2018,8,17,17,15,687.5,58.5,1.05,22.05,286.0,474.3,373.12
2018,8,17,17,30,645.0,54.0,1.0,21.2,234.0,410.67,323.51
2018,8,17,17,45,582.0,48.5,0.95,20.4,184.5,341.86,267.5
2018,8,17,18,0,519.0,43.0,0.9,19.6,135.0,277.04,212.47
2018,8,17,18,15,416.0,34.5,0.85,18.9,92.5,201.15,147.56
2018,8,17,18,30,313.0,26.0,0.8,18.2,50.0,134.43,80.06
2018,8,17,18,45,169.0,14.5,0.75,17.5,26.0,53.53,0.0
2018,8,17,19,0,25.0,3.0,0.7,16.8,2.0,0.0,0.0
2018,8,17,19,15,12.5,1.5,0.65,16.5,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,0.45,13.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,18,5,15,40.5,4.5,0.65,12.35,4.5,0.0,0.0
2018,8,18,5,30,81.0,9.0,0.6,12.9,9.0,8.58,0.0
2018,8,18,5,45,227.0,20.0,0.5,13.4,38.5,16.65,0.0
2018,8,18,6,0,373.0,31.0,0.4,13.9,68.0,24.87,15.22
2018,8,18,6,15,469.0,39.0,0.4,14.6,114.0,29.83,20.6
2018,8,18,6,30,565.0,47.0,0.4,15.3,160.0,34.63,25.18
2018,8,18,6,45,625.0,53.0,0.35,16.05,212.0,37.51,27.84
2018,8,18,7,0,685.0,59.0,0.3,16.8,264.0,44.19,33.71
2018,8,18,7,15,725.0,62.5,0.35,17.8,317.0,69.73,37.42
2018,8,18,7,30,765.0,66.0,0.4,18.8,370.0,122.68,65.03
2018,8,18,7,45,793.5,69.5,0.4,19.8,423.0,178.63,106.04
2018,8,18,8,0,822.0,73.0,0.4,20.8,476.0,237.74,154.28
2018,8,18,8,15,843.0,76.0,0.45,21.65,527.0,301.6,207.88
2018,8,18,8,30,864.0,79.0,0.5,22.5,578.0,362.47,258.61
2018,8,18,8,45,880.0,81.0,0.55,23.3,625.0,421.89,307.06
2018,8,18,9,0,896.0,83.0,0.6,24.1,672.0,481.85,354.14
2018,8,18,9,15,894.0,91.5,0.7,24.7,710.5,538.89,397.98
2018,8,18,9,30,892.0,100.0,0.8,25.3,749.0,594.13,438.91
2018,8,18,9,45,884.0,111.0,0.85,25.9,780.5,645.98,475.51
2018,8,18,10,0,876.0,122.0,0.9,26.5,812.0,695.07,508.95
2018,8,18,10,15,883.0,124.0,0.95,26.85,841.5,743.6,541.78
2018,8,18,10,30,890.0,126.0,1.0,27.2,871.0,790.37,571.15
2018,8,18,10,45,895.0,127.0,1.1,27.5,893.0,832.65,597.87
2018,8,18,11,0,900.0,128.0,1.2,27.8,915.0,872.59,622.94
2018,8,18,11,15,903.0,129.0,1.2,27.95,930.0,908.28,644.16
2018,8,18,11,30,906.0,130.0,1.2,28.1,945.0,941.16,663.5
2018,8,18,11,45,907.0,131.0,1.25,28.3,952.0,969.25,680.46
2018,8,18,12,0,908.0,132.0,1.3,28.5,959.0,994.16,695.5
2018,8,18,12,15,904.0,133.5,1.35,28.5,956.5,1011.47,706.54
2018,8,18,12,30,900.0,135.0,1.4,28.5,954.0,1025.24,715.61
2018,8,18,12,45,893.0,137.5,1.4,28.55,943.5,1033.49,720.52
2018,8,18,13,0,886.0,140.0,1.4,28.6,933.0,1038.12,723.43
2018,8,18,13,15,883.0,138.5,1.4,28.45,916.5,1039.07,724.84
2018,8,18,13,30,880.0,137.0,1.4,28.3,900.0,1036.42,724.25
2018,8,18,13,45,875.5,134.5,1.4,28.15,876.0,1027.65,720.1
2018,8,18,14,0,871.0,132.0,1.4,28.0,852.0,1015.34,713.96
2018,8,18,14,15,864.0,130.0,1.4,27.8,821.5,997.66,704.78
2018,8,18,14,30,857.0,128.0,1.4,27.6,791.0,985.39,699.09
2018,8,18,14,45,848.0,125.0,1.4,27.35,754.5,958.04,684.09
2018,8,18,15,0,839.0,122.0,1.4,27.1,718.0,927.73,667.32
2018,8,18,15,15,824.0,119.0,1.4,27.1,675.0,889.25,644.57
2018,8,18,15,30,809.0,116.0,1.4,27.1,632.0,848.55,620.2
2018,8,18,15,45,792.5,111.0,1.35,26.4,585.0,802.38,592.99
2018,8,18,16,0,776.0,106.0,1.3,25.7,538.0,754.61,564.22
2018,8,18,16,15,755.0,100.5,1.25,25.15,488.0,701.57,530.87
2018,8,18,16,30,734.0,95.0,1.2,24.6,438.0,651.05,498.52
2018,8,18,16,45,703.0,88.5,1.2,24.0,385.5,589.25,456.04
2018,8,18,17,0,672.0,82.0,1.2,23.4,333.0,528.46,412.64
2018,8,18,17,15,625.5,75.5,1.1,22.5,280.5,460.23,361.58
2018,8,18,17,30,579.0,69.0,1.0,21.6,228.0,395.32,310.93
2018,8,18,17,45,511.5,60.0,0.95,20.7,178.0,321.65,251.54
2018,8,18,18,0,444.0,51.0,0.9,19.8,128.0,254.48,195.12
2018,8,18,18,15,340.0,39.5,0.8,18.85,86.5,179.01,131.08
2018,8,18,18,30,236.0,28.0,0.7,17.9,45.0,111.92,62.73
2018,8,18,18,45,125.5,15.0,0.65,17.0,23.5,43.53,0.0
2018,8,18,19,0,15.0,2.0,0.6,16.1,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,0.6,15.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,0.75,11.05,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,0.7,11.6,6.0,5.72,0.0
2018,8,19,5,45,159.5,20.0,0.6,12.1,33.5,15.94,0.0
2018,8,19,6,0,279.0,34.0,0.5,12.6,61.0,27.91,17.69
2018,8,19,6,15,374.0,45.5,0.5,13.2,105.0,35.88,26.0
2018,8,19,6,30,469.0,57.0,0.5,13.8,149.0,43.45,33.15
2018,8,19,6,45,533.5,65.0,0.5,14.45,200.0,47.47,36.88
2018,8,19,7,0,598.0,73.0,0.5,15.1,251.0,51.32,40.25
2018,8,19,7,15,645.0,79.5,0.5,15.75,305.0,76.04,45.07
2018,8,19,7,30,692.0,86.0,0.5,16.4,359.0,127.73,72.92
2018,8,19,7,45,725.5,90.5,0.55,17.1,412.0,181.42,112.45
2018,8,19,8,0,759.0,95.0,0.6,17.8,465.0,242.81,162.7
2018,8,19,8,15,783.5,98.0,0.65,18.5,515.5,299.72,211.15
2018,8,19,8,30,808.0,101.0,0.7,19.2,566.0,358.9,261.08
2018,8,19,8,45,828.0,103.5,0.7,19.9,613.5,417.83,309.45
2018,8,19,9,0,848.0,106.0,0.7,20.6,661.0,477.92,356.92
2018,8,19,9,15,861.5,108.5,0.75,21.2,703.5,535.6,401.35
2018,8,19,9,30,875.0,111.0,0.8,21.8,746.0,594.43,444.93
2018,8,19,9,45,884.5,113.5,0.85,22.4,782.5,648.44,483.68
2018,8,19,10,0,894.0,116.0,0.9,23.0,819.0,701.35,520.42
2018,8,19,10,15,902.5,117.0,0.95,23.4,849.0,750.8,554.11
2018,8,19,10,30,911.0,118.0,1.0,23.8,879.0,798.56,584.14
2018,8,19,10,45,917.5,119.0,1.0,24.2,902.5,842.81,610.8
2018,8,19,11,0,924.0,120.0,1.0,24.6,926.0,884.76,635.6
2018,8,19,11,15,929.0,120.0,1.05,24.8,942.0,921.96,658.42
2018,8,19,11,30,934.0,120.0,1.1,25.0,958.0,956.36,679.43
2018,8,19,11,45,937.0,120.0,1.15,25.2,966.0,985.96,697.41
2018,8,19,12,0,940.0,120.0,1.2,25.4,974.0,1012.34,713.44
2018,8,19,12,15,941.0,119.0,1.2,25.5,973.5,1032.44,725.09
2018,8,19,12,30,942.0,118.0,1.2,25.6,973.0,1048.98,734.69
2018,8,19,12,45,942.5,116.5,1.2,25.65,964.5,1060.87,741.75
2018,8,19,13,0,943.0,115.0,1.2,25.7,956.0,1069.03,746.72
2018,8,19,13,15,940.0,113.5,1.2,25.65,939.0,1069.89,747.76
2018,8,19,13,30,937.0,112.0,1.2,25.6,922.0,1066.92,746.72
2018,8,19,13,45,932.5,111.0,1.25,25.55,898.0,1059.2,743.93
2018,8,19,14,0,928.0,110.0,1.3,25.5,874.0,1047.77,739.01
2018,8,19,14,15,921.0,108.0,1.3,25.3,842.5,1029.14,729.34
2018,8,19,14,30,914.0,106.0,1.3,25.1,811.0,1007.04,717.64
2018,8,19,14,45,905.0,103.5,1.25,24.9,773.0,979.14,701.53
2018,8,19,15,0,896.0,101.0,1.2,24.7,735.0,948.15,683.51
2018,8,19,15,15,873.0,100.5,1.2,24.7,687.0,903.99,657.26
2018,8,19,15,30,850.0,100.0,1.2,24.7,639.0,864.94,634.17
2018,8,19,15,45,803.5,100.0,1.2,24.0,578.5,798.15,593.87
2018,8,19,16,0,757.0,100.0,1.2,23.3,518.0,731.82,552.96
2018,8,19,16,15,774.0,90.5,1.2,22.75,483.0,703.61,537.13
2018,8,19,16,30,791.0,81.0,1.2,22.2,448.0,671.55,517.84
2018,8,19,16,45,748.5,77.5,1.15,21.6,391.5,602.99,470.39
2018,8,19,17,0,706.0,74.0,1.1,21.0,335.0,538.91,423.8
2018,8,19,17,15,641.0,68.5,1.05,20.1,277.0,459.78,364.39
2018,8,19,17,30,576.0,63.0,1.0,19.2,219.0,385.91,306.53
2018,8,19,17,45,527.0,54.0,0.95,18.35,172.5,321.11,253.21
2018,8,19,18,0,478.0,45.0,0.9,17.5,126.0,260.9,201.22
2018,8,19,18,15,375.0,35.5,0.9,16.7,85.5,186.45,136.85
2018,8,19,18,30,272.0,26.0,0.9,15.9,45.0,119.03,61.69
2018,8,19,18,45,145.0,14.5,0.85,15.15,23.5,47.3,0.0
2018,8,19,19,0,18.0,3.0,0.8,14.4,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,0.8,14.05,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,8,20,5,15,21.0,3.0,0.9,10.35,3.0,0.0,0.0
2018,8,20,5,30,42.0,6.0,0.9,10.9,6.0,5.72,0.0
2018,8,20,5,45,147.0,18.0,0.9,11.4,30.0,14.31,0.0
2018,8,20,6,0,252.0,30.0,0.9,11.9,54.0,24.08,14.37
2018,8,20,6,15,287.0,42.0,0.9,12.35,85.5,32.07,22.68
2018,8,20,6,30,322.0,54.0,0.9,12.8,117.0,40.31,30.45
2018,8,20,6,45,185.5,66.5,0.9,13.3,105.0,52.56,41.57
2018,8,20,7,0,49.0,79.0,0.9,13.8,93.0,69.49,56.6
2018,8,20,7,15,90.5,86.0,0.85,14.4,119.0,75.08,56.46
2018,8,20,7,30,132.0,93.0,0.8,15.0,145.0,87.24,62.78
2018,8,20,7,45,166.0,109.0,0.75,15.55,183.5,115.46,83.85
2018,8,20,8,0,200.0,125.0,0.7,16.1,222.0,148.07,109.44
2018,8,20,8,15,208.5,145.5,0.75,16.7,256.0,181.64,137.13
2018,8,20,8,30,217.0,166.0,0.8,17.3,290.0,216.47,165.6
2018,8,20,8,45,230.5,191.5,0.8,17.85,333.0,258.67,199.17
2018,8,20,9,0,244.0,217.0,0.8,18.4,376.0,302.62,233.31
2018,8,20,9,15,277.5,247.5,0.85,18.85,439.5,362.66,278.93
2018,8,20,9,30,311.0,278.0,0.9,19.3,503.0,426.44,326.23
2018,8,20,9,45,346.5,298.0,0.9,19.8,560.0,485.55,368.84
2018,8,20,10,0,382.0,318.0,0.9,20.3,617.0,547.8,412.65
2018,8,20,10,15,543.5,252.5,0.95,20.65,695.5,625.26,469.76
2018,8,20,10,30,705.0,187.0,1.0,21.0,774.0,713.02,532.83
2018,8,20,10,45,758.5,176.0,1.05,21.3,823.0,775.07,574.66
2018,8,20,11,0,812.0,165.0,1.1,21.6,872.0,839.74,616.15
2018,8,20,11,15,851.5,149.5,1.1,21.85,902.0,888.81,646.18
2018,8,20,11,30,891.0,134.0,1.1,22.1,932.0,931.63,671.95
2018,8,20,11,45,893.0,134.5,1.15,22.3,939.0,959.75,689.24
2018,8,20,12,0,895.0,135.0,1.2,22.5,946.0,984.77,704.75
2018,8,20,12,15,897.5,133.5,1.2,22.55,946.0,1005.05,716.92
2018,8,20,12,30,900.0,132.0,1.2,22.6,946.0,1021.98,727.12
2018,8,20,12,45,881.0,141.0,1.25,22.65,931.5,1024.85,729.64
2018,8,20,13,0,862.0,150.0,1.3,22.7,917.0,1033.32,735.95
2018,8,20,13,15,879.5,137.0,1.3,22.55,907.0,1033.52,736.87
2018,8,20,13,30,897.0,124.0,1.3,22.4,897.0,1039.2,741.44
2018,8,20,13,45,891.5,122.5,1.3,22.3,872.5,1030.16,736.78
2018,8,20,14,0,886.0,121.0,1.3,22.2,848.0,1017.56,730.22
2018,8,20,14,15,873.5,121.5,1.3,22.0,815.5,996.8,718.93
2018,8,20,14,30,861.0,122.0,1.3,21.8,783.0,972.93,705.79
2018,8,20,14,45,851.5,119.0,1.3,21.55,746.0,953.33,695.55
2018,8,20,15,0,842.0,116.0,1.3,21.3,709.0,922.32,677.87
2018,8,20,15,15,831.5,111.0,1.3,21.3,666.5,885.38,655.65
2018,8,20,15,30,821.0,106.0,1.3,21.3,624.0,845.93,631.62
2018,8,20,15,45,806.5,101.5,1.25,20.7,578.0,801.45,604.68
2018,8,20,16,0,792.0,97.0,1.2,20.1,532.0,755.22,576.12
2018,8,20,16,15,771.0,91.5,1.2,19.6,481.5,701.46,542.0
2018,8,20,16,30,750.0,86.0,1.2,19.1,431.0,647.04,506.53
2018,8,20,16,45,717.0,80.0,1.15,18.6,377.5,586.34,463.52
2018,8,20,17,0,684.0,74.0,1.1,18.1,324.0,524.26,417.59
2018,8,20,17,15,646.5,68.0,1.1,17.4,274.0,461.23,369.57
2018,8,20,17,30,609.0,62.0,1.1,16.7,224.0,400.64,321.1
2018,8,20,17,45,539.5,53.5,1.05,16.0,173.5,325.29,258.61
2018,8,20,18,0,470.0,45.0,1.0,15.3,123.0,256.76,199.44
2018,8,20,18,15,366.0,35.0,1.0,14.7,82.5,182.07,133.97
2018,8,20,18,30,262.0,25.0,1.0,14.1,42.0,113.6,51.87
2018,8,20,18,45,140.0,14.0,0.95,13.45,22.0,45.39,0.0
2018,8,20,19,0,18.0,3.0,0.9,12.8,2.0,0.0,0.0
2018,8,20,19,15,9.0,1.5,0.95,12.5,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
