Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,1,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.5,0.6,10.5,6.0,0.0,0.0
2018,9,20,6,0,79.0,11.0,0.6,10.6,12.0,10.48,0.0
2018,9,20,6,15,228.5,24.0,0.5,11.5,46.0,20.0,4.75
2018,9,20,6,30,378.0,37.0,0.4,12.4,80.0,29.88,20.17
2018,9,20,6,45,477.5,45.0,0.35,13.25,128.5,34.52,25.03
2018,9,20,7,0,577.0,53.0,0.3,14.1,177.0,39.08,29.37
2018,9,20,7,15,637.5,59.5,0.25,15.0,230.5,48.97,31.4
2018,9,20,7,30,698.0,66.0,0.2,15.9,284.0,101.41,54.09
2018,9,20,7,45,738.5,70.0,0.2,16.8,337.0,159.54,94.59
2018,9,20,8,0,779.0,74.0,0.2,17.7,390.0,218.73,141.97
2018,9,20,8,15,807.0,77.0,0.25,18.65,441.0,278.13,192.22
2018,9,20,8,30,835.0,80.0,0.3,19.6,492.0,340.03,244.3
2018,9,20,8,45,855.0,82.5,0.35,20.6,538.5,400.65,294.21
2018,9,20,9,0,875.0,85.0,0.4,21.6,585.0,463.9,344.18
2018,9,20,9,15,890.5,87.0,0.45,22.45,627.0,522.88,389.34
2018,9,20,9,30,906.0,89.0,0.5,23.3,669.0,581.64,432.57
2018,9,20,9,45,918.0,89.5,0.55,24.2,704.5,636.37,471.3
2018,9,20,10,0,930.0,90.0,0.6,25.1,740.0,689.92,507.83
2018,9,20,10,15,937.5,91.0,0.65,25.7,768.0,739.45,540.81
2018,9,20,10,30,945.0,92.0,0.7,26.3,796.0,786.89,569.88
2018,9,20,10,45,950.0,93.0,0.7,26.95,817.0,830.11,594.9
2018,9,20,11,0,955.0,94.0,0.7,27.6,838.0,870.61,617.82
2018,9,20,11,15,957.5,94.5,0.75,27.85,850.5,905.6,638.92
2018,9,20,11,30,960.0,95.0,0.8,28.1,863.0,937.34,658.0
2018,9,20,11,45,960.5,95.5,0.85,28.4,867.0,963.92,673.78
2018,9,20,12,0,961.0,96.0,0.9,28.7,871.0,986.89,687.46
2018,9,20,12,15,960.0,95.0,0.95,28.75,866.5,1003.13,697.87
2018,9,20,12,30,959.0,94.0,1.0,28.8,862.0,1015.52,706.16
2018,9,20,12,45,956.0,93.5,1.05,28.85,849.5,1022.65,711.46
2018,9,20,13,0,953.0,93.0,1.1,28.9,837.0,1025.83,714.58
2018,9,20,13,15,948.0,92.0,1.1,28.85,816.5,1022.58,713.36
2018,9,20,13,30,943.0,91.0,1.1,28.8,796.0,1015.42,710.0
2018,9,20,13,45,935.5,90.0,1.15,28.7,768.0,1002.04,704.07
2018,9,20,14,0,928.0,89.0,1.2,28.6,740.0,984.97,696.0
2018,9,20,14,15,918.0,87.5,1.2,28.45,705.0,961.42,683.27
2018,9,20,14,30,908.0,86.0,1.2,28.3,670.0,934.54,668.52
2018,9,20,14,45,894.0,84.0,1.2,28.1,629.0,900.38,649.25
2018,9,20,15,0,880.0,82.0,1.2,27.9,588.0,863.5,628.1
2018,9,20,15,15,861.0,79.5,1.2,27.9,541.5,819.39,601.48
2018,9,20,15,30,842.0,77.0,1.2,27.9,495.0,779.94,577.63
2018,9,20,15,45,816.0,74.0,1.2,27.25,445.0,726.09,544.91
2018,9,20,16,0,790.0,71.0,1.2,26.6,395.0,671.49,510.78
2018,9,20,16,15,752.5,66.5,1.15,25.65,342.0,606.89,468.32
2018,9,20,16,30,715.0,62.0,1.1,24.7,289.0,543.31,423.09
2018,9,20,16,45,659.0,56.5,1.1,23.7,236.0,469.21,368.01
2018,9,20,17,0,603.0,51.0,1.1,22.7,183.0,402.8,315.7
2018,9,20,17,15,510.5,43.5,1.0,21.4,134.0,317.52,246.17
2018,9,20,17,30,418.0,36.0,0.9,20.1,85.0,241.16,180.32
2018,9,20,17,45,263.5,24.0,0.85,18.8,49.5,140.45,70.06
2018,9,20,18,0,109.0,12.0,0.8,17.5,14.0,45.48,0.0
2018,9,20,18,15,54.5,6.0,0.85,17.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.0,0.9,11.25,5.5,0.0,0.0
2018,9,21,6,0,91.0,10.0,0.8,11.3,11.0,9.53,0.0
2018,9,21,6,15,245.0,22.0,0.85,12.2,44.5,18.15,2.33
2018,9,21,6,30,399.0,34.0,0.9,13.1,78.0,27.16,17.64
2018,9,21,6,45,493.0,42.0,0.95,14.0,126.0,31.98,22.63
2018,9,21,7,0,587.0,50.0,1.0,14.9,174.0,36.67,27.06
2018,9,21,7,15,645.0,55.5,1.0,15.6,226.5,45.48,28.55
2018,9,21,7,30,703.0,61.0,1.0,16.3,279.0,100.57,53.32
2018,9,21,7,45,741.0,65.0,0.95,17.0,331.0,155.04,91.21
2018,9,21,8,0,779.0,69.0,0.9,17.7,383.0,213.84,139.08
2018,9,21,8,15,805.0,72.5,0.9,18.45,433.0,273.1,190.13
2018,9,21,8,30,831.0,76.0,0.9,19.2,483.0,334.63,242.9
2018,9,21,8,45,850.5,79.0,0.9,19.9,529.5,395.21,293.84
2018,9,21,9,0,870.0,82.0,0.9,20.6,576.0,458.4,344.85
2018,9,21,9,15,884.5,83.5,0.95,21.25,617.0,516.05,390.3
2018,9,21,9,30,899.0,85.0,1.0,21.9,658.0,573.37,433.82
2018,9,21,9,45,910.0,86.5,1.0,22.55,693.0,628.02,473.42
2018,9,21,10,0,921.0,88.0,1.0,23.2,728.0,681.44,510.69
2018,9,21,10,15,928.0,89.5,1.0,23.75,756.0,730.63,543.76
2018,9,21,10,30,935.0,91.0,1.0,24.3,784.0,777.73,572.75
2018,9,21,10,45,939.5,91.0,1.05,24.85,803.5,819.07,598.14
2018,9,21,11,0,944.0,91.0,1.1,25.4,823.0,857.66,621.54
2018,9,21,11,15,946.5,92.0,1.1,25.7,835.5,892.7,642.35
2018,9,21,11,30,949.0,93.0,1.1,26.0,848.0,924.54,661.0
2018,9,21,11,45,950.0,93.0,1.15,26.3,852.0,950.65,676.8
2018,9,21,12,0,951.0,93.0,1.2,26.6,856.0,973.2,690.47
2018,9,21,12,15,948.5,93.5,1.2,26.65,851.5,989.38,700.14
2018,9,21,12,30,946.0,94.0,1.2,26.7,847.0,1001.74,707.63
2018,9,21,12,45,941.0,94.5,1.25,26.75,834.0,1007.85,712.31
2018,9,21,13,0,936.0,95.0,1.3,26.8,821.0,1010.08,714.81
2018,9,21,13,15,931.0,94.0,1.3,26.65,801.0,1006.74,713.8
2018,9,21,13,30,926.0,93.0,1.3,26.5,781.0,999.57,710.62
2018,9,21,13,45,918.5,92.0,1.3,26.35,753.5,986.25,703.79
2018,9,21,14,0,911.0,91.0,1.3,26.2,726.0,969.31,694.86
2018,9,21,14,15,900.5,89.0,1.3,25.95,691.0,944.92,681.59
2018,9,21,14,30,890.0,87.0,1.3,25.7,656.0,917.28,666.3
2018,9,21,14,45,876.0,85.5,1.3,25.45,615.5,884.09,647.35
2018,9,21,15,0,862.0,84.0,1.3,25.2,575.0,848.26,626.53
2018,9,21,15,15,842.0,81.5,1.3,25.2,529.0,810.72,603.75
2018,9,21,15,30,822.0,79.0,1.3,25.2,483.0,764.25,574.59
2018,9,21,15,45,795.0,75.5,1.25,24.4,433.0,709.76,540.57
2018,9,21,16,0,768.0,72.0,1.2,23.6,383.0,654.66,505.2
2018,9,21,16,15,729.0,67.5,1.15,22.85,330.5,590.02,461.22
2018,9,21,16,30,690.0,63.0,1.1,22.1,278.0,526.6,414.93
2018,9,21,16,45,631.5,57.5,1.1,21.35,226.0,455.99,361.09
2018,9,21,17,0,573.0,52.0,1.1,20.6,174.0,386.37,305.33
2018,9,21,17,15,476.5,43.5,1.0,19.4,126.0,299.81,233.95
2018,9,21,17,30,380.0,35.0,0.9,18.2,78.0,222.77,166.68
2018,9,21,17,45,231.0,22.5,0.85,17.0,44.5,124.77,49.1
2018,9,21,18,0,82.0,10.0,0.8,15.8,11.0,34.91,0.0
2018,9,21,18,15,41.0,5.0,0.7,15.25,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,22,5,45,37.0,4.5,0.8,9.45,5.0,0.0,0.0
2018,9,22,6,0,74.0,9.0,0.8,9.6,10.0,8.58,0.0
2018,9,22,6,15,221.0,22.5,0.7,10.25,42.5,18.8,0.86
2018,9,22,6,30,368.0,36.0,0.6,10.9,75.0,29.26,19.54
2018,9,22,6,45,468.0,44.0,0.55,11.5,122.5,33.91,24.6
2018,9,22,7,0,568.0,52.0,0.5,12.1,170.0,38.5,29.05
2018,9,22,7,15,628.5,58.0,0.45,12.95,222.5,47.04,36.78
2018,9,22,7,30,689.0,64.0,0.4,13.8,275.0,101.94,55.61
2018,9,22,7,45,729.5,68.0,0.35,14.6,327.5,155.83,92.93
2018,9,22,8,0,770.0,72.0,0.3,15.4,380.0,214.4,140.31
2018,9,22,8,15,798.5,76.0,0.3,16.4,431.0,274.22,191.24
2018,9,22,8,30,827.0,80.0,0.3,17.4,482.0,336.63,243.93
2018,9,22,8,45,848.5,81.5,0.3,18.4,528.5,396.33,293.3
2018,9,22,9,0,870.0,83.0,0.3,19.4,575.0,458.77,342.72
2018,9,22,9,15,883.5,86.0,0.3,20.4,616.5,517.33,387.23
2018,9,22,9,30,897.0,89.0,0.3,21.4,658.0,575.49,429.44
2018,9,22,9,45,907.0,91.5,0.3,22.35,693.0,630.41,467.65
2018,9,22,10,0,917.0,94.0,0.3,23.3,728.0,684.03,503.38
2018,9,22,10,15,925.0,95.0,0.4,24.0,756.0,733.23,536.86
2018,9,22,10,30,933.0,96.0,0.5,24.7,784.0,780.42,566.41
2018,9,22,10,45,938.5,97.0,0.55,25.35,805.0,823.45,592.19
2018,9,22,11,0,944.0,98.0,0.6,26.0,826.0,863.84,616.02
2018,9,22,11,15,947.0,98.0,0.7,26.15,838.0,898.26,638.07
2018,9,22,11,30,950.0,98.0,0.8,26.3,850.0,929.48,658.2
2018,9,22,11,45,951.0,98.5,0.9,26.5,854.5,956.11,675.4
2018,9,22,12,0,952.0,99.0,1.0,26.7,859.0,979.2,690.52
2018,9,22,12,15,953.5,97.5,1.05,26.65,855.5,996.92,702.23
2018,9,22,12,30,955.0,96.0,1.1,26.6,852.0,1010.88,711.82
2018,9,22,12,45,955.5,93.5,1.15,26.55,840.5,1018.93,717.98
2018,9,22,13,0,956.0,91.0,1.2,26.5,829.0,1023.04,721.95
2018,9,22,13,15,950.5,90.0,1.25,26.3,808.0,1019.13,721.61
2018,9,22,13,30,945.0,89.0,1.3,26.1,787.0,1011.3,719.07
2018,9,22,13,45,936.5,88.5,1.35,25.85,758.5,997.37,713.01
2018,9,22,14,0,928.0,88.0,1.4,25.6,730.0,979.77,704.75
2018,9,22,14,15,916.5,86.5,1.4,25.25,694.5,954.7,691.3
2018,9,22,14,30,905.0,85.0,1.4,24.9,659.0,926.37,675.8
2018,9,22,14,45,889.5,83.0,1.4,24.55,617.0,890.85,655.54
2018,9,22,15,0,874.0,81.0,1.4,24.2,575.0,852.72,633.37
2018,9,22,15,15,854.0,78.5,1.4,24.2,528.5,807.92,605.57
2018,9,22,15,30,834.0,76.0,1.4,24.2,482.0,767.85,580.62
2018,9,22,15,45,807.5,72.5,1.35,23.35,432.0,713.32,546.42
2018,9,22,16,0,781.0,69.0,1.3,22.5,382.0,658.12,510.84
2018,9,22,16,15,743.0,65.0,1.25,21.8,329.5,594.3,467.09
2018,9,22,16,30,705.0,61.0,1.2,21.1,277.0,531.56,420.83
2018,9,22,16,45,646.0,55.5,1.1,20.35,224.5,460.0,365.29
2018,9,22,17,0,587.0,50.0,1.0,19.6,172.0,389.6,308.14
2018,9,22,17,15,488.5,42.0,0.95,18.6,124.0,302.31,235.77
2018,9,22,17,30,390.0,34.0,0.9,17.6,76.0,224.67,166.93
2018,9,22,17,45,236.0,21.5,0.8,16.55,43.0,123.34,29.11
2018,9,22,18,0,82.0,9.0,0.7,15.5,10.0,33.72,0.0
2018,9,22,18,15,41.0,4.5,0.7,15.0,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,0.7,9.9,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,0.7,10.1,10.0,9.53,0.0
2018,9,23,6,15,223.5,22.5,0.7,10.75,42.0,18.98,0.0
2018,9,23,6,30,374.0,35.0,0.7,11.4,74.0,28.46,18.69
2018,9,23,6,45,477.5,43.0,0.7,12.05,122.0,33.17,23.83
2018,9,23,7,0,581.0,51.0,0.7,12.7,170.0,37.8,28.32
2018,9,23,7,15,643.0,56.0,0.7,13.3,222.5,45.24,35.08
2018,9,23,7,30,705.0,61.0,0.7,13.9,275.0,100.05,53.56
2018,9,23,7,45,746.0,64.5,0.7,14.55,327.5,154.54,91.4
2018,9,23,8,0,787.0,68.0,0.7,15.2,380.0,213.72,139.76
2018,9,23,8,15,814.5,71.0,0.7,15.9,430.5,273.33,191.42
2018,9,23,8,30,842.0,74.0,0.7,16.6,481.0,335.35,244.95
2018,9,23,8,45,861.5,76.5,0.75,17.3,527.5,398.16,298.14
2018,9,23,9,0,881.0,79.0,0.8,18.0,574.0,459.18,348.22
2018,9,23,9,15,893.5,81.5,0.8,18.65,614.5,517.28,394.06
2018,9,23,9,30,906.0,84.0,0.8,19.3,655.0,574.84,437.61
2018,9,23,9,45,914.5,86.5,0.85,19.95,689.5,629.23,477.66
2018,9,23,10,0,923.0,89.0,0.9,20.6,724.0,682.13,515.29
2018,9,23,10,15,931.0,89.5,0.95,21.1,752.0,730.98,549.21
2018,9,23,10,30,939.0,90.0,1.0,21.6,780.0,777.79,579.03
2018,9,23,10,45,944.0,91.0,1.0,22.05,800.5,820.53,605.19
2018,9,23,11,0,949.0,92.0,1.0,22.5,821.0,860.57,629.24
2018,9,23,11,15,952.5,92.5,1.05,22.9,833.5,895.94,650.93
2018,9,23,11,30,956.0,93.0,1.1,23.3,846.0,928.14,670.53
2018,9,23,11,45,957.0,93.0,1.15,23.7,850.0,954.25,686.24
2018,9,23,12,0,958.0,93.0,1.2,24.1,854.0,976.78,699.78
2018,9,23,12,15,959.0,91.5,1.25,24.15,850.0,993.98,711.04
2018,9,23,12,30,960.0,90.0,1.3,24.2,846.0,1007.37,720.1
2018,9,23,12,45,960.0,88.0,1.35,24.25,834.0,1015.37,725.99
2018,9,23,13,0,960.0,86.0,1.4,24.3,822.0,1019.42,729.63
2018,9,23,13,15,954.5,85.0,1.45,24.1,801.0,1015.37,729.1
2018,9,23,13,30,949.0,84.0,1.5,23.9,780.0,1007.4,726.32
2018,9,23,13,45,942.0,82.5,1.55,23.7,752.0,993.57,719.98
2018,9,23,14,0,935.0,81.0,1.6,23.5,724.0,976.01,711.36
2018,9,23,14,15,925.5,79.5,1.6,23.15,689.0,952.54,698.7
2018,9,23,14,30,916.0,78.0,1.6,22.8,654.0,925.72,683.89
2018,9,23,14,45,902.5,76.0,1.65,22.45,613.0,891.6,664.8
2018,9,23,15,0,889.0,74.0,1.7,22.1,572.0,854.72,643.63
2018,9,23,15,15,870.5,71.5,1.7,22.1,525.5,810.61,615.78
2018,9,23,15,30,852.0,69.0,1.7,22.1,479.0,764.6,586.24
2018,9,23,15,45,826.0,66.0,1.65,21.2,429.0,716.86,556.4
2018,9,23,16,0,800.0,63.0,1.6,20.3,379.0,661.98,520.51
2018,9,23,16,15,763.0,59.0,1.5,19.65,326.5,598.14,475.82
2018,9,23,16,30,726.0,55.0,1.4,19.0,274.0,535.34,428.37
2018,9,23,16,45,668.5,50.5,1.35,18.35,222.0,461.59,370.48
2018,9,23,17,0,611.0,46.0,1.3,17.7,170.0,391.63,312.74
2018,9,23,17,15,511.5,38.5,1.15,16.7,121.5,307.48,241.26
2018,9,23,17,30,412.0,31.0,1.0,15.7,73.0,229.53,169.9
2018,9,23,17,45,250.0,20.5,0.9,14.7,41.5,125.17,0.27
2018,9,23,18,0,88.0,10.0,0.8,13.7,10.0,36.28,0.0
2018,9,23,18,15,44.0,5.0,0.8,13.2,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,24,5,45,40.5,5.0,0.6,9.55,5.0,0.0,0.0
2018,9,24,6,0,81.0,10.0,0.5,9.7,10.0,9.53,0.0
2018,9,24,6,15,241.5,21.5,0.5,10.25,42.0,18.13,0.0
2018,9,24,6,30,402.0,33.0,0.5,10.8,74.0,26.7,17.12
2018,9,24,6,45,506.0,40.0,0.45,11.3,122.5,30.63,21.65
2018,9,24,7,0,610.0,47.0,0.4,11.8,171.0,37.84,28.48
2018,9,24,7,15,671.0,52.0,0.4,12.6,224.0,45.32,35.28
2018,9,24,7,30,732.0,57.0,0.4,13.4,277.0,98.05,51.08
2018,9,24,7,45,772.0,60.5,0.4,14.15,330.5,154.05,89.85
2018,9,24,8,0,812.0,64.0,0.4,14.9,384.0,214.56,139.17
2018,9,24,8,15,838.5,66.5,0.45,15.85,434.5,274.9,191.29
2018,9,24,8,30,865.0,69.0,0.5,16.8,485.0,340.1,247.11
2018,9,24,8,45,883.5,71.5,0.5,17.7,531.5,401.17,298.33
2018,9,24,9,0,902.0,74.0,0.5,18.6,578.0,462.88,348.04
2018,9,24,9,15,915.0,76.0,0.6,19.35,619.0,521.78,394.68
2018,9,24,9,30,928.0,78.0,0.7,20.1,660.0,580.14,439.22
2018,9,24,9,45,937.0,79.5,0.75,20.85,694.5,634.81,479.09
2018,9,24,10,0,946.0,81.0,0.8,21.6,729.0,687.98,516.49
2018,9,24,10,15,952.5,82.0,0.85,22.05,756.5,737.18,550.23
2018,9,24,10,30,959.0,83.0,0.9,22.5,784.0,784.16,580.01
2018,9,24,10,45,963.0,84.0,0.95,22.95,804.0,826.77,606.54
2018,9,24,11,0,967.0,85.0,1.0,23.4,824.0,866.54,631.0
2018,9,24,11,15,969.0,86.0,1.05,23.65,836.0,901.61,652.76
2018,9,24,11,30,971.0,87.0,1.1,23.9,848.0,933.37,672.38
2018,9,24,11,45,972.0,87.0,1.15,24.15,852.0,959.71,688.58
2018,9,24,12,0,973.0,87.0,1.2,24.4,856.0,982.4,702.58
2018,9,24,12,15,970.0,87.5,1.2,24.5,851.0,998.19,711.95
2018,9,24,12,30,967.0,88.0,1.2,24.6,846.0,1010.06,719.06
2018,9,24,12,45,961.0,90.0,1.2,24.7,833.0,1016.81,723.18
2018,9,24,13,0,955.0,92.0,1.2,24.8,820.0,1019.6,725.06
2018,9,24,13,15,949.5,91.0,1.25,24.75,799.0,1015.54,724.22
2018,9,24,13,30,944.0,90.0,1.3,24.7,778.0,1007.57,721.15
2018,9,24,13,45,936.0,89.0,1.3,24.65,749.5,993.41,713.52
2018,9,24,14,0,928.0,88.0,1.3,24.6,721.0,975.57,703.75
2018,9,24,14,15,916.5,86.5,1.3,24.4,685.5,950.39,689.82
2018,9,24,14,30,905.0,85.0,1.3,24.2,650.0,921.95,673.85
2018,9,24,14,45,890.0,83.0,1.3,23.95,608.5,886.81,653.57
2018,9,24,15,0,875.0,81.0,1.3,23.7,567.0,849.03,631.38
2018,9,24,15,15,854.5,78.5,1.3,23.7,520.5,810.56,607.86
2018,9,24,15,30,834.0,76.0,1.3,23.7,474.0,763.25,577.93
2018,9,24,15,45,804.5,73.0,1.25,22.95,423.0,707.1,542.37
2018,9,24,16,0,775.0,70.0,1.2,22.2,372.0,650.53,505.5
2018,9,24,16,15,731.5,65.5,1.2,21.4,318.5,582.79,458.94
2018,9,24,16,30,688.0,61.0,1.2,20.6,265.0,516.67,410.27
2018,9,24,16,45,623.0,56.0,1.2,19.8,213.0,443.72,353.63
2018,9,24,17,0,558.0,51.0,1.2,19.0,161.0,372.2,295.29
2018,9,24,17,15,450.0,42.0,1.1,17.85,113.5,281.33,219.32
2018,9,24,17,30,342.0,33.0,1.0,16.7,66.0,201.2,146.28
2018,9,24,17,45,194.0,19.5,0.95,15.5,36.0,102.09,0.0
2018,9,24,18,0,46.0,6.0,0.9,14.3,6.0,5.72,0.0
2018,9,24,18,15,23.0,3.0,0.8,13.75,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,0.75,9.9,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,0.8,10.0,7.0,6.67,0.0
2018,9,25,6,15,227.5,19.0,0.75,10.55,38.5,15.72,0.0
2018,9,25,6,30,393.0,31.0,0.7,11.1,70.0,24.91,15.42
2018,9,25,6,45,494.5,38.5,0.65,11.65,117.5,29.41,20.49
2018,9,25,7,0,596.0,46.0,0.6,12.2,165.0,37.01,27.65
2018,9,25,7,15,655.5,51.5,0.55,12.9,217.5,44.4,34.39
2018,9,25,7,30,715.0,57.0,0.5,13.6,270.0,96.45,50.46
2018,9,25,7,45,754.0,60.5,0.45,14.3,322.0,151.23,88.33
2018,9,25,8,0,793.0,64.0,0.4,15.0,374.0,210.4,136.52
2018,9,25,8,15,819.5,67.5,0.45,16.0,424.5,270.46,188.3
2018,9,25,8,30,846.0,71.0,0.5,17.0,475.0,335.35,243.72
2018,9,25,8,45,865.0,73.5,0.55,18.05,521.0,395.49,294.25
2018,9,25,9,0,884.0,76.0,0.6,19.1,567.0,456.35,343.49
2018,9,25,9,15,897.5,78.0,0.65,19.75,607.5,514.49,389.37
2018,9,25,9,30,911.0,80.0,0.7,20.4,648.0,572.16,433.16
2018,9,25,9,45,920.5,81.0,0.75,21.1,682.0,625.74,472.4
2018,9,25,10,0,930.0,82.0,0.8,21.8,716.0,677.89,509.28
2018,9,25,10,15,936.5,83.5,0.9,22.1,743.0,726.82,543.99
2018,9,25,10,30,943.0,85.0,1.0,22.4,770.0,773.57,574.76
2018,9,25,10,45,947.5,86.0,1.05,22.75,790.0,815.89,601.53
2018,9,25,11,0,952.0,87.0,1.1,23.1,810.0,855.44,626.28
2018,9,25,11,15,954.5,88.0,1.1,23.3,822.5,890.39,647.51
2018,9,25,11,30,957.0,89.0,1.1,23.5,835.0,922.1,666.55
2018,9,25,11,45,957.0,89.5,1.15,23.7,838.5,947.67,682.49
2018,9,25,12,0,957.0,90.0,1.2,23.9,842.0,969.62,696.25
2018,9,25,12,15,955.5,89.5,1.2,24.05,837.0,985.37,705.53
2018,9,25,12,30,954.0,89.0,1.2,24.2,832.0,997.28,712.58
2018,9,25,12,45,950.0,89.0,1.2,24.3,819.0,1003.49,716.39
2018,9,25,13,0,946.0,89.0,1.2,24.4,806.0,1005.77,717.98
2018,9,25,13,15,940.5,88.0,1.2,24.45,785.0,1001.59,715.88
2018,9,25,13,30,935.0,87.0,1.2,24.5,764.0,993.53,711.61
2018,9,25,13,45,927.5,86.0,1.2,24.55,736.0,979.8,703.96
2018,9,25,14,0,920.0,85.0,1.2,24.6,708.0,962.43,694.2
2018,9,25,14,15,909.5,83.5,1.2,24.5,673.5,938.2,680.58
2018,9,25,14,30,899.0,82.0,1.2,24.4,639.0,910.72,664.95
2018,9,25,14,45,884.5,79.5,1.15,24.3,597.5,875.48,643.49
2018,9,25,15,0,870.0,77.0,1.1,24.2,556.0,837.59,620.23
2018,9,25,15,15,849.5,75.0,1.1,24.2,510.0,793.05,592.75
2018,9,25,15,30,829.0,73.0,1.1,24.2,464.0,753.28,568.11
2018,9,25,15,45,801.5,69.5,1.05,23.7,414.0,698.24,532.83
2018,9,25,16,0,774.0,66.0,1.0,23.2,364.0,642.67,496.33
2018,9,25,16,15,734.5,62.0,0.95,22.35,312.0,578.37,452.22
2018,9,25,16,30,695.0,58.0,0.9,21.5,260.0,515.36,405.87
2018,9,25,16,45,632.5,52.0,0.85,20.6,208.0,438.65,346.82
2018,9,25,17,0,570.0,46.0,0.8,19.7,156.0,370.66,291.41
2018,9,25,17,15,466.0,38.0,0.8,18.45,109.5,282.8,218.49
2018,9,25,17,30,362.0,30.0,0.8,17.2,63.0,205.47,145.87
2018,9,25,17,45,207.5,18.5,0.8,15.95,34.5,90.56,0.0
2018,9,25,18,0,53.0,7.0,0.8,14.7,6.0,0.0,0.0
2018,9,25,18,15,26.5,3.5,0.75,14.3,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,9,26,5,45,11.5,2.5,0.6,9.9,2.5,0.0,0.0
2018,9,26,6,0,23.0,5.0,0.6,10.0,5.0,4.77,0.0
2018,9,26,6,15,98.5,19.0,0.55,10.5,27.5,15.11,0.0
2018,9,26,6,30,174.0,33.0,0.5,11.0,50.0,25.75,15.99
2018,9,26,6,45,219.5,50.0,0.45,11.5,84.5,38.29,28.32
2018,9,26,7,0,265.0,67.0,0.4,12.0,119.0,50.26,39.48
2018,9,26,7,15,290.0,83.5,0.35,12.75,156.0,63.45,51.38
2018,9,26,7,30,315.0,100.0,0.3,13.5,193.0,100.26,68.32
2018,9,26,7,45,328.5,120.0,0.3,14.2,233.0,144.1,101.1
2018,9,26,8,0,342.0,140.0,0.3,14.9,273.0,186.68,135.43
2018,9,26,8,15,464.0,135.0,0.3,16.0,340.5,236.15,172.29
2018,9,26,8,30,586.0,130.0,0.3,17.1,408.0,302.29,223.46
2018,9,26,8,45,693.5,114.0,0.3,18.2,474.0,364.68,272.22
2018,9,26,9,0,801.0,98.0,0.3,19.3,540.0,439.48,329.56
2018,9,26,9,15,844.5,91.5,0.3,20.3,588.0,500.17,375.51
2018,9,26,9,30,888.0,85.0,0.3,21.3,636.0,563.87,421.95
2018,9,26,9,45,880.0,94.0,0.35,22.25,665.0,613.86,457.34
2018,9,26,10,0,872.0,103.0,0.4,23.2,694.0,660.91,489.46
2018,9,26,10,15,885.5,103.0,0.4,24.0,723.5,710.67,522.14
2018,9,26,10,30,899.0,103.0,0.4,24.8,753.0,758.97,551.47
2018,9,26,10,45,914.0,100.0,0.45,25.55,776.0,803.62,578.17
2018,9,26,11,0,929.0,97.0,0.5,26.3,799.0,846.29,603.27
2018,9,26,11,15,863.0,128.5,0.55,26.9,788.5,860.36,610.57
2018,9,26,11,30,797.0,160.0,0.6,27.5,778.0,863.28,611.37
2018,9,26,11,45,658.5,221.5,0.65,28.15,734.0,831.32,589.79
2018,9,26,12,0,520.0,283.0,0.7,28.8,690.0,783.7,556.02
2018,9,26,12,15,563.0,263.5,0.7,29.1,701.5,815.38,577.48
2018,9,26,12,30,606.0,244.0,0.7,29.4,713.0,848.91,598.85
2018,9,26,12,45,641.0,224.0,0.75,29.7,713.0,869.9,613.08
2018,9,26,13,0,676.0,204.0,0.8,30.0,713.0,887.87,624.84
2018,9,26,13,15,707.0,186.0,0.85,29.85,706.0,900.79,634.47
2018,9,26,13,30,738.0,168.0,0.9,29.7,699.0,909.98,642.01
2018,9,26,13,45,749.0,155.5,0.95,29.6,676.5,902.61,639.3
2018,9,26,14,0,760.0,143.0,1.0,29.5,654.0,891.54,634.58
2018,9,26,14,15,734.5,141.0,1.05,29.15,614.5,855.72,614.82
2018,9,26,14,30,709.0,139.0,1.1,28.8,575.0,817.68,593.57
2018,9,26,14,45,668.0,138.5,1.15,28.45,527.5,766.0,562.87
2018,9,26,15,0,627.0,138.0,1.2,28.1,480.0,713.54,530.98
2018,9,26,15,15,678.5,114.5,1.2,28.1,456.0,709.67,530.45
2018,9,26,15,30,730.0,91.0,1.2,28.1,432.0,698.97,524.81
2018,9,26,15,45,714.0,86.0,1.25,26.9,389.0,654.4,498.47
2018,9,26,16,0,698.0,81.0,1.3,25.7,346.0,608.69,470.41
2018,9,26,16,15,641.0,76.0,1.3,24.6,292.0,535.07,418.51
2018,9,26,16,30,584.0,71.0,1.3,23.5,238.0,464.55,366.61
2018,9,26,16,45,492.5,64.0,1.25,22.4,185.0,375.86,297.86
2018,9,26,17,0,401.0,57.0,1.2,21.3,132.0,294.68,232.16
2018,9,26,17,15,323.0,44.0,1.15,20.2,92.0,221.94,170.78
2018,9,26,17,30,245.0,31.0,1.1,19.1,52.0,158.13,108.48
2018,9,26,17,45,136.5,18.0,1.05,18.0,28.0,64.7,0.0
2018,9,26,18,0,28.0,5.0,1.0,16.9,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,0.9,16.3,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,9,27,5,45,17.0,2.5,0.7,10.45,2.5,0.0,0.0
2018,9,27,6,0,34.0,5.0,0.7,10.5,5.0,4.77,0.0
2018,9,27,6,15,157.0,19.0,0.65,10.95,32.0,18.11,0.0
2018,9,27,6,30,280.0,33.0,0.6,11.4,59.0,27.14,16.89
2018,9,27,6,45,382.0,43.5,0.6,11.85,103.5,34.19,24.61
2018,9,27,7,0,484.0,54.0,0.6,12.3,148.0,40.94,31.1
2018,9,27,7,15,540.5,62.5,0.55,13.0,196.5,48.71,38.2
2018,9,27,7,30,597.0,71.0,0.5,13.7,245.0,96.29,54.84
2018,9,27,7,45,617.0,80.0,0.45,14.4,289.5,146.46,90.43
2018,9,27,8,0,637.0,89.0,0.4,15.1,334.0,198.86,133.42
2018,9,27,8,15,587.5,114.0,0.45,15.85,363.0,250.1,179.73
2018,9,27,8,30,538.0,139.0,0.5,16.6,392.0,293.61,218.85
2018,9,27,8,45,610.0,134.0,0.5,17.35,447.5,351.68,265.42
2018,9,27,9,0,682.0,129.0,0.5,18.1,503.0,415.36,315.39
2018,9,27,9,15,646.5,151.0,0.5,18.8,526.5,459.15,349.62
2018,9,27,9,30,611.0,173.0,0.5,19.5,550.0,498.09,378.72
2018,9,27,9,45,733.5,138.5,0.55,20.15,615.5,570.81,432.62
2018,9,27,10,0,856.0,104.0,0.6,20.8,681.0,652.14,491.02
2018,9,27,10,15,863.5,106.0,0.6,21.3,708.0,697.76,521.72
2018,9,27,10,30,871.0,108.0,0.6,21.8,735.0,742.77,550.55
2018,9,27,10,45,875.0,110.0,0.65,22.3,754.0,783.01,575.68
2018,9,27,11,0,879.0,112.0,0.7,22.8,773.0,820.71,598.94
2018,9,27,11,15,856.0,124.0,0.7,23.0,776.0,848.7,615.64
2018,9,27,11,30,833.0,136.0,0.7,23.2,779.0,868.23,626.99
2018,9,27,11,45,745.5,179.5,0.75,23.4,757.0,863.61,623.99
2018,9,27,12,0,658.0,223.0,0.8,23.6,735.0,848.78,614.4
2018,9,27,12,15,743.0,181.5,0.8,23.55,756.5,897.75,646.57
2018,9,27,12,30,828.0,140.0,0.8,23.5,778.0,939.76,672.74
2018,9,27,12,45,854.0,124.5,0.8,23.4,773.0,956.63,683.32
2018,9,27,13,0,880.0,109.0,0.8,23.3,768.0,961.92,687.15
2018,9,27,13,15,729.0,169.0,0.85,23.1,705.0,901.42,651.05
2018,9,27,13,30,578.0,229.0,0.9,22.9,642.0,818.95,599.34
2018,9,27,13,45,585.0,215.0,0.9,22.7,619.5,807.64,594.73
2018,9,27,14,0,592.0,201.0,0.9,22.5,597.0,798.58,590.59
2018,9,27,14,15,556.5,199.5,0.9,22.2,556.5,751.94,560.79
2018,9,27,14,30,521.0,198.0,0.9,21.9,516.0,709.31,533.5
2018,9,27,14,45,594.0,161.5,0.95,21.6,500.5,725.81,549.57
2018,9,27,15,0,667.0,125.0,1.0,21.3,485.0,730.56,555.41
2018,9,27,15,15,668.5,112.5,1.0,21.3,447.0,697.34,533.89
2018,9,27,15,30,670.0,100.0,1.0,21.3,409.0,661.38,510.59
2018,9,27,15,45,669.5,89.0,1.05,20.3,368.5,623.17,487.57
2018,9,27,16,0,669.0,78.0,1.1,19.3,328.0,582.66,461.68
2018,9,27,16,15,605.0,73.0,1.1,18.55,274.0,505.9,405.16
2018,9,27,16,30,541.0,68.0,1.1,17.8,220.0,433.02,349.42
2018,9,27,16,45,472.5,59.5,1.15,17.05,172.5,357.96,289.58
2018,9,27,17,0,404.0,51.0,1.2,16.3,125.0,288.51,231.48
2018,9,27,17,15,320.5,40.0,1.2,15.6,86.5,215.74,168.33
2018,9,27,17,30,237.0,29.0,1.2,14.9,48.0,149.5,100.12
2018,9,27,17,45,128.0,15.5,1.2,14.25,25.0,58.96,0.0
2018,9,27,18,0,19.0,2.0,1.2,13.6,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,1.2,13.25,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,9,28,5,45,4.0,1.0,0.8,10.15,1.0,0.0,0.0
2018,9,28,6,0,8.0,2.0,0.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,10.0,13.0,0.8,10.6,13.5,12.39,0.0
2018,9,28,6,30,12.0,24.0,0.8,10.9,25.0,22.01,12.46
2018,9,28,6,45,19.5,39.0,0.8,11.25,42.0,35.09,25.41
2018,9,28,7,0,27.0,54.0,0.8,11.6,59.0,47.96,37.41
2018,9,28,7,15,37.5,72.5,0.8,11.9,82.0,63.49,51.56
2018,9,28,7,30,48.0,91.0,0.8,12.2,105.0,83.27,64.18
2018,9,28,7,45,39.0,103.5,0.75,12.5,116.0,97.28,75.82
2018,9,28,8,0,30.0,116.0,0.7,12.8,127.0,110.11,86.75
2018,9,28,8,15,70.0,145.0,0.7,13.3,176.0,148.31,116.78
2018,9,28,8,30,110.0,174.0,0.7,13.8,225.0,191.26,150.67
2018,9,28,8,45,268.5,185.5,0.65,14.3,327.5,268.96,210.22
2018,9,28,9,0,427.0,197.0,0.6,14.8,430.0,366.45,284.93
2018,9,28,9,15,499.0,189.0,0.65,15.4,480.5,420.97,327.05
2018,9,28,9,30,571.0,181.0,0.7,16.0,531.0,481.72,373.56
2018,9,28,9,45,606.5,180.5,0.75,16.55,570.5,536.3,414.36
2018,9,28,10,0,642.0,180.0,0.8,17.1,610.0,590.69,454.11
2018,9,28,10,15,732.5,152.5,0.85,17.5,662.0,657.19,502.8
2018,9,28,10,30,823.0,125.0,0.9,17.9,714.0,727.26,552.88
2018,9,28,10,45,872.5,108.5,0.95,18.35,748.0,778.51,586.11
2018,9,28,11,0,922.0,92.0,1.0,18.8,782.0,833.04,621.22
2018,9,28,11,15,913.0,97.5,1.0,19.0,789.5,862.06,638.82
2018,9,28,11,30,904.0,103.0,1.0,19.2,797.0,887.36,654.23
2018,9,28,11,45,905.0,103.0,1.05,19.4,800.5,911.87,669.98
2018,9,28,12,0,906.0,103.0,1.1,19.6,804.0,932.98,683.58
2018,9,28,12,15,915.5,99.0,1.15,19.65,803.5,954.03,697.66
2018,9,28,12,30,925.0,95.0,1.2,19.7,803.0,971.62,709.62
2018,9,28,12,45,920.5,95.0,1.2,19.75,790.0,976.92,713.03
2018,9,28,13,0,916.0,95.0,1.2,19.8,777.0,978.42,714.32
2018,9,28,13,15,911.5,93.5,1.25,19.75,756.5,974.42,713.43
2018,9,28,13,30,907.0,92.0,1.3,19.7,736.0,966.67,710.31
2018,9,28,13,45,899.5,90.0,1.35,19.65,708.0,951.84,702.75
2018,9,28,14,0,892.0,88.0,1.4,19.6,680.0,933.46,692.99
2018,9,28,14,15,881.5,86.5,1.45,19.3,646.0,909.54,680.25
2018,9,28,14,30,871.0,85.0,1.5,19.0,612.0,882.5,665.37
2018,9,28,14,45,857.0,82.5,1.55,18.75,571.5,848.29,645.34
2018,9,28,15,0,843.0,80.0,1.6,18.5,531.0,818.54,628.17
2018,9,28,15,15,821.5,77.0,1.6,18.5,485.0,772.53,598.19
2018,9,28,15,30,800.0,74.0,1.6,18.5,439.0,724.94,566.71
2018,9,28,15,45,772.0,70.0,1.55,17.6,390.0,670.08,530.66
2018,9,28,16,0,744.0,66.0,1.5,16.7,341.0,614.83,493.19
2018,9,28,16,15,704.0,61.5,1.45,16.05,290.5,551.12,446.23
2018,9,28,16,30,664.0,57.0,1.4,15.4,240.0,488.82,397.67
2018,9,28,16,45,599.5,50.5,1.4,14.75,189.5,416.28,338.71
2018,9,28,17,0,535.0,44.0,1.4,14.1,139.0,345.38,278.27
2018,9,28,17,15,423.5,35.5,1.3,13.45,95.0,256.48,200.62
2018,9,28,17,30,312.0,27.0,1.2,12.8,51.0,174.9,111.7
2018,9,28,17,45,167.0,15.0,1.15,12.2,26.5,71.45,0.0
2018,9,28,18,0,22.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,1.05,11.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,9,29,5,45,11.0,2.0,0.85,9.05,2.0,0.0,0.0
2018,9,29,6,0,22.0,4.0,0.8,9.2,4.0,0.0,0.0
2018,9,29,6,15,30.0,17.5,0.8,10.0,19.0,16.68,0.0
2018,9,29,6,30,38.0,31.0,0.8,10.8,34.0,26.48,15.83
2018,9,29,6,45,265.5,40.0,0.8,11.65,88.0,30.59,21.36
2018,9,29,7,0,493.0,49.0,0.8,12.5,142.0,36.82,27.34
2018,9,29,7,15,413.0,70.5,0.8,13.05,164.5,53.72,42.63
2018,9,29,7,30,333.0,92.0,0.8,13.6,187.0,94.68,63.24
2018,9,29,7,45,293.5,118.0,0.75,14.15,213.5,137.37,97.44
2018,9,29,8,0,254.0,144.0,0.7,14.7,240.0,172.57,128.16
2018,9,29,8,15,202.5,166.5,0.7,15.25,249.5,198.61,152.06
2018,9,29,8,30,151.0,189.0,0.7,15.8,259.0,216.81,168.73
2018,9,29,8,45,243.5,204.0,0.7,16.35,330.0,275.96,214.29
2018,9,29,9,0,336.0,219.0,0.7,16.9,401.0,346.08,268.07
2018,9,29,9,15,379.5,223.5,0.75,17.35,443.5,392.88,304.2
2018,9,29,9,30,423.0,228.0,0.8,17.8,486.0,446.17,344.75
2018,9,29,9,45,571.5,190.5,0.85,18.25,559.5,522.64,402.71
2018,9,29,10,0,720.0,153.0,0.9,18.7,633.0,613.17,469.55
2018,9,29,10,15,739.0,152.5,0.95,18.95,662.0,660.87,503.53
2018,9,29,10,30,758.0,152.0,1.0,19.2,691.0,707.97,536.82
2018,9,29,10,45,803.0,138.0,1.05,19.45,723.0,758.48,571.76
2018,9,29,11,0,848.0,124.0,1.1,19.7,755.0,810.48,605.85
2018,9,29,11,15,884.5,110.0,1.1,19.8,777.0,850.24,631.04
2018,9,29,11,30,921.0,96.0,1.1,19.9,799.0,893.02,658.1
2018,9,29,11,45,852.0,125.0,1.15,20.0,777.5,893.44,658.15
2018,9,29,12,0,783.0,154.0,1.2,20.1,756.0,882.15,651.2
2018,9,29,12,15,769.5,156.5,1.25,20.15,745.5,887.9,655.82
2018,9,29,12,30,756.0,159.0,1.3,20.2,735.0,894.94,661.18
2018,9,29,12,45,818.0,132.5,1.3,20.3,746.0,928.42,683.09
2018,9,29,13,0,880.0,106.0,1.3,20.4,757.0,954.92,700.11
2018,9,29,13,15,877.5,103.5,1.35,20.3,737.5,951.71,699.43
2018,9,29,13,30,875.0,101.0,1.4,20.2,718.0,944.85,696.89
2018,9,29,13,45,729.0,143.0,1.4,20.15,643.5,864.5,645.1
2018,9,29,14,0,583.0,185.0,1.4,20.1,569.0,770.38,583.28
2018,9,29,14,15,734.5,131.5,1.4,19.9,589.0,839.22,633.13
2018,9,29,14,30,886.0,78.0,1.4,19.7,609.0,885.04,665.1
2018,9,29,14,45,870.5,76.5,1.45,19.5,568.5,850.3,643.89
2018,9,29,15,0,855.0,75.0,1.5,19.3,528.0,813.08,621.62
2018,9,29,15,15,812.5,77.5,1.5,19.3,477.5,763.57,589.39
2018,9,29,15,30,770.0,80.0,1.5,19.3,427.0,706.78,551.44
2018,9,29,15,45,699.0,81.0,1.45,18.6,369.0,631.01,499.7
2018,9,29,16,0,628.0,82.0,1.4,17.9,311.0,555.28,445.36
2018,9,29,16,15,635.5,69.5,1.35,17.4,271.0,517.79,417.82
2018,9,29,16,30,643.0,57.0,1.3,16.9,231.0,477.63,386.24
2018,9,29,16,45,583.0,50.5,1.25,16.4,182.5,405.36,327.21
2018,9,29,17,0,523.0,44.0,1.2,15.9,134.0,337.73,269.34
2018,9,29,17,15,409.5,35.0,1.1,15.15,90.5,248.33,191.73
2018,9,29,17,30,296.0,26.0,1.0,14.4,47.0,164.75,95.47
2018,9,29,17,45,158.0,14.5,0.9,13.7,24.5,67.41,0.0
2018,9,29,18,0,20.0,3.0,0.8,13.0,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,0.8,12.6,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
