Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,10,6,15,0.5,2.5,0.7,10.05,2.5,2.38,0.0
2018,10,10,6,30,1.0,5.0,0.7,10.3,5.0,4.62,0.0
2018,10,10,6,45,0.5,11.0,0.65,10.55,11.0,10.18,3.1
2018,10,10,7,0,0.0,17.0,0.6,10.8,17.0,15.75,8.45
2018,10,10,7,15,10.5,26.5,0.6,11.15,29.0,24.94,16.94
2018,10,10,7,30,21.0,36.0,0.6,11.5,41.0,35.08,24.12
2018,10,10,7,45,15.5,57.5,0.55,11.85,61.5,55.0,41.27
2018,10,10,8,0,10.0,79.0,0.5,12.2,82.0,74.87,58.32
2018,10,10,8,15,22.5,116.0,0.5,12.65,125.0,111.22,88.19
2018,10,10,8,30,35.0,153.0,0.5,13.1,168.0,150.1,119.62
2018,10,10,8,45,51.0,177.5,0.5,13.6,202.0,181.3,144.25
2018,10,10,9,0,67.0,202.0,0.5,14.1,236.0,214.68,170.41
2018,10,10,9,15,42.5,198.0,0.5,14.65,220.0,204.92,162.16
2018,10,10,9,30,18.0,194.0,0.5,15.2,204.0,190.14,149.86
2018,10,10,9,45,22.0,208.5,0.55,15.75,221.5,207.52,163.23
2018,10,10,10,0,26.0,223.0,0.6,16.3,239.0,228.87,179.41
2018,10,10,10,15,45.5,250.5,0.6,16.75,280.0,271.02,211.7
2018,10,10,10,30,65.0,278.0,0.6,17.2,321.0,315.32,244.96
2018,10,10,10,45,86.0,292.5,0.6,17.65,351.5,349.57,270.28
2018,10,10,11,0,107.0,307.0,0.6,18.1,382.0,385.36,296.48
2018,10,10,11,15,114.5,316.0,0.6,18.45,397.0,414.89,317.47
2018,10,10,11,30,122.0,325.0,0.6,18.8,412.0,436.53,332.63
2018,10,10,11,45,117.5,323.0,0.6,19.1,407.0,436.3,331.83
2018,10,10,12,0,113.0,321.0,0.6,19.4,402.0,435.34,330.73
2018,10,10,12,15,131.5,328.5,0.65,19.55,422.5,464.56,352.54
2018,10,10,12,30,150.0,336.0,0.7,19.7,443.0,493.99,374.14
2018,10,10,12,45,319.5,286.0,0.7,19.9,507.5,609.65,460.63
2018,10,10,13,0,489.0,236.0,0.7,20.1,572.0,726.5,543.86
2018,10,10,13,15,587.5,197.5,0.8,20.1,589.0,781.07,583.66
2018,10,10,13,30,686.0,159.0,0.9,20.1,606.0,827.9,617.16
2018,10,10,13,45,653.0,159.0,0.95,20.05,570.0,794.06,595.71
2018,10,10,14,0,620.0,159.0,1.0,20.0,534.0,758.0,573.52
2018,10,10,14,15,742.0,118.0,1.05,19.8,540.5,808.1,610.44
2018,10,10,14,30,864.0,77.0,1.1,19.6,547.0,837.62,632.4
2018,10,10,14,45,844.0,74.5,1.2,19.4,505.0,798.42,608.77
2018,10,10,15,0,824.0,72.0,1.3,19.2,463.0,763.85,588.61
2018,10,10,15,15,798.5,69.5,1.3,19.2,417.5,716.23,557.11
2018,10,10,15,30,773.0,67.0,1.3,19.2,372.0,667.44,524.19
2018,10,10,15,45,733.0,64.0,1.4,18.35,323.0,607.1,484.15
2018,10,10,16,0,693.0,61.0,1.5,17.5,274.0,547.41,441.66
2018,10,10,16,15,631.5,56.0,1.5,16.85,223.5,477.23,387.04
2018,10,10,16,30,570.0,51.0,1.5,16.2,173.0,407.41,330.18
2018,10,10,16,45,472.5,44.0,1.5,15.5,126.5,320.85,257.42
2018,10,10,17,0,375.0,37.0,1.5,14.8,80.0,242.66,188.02
2018,10,10,17,15,234.0,24.5,1.5,14.15,47.0,143.02,73.52
2018,10,10,17,30,93.0,12.0,1.5,13.5,14.0,44.85,0.0
2018,10,10,17,45,46.5,6.0,1.45,12.85,7.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,11,6,15,48.5,11.5,0.45,10.75,14.0,10.96,0.0
2018,10,11,6,30,97.0,23.0,0.4,11.0,28.0,18.97,0.0
2018,10,11,6,45,204.5,39.5,0.3,11.2,65.5,31.0,20.72
2018,10,11,7,0,312.0,56.0,0.2,11.4,103.0,43.14,32.71
2018,10,11,7,15,392.5,66.5,0.15,11.7,148.5,50.03,39.37
2018,10,11,7,30,473.0,77.0,0.1,12.0,194.0,89.52,55.71
2018,10,11,7,45,528.0,85.0,0.1,12.35,242.0,134.71,85.5
2018,10,11,8,0,583.0,93.0,0.1,12.7,290.0,186.54,126.05
2018,10,11,8,15,624.0,98.5,0.15,13.25,337.5,238.99,170.13
2018,10,11,8,30,665.0,104.0,0.2,13.8,385.0,295.68,218.22
2018,10,11,8,45,695.5,107.0,0.25,14.35,428.5,350.17,264.32
2018,10,11,9,0,726.0,110.0,0.3,14.9,472.0,406.96,311.08
2018,10,11,9,15,729.0,117.5,0.3,15.5,505.0,457.29,351.27
2018,10,11,9,30,732.0,125.0,0.3,16.1,538.0,506.5,389.05
2018,10,11,9,45,748.5,126.5,0.35,16.65,570.0,556.11,426.39
2018,10,11,10,0,765.0,128.0,0.4,17.2,602.0,605.36,462.32
2018,10,11,10,15,592.0,186.5,0.35,17.6,562.5,586.51,445.99
2018,10,11,10,30,419.0,245.0,0.3,18.0,523.0,548.64,416.01
2018,10,11,10,45,269.0,278.0,0.3,18.4,458.5,483.97,367.46
2018,10,11,11,0,119.0,311.0,0.3,18.8,394.0,406.88,308.6
2018,10,11,11,15,125.0,321.5,0.3,19.1,409.5,429.1,325.1
2018,10,11,11,30,131.0,332.0,0.3,19.4,425.0,451.45,340.56
2018,10,11,11,45,147.5,335.5,0.25,19.75,440.5,475.3,356.88
2018,10,11,12,0,164.0,339.0,0.2,20.1,456.0,499.36,373.17
2018,10,11,12,15,270.5,304.5,0.2,20.25,496.0,573.75,427.73
2018,10,11,12,30,377.0,270.0,0.2,20.4,536.0,637.76,473.64
2018,10,11,12,45,356.0,265.5,0.15,20.6,513.0,619.35,459.41
2018,10,11,13,0,335.0,261.0,0.1,20.8,490.0,599.11,445.1
2018,10,11,13,15,239.5,281.0,0.15,20.85,442.0,537.36,400.95
2018,10,11,13,30,144.0,301.0,0.2,20.9,394.0,461.64,346.53
2018,10,11,13,45,249.5,257.5,0.25,20.95,410.5,521.51,394.09
2018,10,11,14,0,355.0,214.0,0.3,21.0,427.0,563.42,427.26
2018,10,11,14,15,588.0,152.0,0.35,20.9,480.0,711.53,535.23
2018,10,11,14,30,821.0,90.0,0.4,20.8,533.0,821.68,609.04
2018,10,11,14,45,801.5,87.0,0.45,20.65,492.0,783.18,584.63
2018,10,11,15,0,782.0,84.0,0.5,20.5,451.0,742.6,560.58
2018,10,11,15,15,754.0,81.0,0.5,20.5,406.0,693.7,529.15
2018,10,11,15,30,726.0,78.0,0.5,20.5,361.0,647.71,499.09
2018,10,11,15,45,683.0,73.5,0.65,19.85,312.0,585.48,458.99
2018,10,11,16,0,640.0,69.0,0.8,19.2,263.0,524.41,416.23
2018,10,11,16,15,575.5,63.0,0.9,18.4,213.5,450.02,360.38
2018,10,11,16,30,511.0,57.0,1.0,17.6,164.0,379.65,304.53
2018,10,11,16,45,413.5,48.0,1.05,16.85,119.0,293.5,233.1
2018,10,11,17,0,316.0,39.0,1.1,16.1,74.0,215.64,164.7
2018,10,11,17,15,188.0,24.5,1.2,15.4,42.5,122.88,49.72
2018,10,11,17,30,60.0,10.0,1.3,14.7,11.0,30.92,0.0
2018,10,11,17,45,30.0,5.0,1.35,14.05,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,12,6,15,81.5,10.0,1.15,9.8,14.0,9.53,0.0
2018,10,12,6,30,163.0,20.0,1.1,10.5,28.0,15.93,0.0
2018,10,12,6,45,295.0,31.5,1.05,11.2,67.0,25.36,15.72
2018,10,12,7,0,427.0,43.0,1.0,11.9,106.0,33.57,24.08
2018,10,12,7,15,505.0,50.5,0.95,12.65,153.0,37.75,28.19
2018,10,12,7,30,583.0,58.0,0.9,13.4,200.0,78.13,42.46
2018,10,12,7,45,633.0,64.0,0.85,14.1,249.0,127.68,74.89
2018,10,12,8,0,683.0,70.0,0.8,14.8,298.0,182.95,118.74
2018,10,12,8,15,717.0,74.0,0.75,15.85,345.0,240.22,167.5
2018,10,12,8,30,751.0,78.0,0.7,16.9,392.0,298.17,217.09
2018,10,12,8,45,775.5,80.5,0.7,17.9,435.5,354.21,264.64
2018,10,12,9,0,800.0,83.0,0.7,18.9,479.0,411.7,311.74
2018,10,12,9,15,824.0,83.5,0.65,19.75,519.0,468.12,356.13
2018,10,12,9,30,848.0,84.0,0.6,20.6,559.0,525.24,399.1
2018,10,12,9,45,868.0,82.5,0.55,21.5,593.0,577.74,436.91
2018,10,12,10,0,888.0,81.0,0.5,22.4,627.0,629.95,472.89
2018,10,12,10,15,897.0,81.5,0.5,23.0,653.0,676.27,504.53
2018,10,12,10,30,906.0,82.0,0.5,23.6,679.0,720.67,533.06
2018,10,12,10,45,912.0,83.0,0.45,24.25,698.0,761.24,556.54
2018,10,12,11,0,918.0,84.0,0.4,24.9,717.0,799.23,577.88
2018,10,12,11,15,921.0,84.5,0.45,25.1,727.5,831.52,598.04
2018,10,12,11,30,924.0,85.0,0.5,25.3,738.0,860.69,616.27
2018,10,12,11,45,925.0,85.5,0.6,25.55,741.0,884.9,632.25
2018,10,12,12,0,926.0,86.0,0.7,25.8,744.0,905.64,646.2
2018,10,12,12,15,924.5,85.5,0.75,25.8,738.0,919.48,655.66
2018,10,12,12,30,923.0,85.0,0.8,25.8,732.0,929.62,663.03
2018,10,12,12,45,919.0,84.5,0.9,25.8,718.5,933.76,667.77
2018,10,12,13,0,915.0,84.0,1.0,25.8,705.0,934.13,670.31
2018,10,12,13,15,908.5,83.5,1.05,25.65,683.5,928.5,668.73
2018,10,12,13,30,902.0,83.0,1.1,25.5,662.0,919.2,665.01
2018,10,12,13,45,892.0,81.5,1.15,25.4,633.0,902.01,656.22
2018,10,12,14,0,882.0,80.0,1.2,25.3,604.0,881.44,645.32
2018,10,12,14,15,868.5,78.5,1.25,25.05,569.0,854.62,630.68
2018,10,12,14,30,855.0,77.0,1.3,24.8,534.0,824.92,614.02
2018,10,12,14,45,836.0,75.0,1.35,24.55,493.0,794.39,596.56
2018,10,12,15,0,817.0,73.0,1.4,24.3,452.0,754.56,572.4
2018,10,12,15,15,791.0,70.0,1.4,24.3,406.5,706.25,540.81
2018,10,12,15,30,765.0,67.0,1.4,24.3,361.0,656.83,507.79
2018,10,12,15,45,728.0,62.5,1.45,23.45,312.5,597.23,468.3
2018,10,12,16,0,691.0,58.0,1.5,22.6,264.0,538.15,426.23
2018,10,12,16,15,635.0,53.0,1.4,21.7,215.0,467.9,372.25
2018,10,12,16,30,579.0,48.0,1.3,20.8,166.0,405.27,321.45
2018,10,12,16,45,485.5,40.0,1.25,19.9,120.0,319.88,250.68
2018,10,12,17,0,392.0,32.0,1.2,19.0,74.0,243.0,182.07
2018,10,12,17,15,239.0,20.5,1.15,18.1,42.0,136.8,35.36
2018,10,12,17,30,86.0,9.0,1.1,17.2,10.0,39.0,0.0
2018,10,12,17,45,43.0,4.5,1.05,16.3,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,6,15,110.0,9.5,1.05,11.55,14.5,9.05,0.0
2018,10,13,6,30,220.0,19.0,1.0,12.0,29.0,15.88,0.0
2018,10,13,6,45,367.5,28.0,0.9,12.5,70.0,22.24,12.84
2018,10,13,7,0,515.0,37.0,0.8,13.0,111.0,28.36,19.36
2018,10,13,7,15,591.5,43.0,0.8,13.7,160.0,34.52,25.19
2018,10,13,7,30,668.0,49.0,0.8,14.4,209.0,77.14,39.0
2018,10,13,7,45,716.0,52.5,0.8,15.1,259.0,128.89,72.04
2018,10,13,8,0,764.0,56.0,0.8,15.8,309.0,186.03,117.36
2018,10,13,8,15,796.0,59.5,0.8,16.55,357.5,244.45,167.68
2018,10,13,8,30,828.0,63.0,0.8,17.3,406.0,305.7,220.82
2018,10,13,8,45,850.5,65.0,0.8,18.0,450.5,366.15,272.65
2018,10,13,9,0,873.0,67.0,0.8,18.7,495.0,425.73,322.18
2018,10,13,9,15,889.0,68.5,0.85,19.35,534.5,482.52,368.21
2018,10,13,9,30,905.0,70.0,0.9,20.0,574.0,539.02,412.33
2018,10,13,9,45,918.0,71.0,0.95,20.65,607.5,592.75,452.87
2018,10,13,10,0,931.0,72.0,1.0,21.3,641.0,645.31,491.2
2018,10,13,10,15,939.0,73.0,1.0,21.7,667.5,693.18,525.0
2018,10,13,10,30,947.0,74.0,1.0,22.1,694.0,738.92,555.16
2018,10,13,10,45,952.5,75.0,1.05,22.5,713.0,780.49,581.8
2018,10,13,11,0,958.0,76.0,1.1,22.9,732.0,819.3,606.4
2018,10,13,11,15,961.5,76.0,1.15,23.1,743.0,852.5,627.62
2018,10,13,11,30,965.0,76.0,1.2,23.3,754.0,882.44,646.72
2018,10,13,11,45,966.0,76.5,1.2,23.45,757.0,907.44,662.02
2018,10,13,12,0,967.0,77.0,1.2,23.6,760.0,928.81,675.06
2018,10,13,12,15,965.5,77.0,1.25,23.6,754.0,943.7,685.25
2018,10,13,12,30,964.0,77.0,1.3,23.6,748.0,954.73,693.19
2018,10,13,12,45,961.0,76.0,1.3,23.6,734.0,959.36,696.46
2018,10,13,13,0,958.0,75.0,1.3,23.6,720.0,960.05,697.47
2018,10,13,13,15,951.5,74.5,1.35,23.45,698.0,954.26,695.71
2018,10,13,13,30,945.0,74.0,1.4,23.3,676.0,944.65,691.69
2018,10,13,13,45,936.5,72.5,1.4,23.2,647.0,928.3,682.58
2018,10,13,14,0,928.0,71.0,1.4,23.1,618.0,908.37,671.29
2018,10,13,14,15,916.0,69.0,1.4,22.8,582.0,881.37,655.89
2018,10,13,14,30,904.0,67.0,1.4,22.5,546.0,851.24,638.39
2018,10,13,14,45,887.0,65.0,1.4,22.25,504.5,814.13,615.86
2018,10,13,15,0,870.0,63.0,1.4,22.0,463.0,774.64,591.42
2018,10,13,15,15,845.0,61.0,1.4,22.0,416.5,727.01,560.26
2018,10,13,15,30,820.0,59.0,1.4,22.0,370.0,684.26,531.91
2018,10,13,15,45,784.0,55.5,1.35,21.1,320.5,624.7,491.79
2018,10,13,16,0,748.0,52.0,1.3,20.2,271.0,565.47,449.43
2018,10,13,16,15,691.5,47.5,1.2,19.2,220.0,493.4,394.02
2018,10,13,16,30,635.0,43.0,1.1,18.2,169.0,424.36,338.13
2018,10,13,16,45,538.0,36.5,1.0,17.2,122.0,335.98,264.35
2018,10,13,17,0,441.0,30.0,0.9,16.2,75.0,262.02,195.67
2018,10,13,17,15,271.5,19.5,0.9,15.3,42.5,146.74,8.51
2018,10,13,17,30,102.0,9.0,0.9,14.4,10.0,44.41,0.0
2018,10,13,17,45,51.0,4.5,0.9,13.45,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,6,15,83.0,8.5,1.1,9.7,12.0,8.1,0.0
2018,10,14,6,30,166.0,17.0,1.0,10.2,24.0,16.2,0.0
2018,10,14,6,45,335.5,27.5,0.85,10.75,66.5,21.89,12.46
2018,10,14,7,0,505.0,38.0,0.7,11.3,109.0,29.4,20.4
2018,10,14,7,15,457.0,49.5,0.65,11.8,133.5,37.14,27.73
2018,10,14,7,30,409.0,61.0,0.6,12.3,158.0,70.32,41.93
2018,10,14,7,45,514.0,69.0,0.55,12.85,219.0,117.17,71.7
2018,10,14,8,0,619.0,77.0,0.5,13.4,280.0,176.58,116.56
2018,10,14,8,15,725.5,70.5,0.45,13.95,343.0,237.28,165.37
2018,10,14,8,30,832.0,64.0,0.4,14.5,406.0,306.78,222.61
2018,10,14,8,45,854.0,66.5,0.35,15.05,450.5,367.64,274.6
2018,10,14,9,0,876.0,69.0,0.3,15.6,495.0,427.63,324.15
2018,10,14,9,15,891.0,71.5,0.3,16.25,534.5,485.05,370.1
2018,10,14,9,30,906.0,74.0,0.3,16.9,574.0,542.1,413.86
2018,10,14,9,45,916.5,75.5,0.25,17.5,607.0,594.95,452.39
2018,10,14,10,0,927.0,77.0,0.2,18.1,640.0,646.4,488.34
2018,10,14,10,15,935.0,78.0,0.2,18.7,666.0,694.06,520.94
2018,10,14,10,30,943.0,79.0,0.2,19.3,692.0,739.61,550.16
2018,10,14,10,45,948.0,80.5,0.2,19.95,711.0,781.16,574.97
2018,10,14,11,0,953.0,82.0,0.2,20.6,730.0,819.96,597.63
2018,10,14,11,15,957.0,82.0,0.25,21.1,741.0,853.39,617.77
2018,10,14,11,30,961.0,82.0,0.3,21.6,752.0,883.6,635.89
2018,10,14,11,45,963.0,81.5,0.35,22.1,755.0,908.22,650.53
2018,10,14,12,0,965.0,81.0,0.4,22.6,758.0,929.25,663.05
2018,10,14,12,15,964.0,81.0,0.45,22.85,752.5,944.53,672.79
2018,10,14,12,30,963.0,81.0,0.5,23.1,747.0,955.97,680.38
2018,10,14,12,45,959.5,80.5,0.55,23.4,733.0,960.72,683.89
2018,10,14,13,0,956.0,80.0,0.6,23.7,719.0,961.54,685.24
2018,10,14,13,15,950.5,78.5,0.65,23.75,697.0,955.49,683.17
2018,10,14,13,30,945.0,77.0,0.7,23.8,675.0,945.58,678.92
2018,10,14,13,45,937.5,75.5,0.75,23.85,646.0,930.14,671.3
2018,10,14,14,0,930.0,74.0,0.8,23.9,617.0,911.09,661.5
2018,10,14,14,15,918.0,72.5,0.85,23.75,581.5,884.72,647.49
2018,10,14,14,30,906.0,71.0,0.9,23.6,546.0,855.23,631.37
2018,10,14,14,45,888.5,68.5,0.9,23.45,504.0,817.12,608.53
2018,10,14,15,0,871.0,66.0,0.9,23.3,462.0,776.64,583.83
2018,10,14,15,15,845.0,63.5,0.9,23.3,415.0,727.69,552.51
2018,10,14,15,30,819.0,61.0,0.9,23.3,368.0,683.58,523.88
2018,10,14,15,45,782.5,57.0,0.95,22.45,318.0,623.16,484.74
2018,10,14,16,0,746.0,53.0,1.0,21.6,268.0,563.11,442.89
2018,10,14,16,15,689.0,48.5,1.15,20.25,217.5,490.95,389.97
2018,10,14,16,30,632.0,44.0,1.3,18.9,167.0,421.76,335.56
2018,10,14,16,45,531.0,37.0,1.4,17.55,119.5,331.09,260.54
2018,10,14,17,0,430.0,30.0,1.5,16.2,72.0,255.75,189.42
2018,10,14,17,15,251.0,18.5,1.5,15.45,39.5,135.37,0.0
2018,10,14,17,30,72.0,7.0,1.5,14.7,7.0,31.78,0.0
2018,10,14,17,45,36.0,3.5,1.5,13.9,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,15,6,15,116.0,9.5,1.15,8.5,14.0,0.0,0.0
2018,10,15,6,30,232.0,19.0,1.2,9.4,28.0,18.11,0.0
2018,10,15,6,45,387.5,27.5,1.25,10.3,69.0,22.1,12.38
2018,10,15,7,0,543.0,36.0,1.3,11.2,110.0,30.39,21.2
2018,10,15,7,15,621.5,41.5,1.25,12.05,160.0,33.47,24.36
2018,10,15,7,30,700.0,47.0,1.2,12.9,210.0,75.65,37.53
2018,10,15,7,45,748.0,50.5,1.15,13.7,261.0,129.15,71.46
2018,10,15,8,0,796.0,54.0,1.1,14.5,312.0,188.0,118.28
2018,10,15,8,15,827.5,57.0,1.05,15.5,361.0,249.69,171.55
2018,10,15,8,30,859.0,60.0,1.0,16.5,410.0,311.6,225.47
2018,10,15,8,45,882.0,62.0,0.9,17.45,455.5,371.87,277.13
2018,10,15,9,0,905.0,64.0,0.8,18.4,501.0,433.14,327.52
2018,10,15,9,15,920.5,66.0,0.8,19.1,541.0,491.68,374.61
2018,10,15,9,30,936.0,68.0,0.8,19.8,581.0,549.82,419.46
2018,10,15,9,45,947.0,69.5,0.8,20.55,615.0,604.24,459.75
2018,10,15,10,0,958.0,71.0,0.8,21.3,649.0,657.24,497.46
2018,10,15,10,15,965.5,72.0,0.8,21.75,675.0,705.76,531.29
2018,10,15,10,30,973.0,73.0,0.8,22.2,701.0,752.03,561.44
2018,10,15,10,45,977.5,73.5,0.8,22.65,719.5,793.11,586.63
2018,10,15,11,0,982.0,74.0,0.8,23.1,738.0,831.28,609.62
2018,10,15,11,15,983.5,74.5,0.85,23.25,748.0,863.98,630.4
2018,10,15,11,30,985.0,75.0,0.9,23.4,758.0,893.25,649.0
2018,10,15,11,45,984.0,75.5,0.95,23.55,759.5,916.87,664.04
2018,10,15,12,0,983.0,76.0,1.0,23.7,761.0,936.71,676.83
2018,10,15,12,15,981.5,75.5,1.0,23.7,754.5,951.13,685.84
2018,10,15,12,30,980.0,75.0,1.0,23.7,748.0,961.62,692.58
2018,10,15,12,45,975.0,75.0,1.05,23.75,733.5,965.61,696.18
2018,10,15,13,0,970.0,75.0,1.1,23.8,719.0,965.63,697.52
2018,10,15,13,15,964.0,74.0,1.1,23.65,696.5,959.61,694.9
2018,10,15,13,30,958.0,73.0,1.1,23.5,674.0,949.71,690.04
2018,10,15,13,45,948.5,72.0,1.15,23.4,644.5,932.92,681.63
2018,10,15,14,0,939.0,71.0,1.2,23.3,615.0,912.54,671.0
2018,10,15,14,15,925.5,69.5,1.2,23.1,578.5,884.7,654.97
2018,10,15,14,30,912.0,68.0,1.2,22.9,542.0,853.78,636.89
2018,10,15,14,45,893.0,66.0,1.2,22.65,499.5,814.92,613.42
2018,10,15,15,0,874.0,64.0,1.2,22.4,457.0,773.79,588.08
2018,10,15,15,15,848.5,61.5,1.2,22.4,410.0,725.18,556.45
2018,10,15,15,30,823.0,59.0,1.2,22.4,363.0,681.38,527.52
2018,10,15,15,45,784.5,55.5,1.15,21.6,313.0,620.21,486.14
2018,10,15,16,0,746.0,52.0,1.1,20.8,263.0,559.56,442.29
2018,10,15,16,15,685.5,47.5,1.05,19.65,212.0,485.52,385.89
2018,10,15,16,30,625.0,43.0,1.0,18.5,161.0,414.78,328.95
2018,10,15,16,45,522.0,36.0,0.95,17.4,114.5,323.79,253.12
2018,10,15,17,0,419.0,29.0,0.9,16.3,68.0,248.52,180.06
2018,10,15,17,15,243.5,18.0,0.9,15.5,37.5,113.68,0.0
2018,10,15,17,30,68.0,7.0,0.9,14.7,7.0,6.67,0.0
2018,10,15,17,45,34.0,3.5,0.9,13.85,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,16,6,15,116.0,9.5,0.4,11.25,13.5,0.0,0.0
2018,10,16,6,30,232.0,19.0,0.4,11.5,27.0,18.11,0.0
2018,10,16,6,45,389.5,27.0,0.35,11.75,67.5,21.79,11.77
2018,10,16,7,0,547.0,35.0,0.3,12.0,108.0,29.56,20.41
2018,10,16,7,15,626.0,40.5,0.25,12.6,158.0,32.69,23.65
2018,10,16,7,30,705.0,46.0,0.2,13.2,208.0,74.25,36.46
2018,10,16,7,45,753.0,50.0,0.15,13.85,259.0,128.4,70.36
2018,10,16,8,0,801.0,54.0,0.1,14.5,310.0,187.9,116.97
2018,10,16,8,15,832.0,57.0,0.15,15.55,359.0,249.63,169.45
2018,10,16,8,30,863.0,60.0,0.2,16.6,408.0,311.55,222.6
2018,10,16,8,45,884.5,62.0,0.25,17.65,453.0,371.43,273.44
2018,10,16,9,0,906.0,64.0,0.3,18.7,498.0,432.14,323.2
2018,10,16,9,15,921.5,65.5,0.3,19.4,537.5,490.13,369.12
2018,10,16,9,30,937.0,67.0,0.3,20.1,577.0,547.71,412.8
2018,10,16,9,45,946.5,68.0,0.35,20.8,609.5,600.71,452.04
2018,10,16,10,0,956.0,69.0,0.4,21.5,642.0,652.15,488.8
2018,10,16,10,15,962.5,70.0,0.45,21.9,667.5,699.81,522.39
2018,10,16,10,30,969.0,71.0,0.5,22.3,693.0,745.16,552.46
2018,10,16,10,45,973.5,72.0,0.55,22.7,711.5,786.52,578.5
2018,10,16,11,0,978.0,73.0,0.6,23.1,730.0,824.99,602.46
2018,10,16,11,15,980.0,73.5,0.65,23.3,740.0,857.88,623.16
2018,10,16,11,30,982.0,74.0,0.7,23.5,750.0,887.37,641.71
2018,10,16,11,45,982.5,74.0,0.8,23.7,752.0,911.52,657.86
2018,10,16,12,0,983.0,74.0,0.9,23.9,754.0,931.97,671.8
2018,10,16,12,15,981.0,74.0,0.9,23.95,748.0,946.44,680.67
2018,10,16,12,30,979.0,74.0,0.9,24.0,742.0,956.99,687.28
2018,10,16,12,45,974.5,74.0,0.95,24.05,727.5,961.36,691.15
2018,10,16,13,0,970.0,74.0,1.0,24.1,713.0,961.76,692.76
2018,10,16,13,15,963.0,73.0,1.05,24.05,690.5,954.8,690.18
2018,10,16,13,30,956.0,72.0,1.1,24.0,668.0,943.97,685.35
2018,10,16,13,45,945.5,71.0,1.15,23.9,637.5,926.28,676.36
2018,10,16,14,0,935.0,70.0,1.2,23.8,607.0,905.05,665.16
2018,10,16,14,15,921.5,68.5,1.2,23.6,570.5,877.28,649.17
2018,10,16,14,30,908.0,67.0,1.2,23.4,534.0,846.44,631.11
2018,10,16,14,45,889.0,65.0,1.25,23.2,492.0,807.71,608.2
2018,10,16,15,0,870.0,63.0,1.3,23.0,450.0,766.73,583.32
2018,10,16,15,15,844.0,60.5,1.3,23.0,403.5,717.93,551.4
2018,10,16,15,30,818.0,58.0,1.3,23.0,357.0,674.0,522.21
2018,10,16,15,45,778.5,55.0,1.3,22.15,307.0,613.1,481.33
2018,10,16,16,0,739.0,52.0,1.3,21.3,257.0,552.81,437.69
2018,10,16,16,15,678.0,47.0,1.25,20.1,206.5,478.34,380.64
2018,10,16,16,30,617.0,42.0,1.2,18.9,156.0,407.3,323.12
2018,10,16,16,45,512.0,34.5,1.15,17.7,109.5,315.62,246.35
2018,10,16,17,0,407.0,27.0,1.1,16.5,63.0,239.94,170.17
2018,10,16,17,15,235.5,17.0,1.1,15.7,34.5,108.87,0.0
2018,10,16,17,30,64.0,7.0,1.1,14.9,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,1.15,14.15,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,17,6,15,95.5,8.5,0.65,9.05,11.5,0.0,0.0
2018,10,17,6,30,191.0,17.0,0.6,9.3,23.0,16.2,0.0
2018,10,17,6,45,342.0,26.5,0.6,9.55,61.5,21.43,11.23
2018,10,17,7,0,493.0,36.0,0.6,9.8,100.0,28.05,19.2
2018,10,17,7,15,575.0,42.5,0.55,10.45,148.5,34.68,25.61
2018,10,17,7,30,657.0,49.0,0.5,11.1,197.0,73.86,38.21
2018,10,17,7,45,707.5,53.0,0.5,11.75,247.0,125.23,70.48
2018,10,17,8,0,758.0,57.0,0.5,12.4,297.0,182.32,115.62
2018,10,17,8,15,791.5,60.0,0.45,13.35,345.0,239.87,165.15
2018,10,17,8,30,825.0,63.0,0.4,14.3,393.0,300.41,217.57
2018,10,17,8,45,848.0,65.5,0.4,15.25,437.5,360.82,269.26
2018,10,17,9,0,871.0,68.0,0.4,16.2,482.0,420.57,318.68
2018,10,17,9,15,887.5,70.0,0.4,17.0,521.0,477.62,364.38
2018,10,17,9,30,904.0,72.0,0.4,17.8,560.0,534.44,407.99
2018,10,17,9,45,916.0,73.0,0.4,18.55,593.0,587.21,447.0
2018,10,17,10,0,928.0,74.0,0.4,19.3,626.0,638.71,483.6
2018,10,17,10,15,936.0,75.5,0.45,19.9,652.0,686.63,517.35
2018,10,17,10,30,944.0,77.0,0.5,20.5,678.0,732.44,548.05
2018,10,17,10,45,949.5,77.5,0.55,21.1,696.5,773.03,573.46
2018,10,17,11,0,955.0,78.0,0.6,21.7,715.0,810.88,596.84
2018,10,17,11,15,957.5,78.0,0.65,21.9,725.0,842.88,617.18
2018,10,17,11,30,960.0,78.0,0.7,22.1,735.0,871.6,635.44
2018,10,17,11,45,960.5,78.5,0.75,22.35,737.5,895.77,650.72
2018,10,17,12,0,961.0,79.0,0.8,22.6,740.0,916.34,663.81
2018,10,17,12,15,959.0,79.0,0.85,22.65,733.5,930.47,673.46
2018,10,17,12,30,957.0,79.0,0.9,22.7,727.0,940.76,680.91
2018,10,17,12,45,952.0,78.5,0.95,22.75,712.5,943.95,684.04
2018,10,17,13,0,947.0,78.0,1.0,22.8,698.0,943.24,684.95
2018,10,17,13,15,940.0,77.0,1.05,22.7,675.5,936.31,682.46
2018,10,17,13,30,933.0,76.0,1.1,22.6,653.0,925.61,677.73
2018,10,17,13,45,922.5,75.0,1.1,22.5,623.5,908.17,667.94
2018,10,17,14,0,912.0,74.0,1.1,22.4,594.0,887.28,656.04
2018,10,17,14,15,898.0,72.0,1.1,22.1,557.5,858.9,639.73
2018,10,17,14,30,884.0,70.0,1.1,21.8,521.0,827.56,621.4
2018,10,17,14,45,864.5,68.5,1.1,21.55,479.5,789.73,598.33
2018,10,17,15,0,845.0,67.0,1.1,21.3,438.0,756.36,578.01
2018,10,17,15,15,818.0,64.0,1.1,21.3,392.0,706.77,545.31
2018,10,17,15,30,791.0,61.0,1.1,21.3,346.0,656.1,511.16
2018,10,17,15,45,751.0,57.0,1.1,20.4,296.5,594.7,469.68
2018,10,17,16,0,711.0,53.0,1.1,19.5,247.0,534.03,425.15
2018,10,17,16,15,647.5,48.0,1.05,18.35,197.5,459.44,367.4
2018,10,17,16,30,584.0,43.0,1.0,17.2,148.0,388.45,309.38
2018,10,17,16,45,475.5,35.5,0.95,16.05,103.0,302.62,236.47
2018,10,17,17,0,367.0,28.0,0.9,14.9,58.0,220.15,152.15
2018,10,17,17,15,209.5,17.0,0.9,14.1,31.5,98.05,0.0
2018,10,17,17,30,52.0,6.0,0.9,13.3,5.0,0.0,0.0
2018,10,17,17,45,26.0,3.0,0.9,12.5,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,18,6,15,80.0,7.5,1.0,8.7,10.0,0.0,0.0
2018,10,18,6,30,160.0,15.0,0.9,9.1,20.0,14.3,0.0
2018,10,18,6,45,318.0,25.5,0.85,9.45,58.0,20.61,10.12
2018,10,18,7,0,476.0,36.0,0.8,9.8,96.0,28.2,19.26
2018,10,18,7,15,559.5,42.5,0.8,10.4,144.0,31.84,23.02
2018,10,18,7,30,643.0,49.0,0.8,11.0,192.0,72.46,37.75
2018,10,18,7,45,695.0,53.0,0.8,11.6,241.5,123.02,69.35
2018,10,18,8,0,747.0,57.0,0.8,12.2,291.0,179.48,114.02
2018,10,18,8,15,781.5,60.5,0.75,13.15,339.0,236.98,163.71
2018,10,18,8,30,816.0,64.0,0.7,14.1,387.0,297.61,216.56
2018,10,18,8,45,840.0,66.0,0.65,15.1,431.0,355.93,266.83
2018,10,18,9,0,864.0,68.0,0.6,16.1,475.0,416.35,316.89
2018,10,18,9,15,880.5,70.0,0.55,17.0,514.0,472.94,362.12
2018,10,18,9,30,897.0,72.0,0.5,17.9,553.0,529.3,405.11
2018,10,18,9,45,909.0,73.5,0.45,18.8,586.0,582.14,443.6
2018,10,18,10,0,921.0,75.0,0.4,19.7,619.0,633.75,479.47
2018,10,18,10,15,929.5,76.0,0.35,20.45,645.0,681.08,511.15
2018,10,18,10,30,938.0,77.0,0.3,21.2,671.0,726.35,539.7
2018,10,18,10,45,943.5,77.5,0.25,21.95,689.0,766.64,562.76
2018,10,18,11,0,949.0,78.0,0.2,22.7,707.0,804.2,583.64
2018,10,18,11,15,951.5,79.0,0.15,23.05,717.5,837.04,602.12
2018,10,18,11,30,954.0,80.0,0.1,23.4,728.0,866.64,618.49
2018,10,18,11,45,954.5,80.0,0.1,23.8,730.0,890.07,631.55
2018,10,18,12,0,955.0,80.0,0.1,24.2,732.0,909.9,642.47
2018,10,18,12,15,953.5,80.0,0.1,24.4,726.0,924.33,650.67
2018,10,18,12,30,952.0,80.0,0.1,24.6,720.0,934.95,656.73
2018,10,18,12,45,947.5,79.5,0.15,24.75,705.5,938.52,659.59
2018,10,18,13,0,943.0,79.0,0.2,24.9,691.0,938.22,660.47
2018,10,18,13,15,936.0,78.0,0.2,24.95,669.0,931.27,656.86
2018,10,18,13,30,929.0,77.0,0.2,25.0,647.0,920.58,651.18
2018,10,18,13,45,919.0,76.0,0.25,25.0,617.5,903.62,642.85
2018,10,18,14,0,909.0,75.0,0.3,25.0,588.0,883.22,632.53
2018,10,18,14,15,895.0,73.0,0.35,24.75,552.0,854.92,617.83
2018,10,18,14,30,881.0,71.0,0.4,24.5,516.0,823.69,601.16
2018,10,18,14,45,861.0,68.5,0.45,24.3,474.0,784.32,578.75
2018,10,18,15,0,841.0,66.0,0.5,24.1,432.0,749.41,558.89
2018,10,18,15,15,813.5,63.5,0.5,24.1,386.0,700.29,527.56
2018,10,18,15,30,786.0,61.0,0.5,24.1,340.0,650.13,494.82
2018,10,18,15,45,744.0,57.5,0.65,23.0,291.0,588.32,456.19
2018,10,18,16,0,702.0,54.0,0.8,21.9,242.0,527.36,413.89
2018,10,18,16,15,636.0,48.0,0.9,20.5,192.0,450.67,356.61
2018,10,18,16,30,570.0,42.0,1.0,19.1,142.0,377.95,298.65
2018,10,18,16,45,458.5,34.5,1.15,17.65,98.0,291.77,226.36
2018,10,18,17,0,347.0,27.0,1.3,16.2,54.0,207.46,137.16
2018,10,18,17,15,187.0,15.5,1.25,15.45,28.5,87.31,0.0
2018,10,18,17,30,27.0,4.0,1.2,14.7,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.15,13.9,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.0,1.3,10.35,9.0,0.0,0.0
2018,10,19,6,30,139.0,14.0,1.2,11.0,18.0,13.34,0.0
2018,10,19,6,45,290.0,25.0,1.1,11.6,54.5,20.28,9.17
2018,10,19,7,0,441.0,36.0,1.0,12.2,91.0,28.34,19.08
2018,10,19,7,15,526.0,43.5,1.0,13.1,138.0,32.82,23.57
2018,10,19,7,30,611.0,51.0,1.0,14.0,185.0,69.18,35.74
2018,10,19,7,45,663.5,56.5,1.0,14.85,234.0,122.03,69.1
2018,10,19,8,0,716.0,62.0,1.0,15.7,283.0,177.97,112.64
2018,10,19,8,15,751.0,66.0,0.9,16.6,330.5,234.16,160.48
2018,10,19,8,30,786.0,70.0,0.8,17.5,378.0,293.59,211.57
2018,10,19,8,45,810.5,73.0,0.75,18.4,422.0,351.35,260.8
2018,10,19,9,0,835.0,76.0,0.7,19.3,466.0,410.47,309.41
2018,10,19,9,15,854.5,77.5,0.7,20.25,505.0,466.87,354.33
2018,10,19,9,30,874.0,79.0,0.7,21.2,544.0,523.16,397.32
2018,10,19,9,45,889.0,79.5,0.7,22.1,577.0,575.53,435.85
2018,10,19,10,0,904.0,80.0,0.7,23.0,610.0,626.96,472.22
2018,10,19,10,15,912.5,81.0,0.7,23.65,635.5,673.53,504.34
2018,10,19,10,30,921.0,82.0,0.7,24.3,661.0,718.09,533.87
2018,10,19,10,45,926.5,82.5,0.65,24.9,679.0,757.72,557.13
2018,10,19,11,0,932.0,83.0,0.6,25.5,697.0,794.68,578.22
2018,10,19,11,15,935.0,84.0,0.55,25.9,707.5,827.38,596.64
2018,10,19,11,30,938.0,85.0,0.5,26.3,718.0,856.92,612.85
2018,10,19,11,45,938.5,85.0,0.45,26.65,720.0,879.97,624.97
2018,10,19,12,0,939.0,85.0,0.4,27.0,722.0,899.5,634.92
2018,10,19,12,15,936.0,85.5,0.35,27.15,715.5,912.95,641.68
2018,10,19,12,30,933.0,86.0,0.3,27.3,709.0,922.64,646.32
2018,10,19,12,45,927.0,86.0,0.25,27.45,694.5,925.35,646.9
2018,10,19,13,0,921.0,86.0,0.2,27.6,680.0,924.27,645.47
2018,10,19,13,15,914.0,85.0,0.25,27.5,658.0,917.41,643.24
2018,10,19,13,30,907.0,84.0,0.3,27.4,636.0,906.88,639.03
2018,10,19,13,45,896.5,82.5,0.35,27.35,606.5,889.15,630.38
2018,10,19,14,0,886.0,81.0,0.4,27.3,577.0,868.07,619.76
2018,10,19,14,15,871.0,79.0,0.45,27.05,541.0,839.41,604.79
2018,10,19,14,30,856.0,77.0,0.5,26.8,505.0,814.94,592.41
2018,10,19,14,45,835.0,74.5,0.55,26.5,463.5,775.29,569.9
2018,10,19,15,0,814.0,72.0,0.6,26.2,422.0,733.58,545.63
2018,10,19,15,15,785.0,68.5,0.6,26.2,376.0,682.98,513.26
2018,10,19,15,30,756.0,65.0,0.6,26.2,330.0,631.51,479.47
2018,10,19,15,45,713.5,60.5,0.75,24.95,281.5,569.32,440.06
2018,10,19,16,0,671.0,56.0,0.9,23.7,233.0,508.08,397.45
2018,10,19,16,15,604.0,49.5,0.9,22.2,184.0,436.19,342.99
2018,10,19,16,30,537.0,43.0,0.9,20.7,135.0,364.77,285.78
2018,10,19,16,45,424.0,35.0,0.9,19.2,92.5,274.27,210.25
2018,10,19,17,0,311.0,27.0,0.9,17.7,50.0,188.75,116.47
2018,10,19,17,15,166.5,15.0,0.95,17.1,26.0,78.42,0.0
2018,10,19,17,30,22.0,3.0,1.0,16.5,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.0,15.85,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
