Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,20,6,15,71.0,7.5,1.2,11.1,9.0,0.0,0.0
2018,10,20,6,30,142.0,15.0,1.1,11.7,18.0,14.3,0.0
2018,10,20,6,45,297.0,25.5,1.0,12.25,54.0,20.96,8.9
2018,10,20,7,0,452.0,36.0,0.9,12.8,90.0,28.53,19.13
2018,10,20,7,15,538.5,42.5,0.9,13.7,137.0,32.12,22.86
2018,10,20,7,30,625.0,49.0,0.9,14.6,184.0,70.15,36.39
2018,10,20,7,45,678.5,53.5,0.9,15.5,233.0,119.99,66.65
2018,10,20,8,0,732.0,58.0,0.9,16.4,282.0,175.92,109.87
2018,10,20,8,15,767.0,61.5,0.85,17.3,329.5,232.45,157.94
2018,10,20,8,30,802.0,65.0,0.8,18.2,377.0,292.16,209.33
2018,10,20,8,45,826.0,68.0,0.75,19.1,421.0,350.47,259.06
2018,10,20,9,0,850.0,71.0,0.7,20.0,465.0,410.07,308.06
2018,10,20,9,15,867.5,73.0,0.6,21.0,503.5,466.98,352.63
2018,10,20,9,30,885.0,75.0,0.5,22.0,542.0,523.02,394.31
2018,10,20,9,45,897.0,76.5,0.45,22.95,574.5,575.13,431.7
2018,10,20,10,0,909.0,78.0,0.4,23.9,607.0,626.04,466.55
2018,10,20,10,15,918.0,79.0,0.35,24.45,633.0,673.03,498.0
2018,10,20,10,30,927.0,80.0,0.3,25.0,659.0,718.03,526.8
2018,10,20,10,45,933.0,81.0,0.25,25.5,677.5,758.67,550.38
2018,10,20,11,0,939.0,82.0,0.2,26.0,696.0,796.67,571.87
2018,10,20,11,15,942.0,82.0,0.3,26.15,706.0,828.39,592.4
2018,10,20,11,30,945.0,82.0,0.4,26.3,716.0,856.91,611.15
2018,10,20,11,45,946.0,82.0,0.5,26.5,718.0,880.44,626.79
2018,10,20,12,0,947.0,82.0,0.6,26.7,720.0,900.44,640.41
2018,10,20,12,15,945.0,82.0,0.65,26.65,714.0,914.22,649.98
2018,10,20,12,30,943.0,82.0,0.7,26.6,708.0,924.23,657.44
2018,10,20,12,45,939.0,81.5,0.75,26.5,693.5,928.11,661.4
2018,10,20,13,0,935.0,81.0,0.8,26.4,679.0,928.18,663.22
2018,10,20,13,15,928.5,79.5,0.8,26.25,657.0,921.07,659.93
2018,10,20,13,30,922.0,78.0,0.8,26.1,635.0,910.24,654.51
2018,10,20,13,45,912.0,76.5,0.85,25.95,605.5,892.74,645.91
2018,10,20,14,0,902.0,75.0,0.9,25.8,576.0,871.82,635.18
2018,10,20,14,15,888.0,73.0,0.9,25.5,540.0,843.69,619.27
2018,10,20,14,30,874.0,71.0,0.9,25.2,504.0,812.66,601.4
2018,10,20,14,45,854.0,68.5,0.9,24.9,462.5,773.58,577.92
2018,10,20,15,0,834.0,66.0,0.9,24.6,421.0,738.94,557.1
2018,10,20,15,15,805.5,63.0,0.9,24.6,375.0,688.82,524.4
2018,10,20,15,30,777.0,60.0,0.9,24.6,329.0,637.78,490.29
2018,10,20,15,45,735.0,56.0,0.85,23.55,280.5,575.97,448.28
2018,10,20,16,0,693.0,52.0,0.8,22.5,232.0,515.07,403.61
2018,10,20,16,15,626.5,46.5,0.8,21.2,183.0,439.52,346.03
2018,10,20,16,30,560.0,41.0,0.8,19.9,134.0,367.88,288.15
2018,10,20,16,45,444.0,33.0,0.8,18.55,91.0,280.5,214.18
2018,10,20,17,0,328.0,25.0,0.8,17.2,48.0,191.83,108.77
2018,10,20,17,15,175.5,14.0,0.8,16.4,25.0,80.48,0.0
2018,10,20,17,30,23.0,3.0,0.8,15.6,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,0.8,14.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,21,6,15,69.5,6.5,0.85,8.95,8.0,0.0,0.0
2018,10,21,6,30,139.0,13.0,0.8,9.2,16.0,12.39,0.0
2018,10,21,6,45,294.5,23.5,0.75,9.45,51.5,19.15,6.95
2018,10,21,7,0,450.0,34.0,0.7,9.7,87.0,26.82,17.85
2018,10,21,7,15,538.0,40.5,0.7,10.2,133.5,30.52,21.78
2018,10,21,7,30,626.0,47.0,0.7,10.7,180.0,67.57,35.1
2018,10,21,7,45,680.0,51.5,0.7,11.2,229.0,117.41,65.6
2018,10,21,8,0,734.0,56.0,0.7,11.7,278.0,173.37,109.5
2018,10,21,8,15,769.0,60.0,0.7,12.5,325.5,230.36,158.75
2018,10,21,8,30,804.0,64.0,0.7,13.3,373.0,290.53,211.51
2018,10,21,8,45,829.0,66.0,0.7,14.05,416.5,348.2,261.9
2018,10,21,9,0,854.0,68.0,0.7,14.8,460.0,407.99,312.44
2018,10,21,9,15,869.5,70.5,0.7,15.5,498.5,463.81,358.29
2018,10,21,9,30,885.0,73.0,0.7,16.2,537.0,519.32,402.08
2018,10,21,9,45,895.5,75.0,0.7,16.85,569.0,571.01,441.44
2018,10,21,10,0,906.0,77.0,0.7,17.5,601.0,621.36,478.36
2018,10,21,10,15,914.0,78.5,0.7,18.15,626.5,668.0,511.36
2018,10,21,10,30,922.0,80.0,0.7,18.8,652.0,712.61,541.84
2018,10,21,10,45,927.5,81.0,0.65,19.45,670.0,752.62,565.87
2018,10,21,11,0,933.0,82.0,0.6,20.1,688.0,789.98,587.65
2018,10,21,11,15,935.5,82.5,0.65,20.55,698.0,821.61,607.47
2018,10,21,11,30,938.0,83.0,0.7,21.0,708.0,850.04,625.19
2018,10,21,11,45,937.5,83.0,0.7,21.5,709.0,872.12,637.79
2018,10,21,12,0,937.0,83.0,0.7,22.0,710.0,890.63,648.17
2018,10,21,12,15,933.0,83.5,0.8,22.3,703.0,903.08,657.15
2018,10,21,12,30,929.0,84.0,0.9,22.6,696.0,911.76,663.9
2018,10,21,12,45,921.0,85.0,0.95,22.95,681.0,913.77,665.52
2018,10,21,13,0,913.0,86.0,1.0,23.3,666.0,912.02,664.96
2018,10,21,13,15,905.5,85.0,1.1,23.2,644.0,904.68,662.93
2018,10,21,13,30,898.0,84.0,1.2,23.1,622.0,893.74,658.64
2018,10,21,13,45,887.5,82.0,1.25,23.0,592.5,875.49,648.87
2018,10,21,14,0,877.0,80.0,1.3,22.9,563.0,853.92,636.96
2018,10,21,14,15,862.0,78.0,1.35,22.55,527.5,825.46,620.96
2018,10,21,14,30,847.0,76.0,1.4,22.2,492.0,801.19,607.67
2018,10,21,14,45,826.0,73.5,1.45,21.85,451.0,761.86,583.67
2018,10,21,15,0,805.0,71.0,1.5,21.5,410.0,720.52,557.82
2018,10,21,15,15,774.5,67.5,1.5,21.5,364.0,669.28,523.01
2018,10,21,15,30,744.0,64.0,1.5,21.5,318.0,617.3,486.8
2018,10,21,15,45,700.0,59.5,1.5,20.35,270.0,554.84,442.75
2018,10,21,16,0,656.0,55.0,1.5,19.2,222.0,493.49,396.46
2018,10,21,16,15,587.0,49.0,1.45,18.2,174.5,422.37,339.4
2018,10,21,16,30,518.0,43.0,1.4,17.2,127.0,351.7,279.97
2018,10,21,16,45,397.0,34.0,1.3,16.2,85.0,257.79,198.61
2018,10,21,17,0,276.0,25.0,1.2,15.2,43.0,166.65,83.64
2018,10,21,17,15,146.0,14.0,1.2,14.45,22.5,68.83,0.0
2018,10,21,17,30,16.0,3.0,1.2,13.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,1.2,13.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,22,6,15,65.0,6.5,0.95,8.6,7.5,0.0,0.0
2018,10,22,6,30,130.0,13.0,1.0,9.1,15.0,12.39,0.0
2018,10,22,6,45,283.5,23.5,1.0,9.55,49.5,19.33,5.95
2018,10,22,7,0,437.0,34.0,1.0,10.0,84.0,26.99,17.86
2018,10,22,7,15,527.0,41.0,1.05,10.4,130.5,31.11,22.22
2018,10,22,7,30,617.0,48.0,1.1,10.8,177.0,67.37,35.5
2018,10,22,7,45,671.5,53.0,1.1,11.2,225.5,117.03,65.8
2018,10,22,8,0,726.0,58.0,1.1,11.6,274.0,172.91,109.66
2018,10,22,8,15,762.5,61.5,1.1,12.1,321.5,229.19,158.61
2018,10,22,8,30,799.0,65.0,1.1,12.6,369.0,288.82,211.51
2018,10,22,8,45,824.5,67.0,1.05,13.1,412.5,346.29,262.39
2018,10,22,9,0,850.0,69.0,1.0,13.6,456.0,405.16,312.95
2018,10,22,9,15,866.0,71.5,1.0,14.1,494.0,461.63,360.2
2018,10,22,9,30,882.0,74.0,1.0,14.6,532.0,517.13,404.97
2018,10,22,9,45,893.0,75.5,1.0,15.1,564.0,568.36,444.95
2018,10,22,10,0,904.0,77.0,1.0,15.6,596.0,618.28,482.56
2018,10,22,10,15,913.0,78.0,1.0,16.05,621.5,664.86,516.62
2018,10,22,10,30,922.0,79.0,1.0,16.5,647.0,709.47,548.27
2018,10,22,10,45,927.5,80.0,1.0,16.95,665.0,749.39,574.06
2018,10,22,11,0,933.0,81.0,1.0,17.4,683.0,786.66,597.68
2018,10,22,11,15,936.5,81.0,1.05,17.75,693.0,818.42,618.29
2018,10,22,11,30,940.0,81.0,1.1,18.1,703.0,847.04,636.78
2018,10,22,11,45,940.5,81.5,1.15,18.4,705.0,870.47,651.94
2018,10,22,12,0,941.0,82.0,1.2,18.7,707.0,890.38,664.88
2018,10,22,12,15,939.5,81.5,1.25,18.85,701.0,903.82,674.06
2018,10,22,12,30,938.0,81.0,1.3,19.0,695.0,913.54,680.99
2018,10,22,12,45,934.0,80.5,1.35,19.1,680.5,917.3,684.32
2018,10,22,13,0,930.0,80.0,1.4,19.2,666.0,917.28,685.37
2018,10,22,13,15,922.5,79.0,1.45,19.1,644.0,909.85,682.21
2018,10,22,13,30,915.0,78.0,1.5,19.0,622.0,898.75,676.78
2018,10,22,13,45,904.0,77.0,1.55,18.9,592.5,881.06,667.04
2018,10,22,14,0,893.0,76.0,1.6,18.8,563.0,860.05,655.1
2018,10,22,14,15,877.5,74.0,1.65,18.55,527.0,830.89,637.87
2018,10,22,14,30,862.0,72.0,1.7,18.3,491.0,798.94,618.56
2018,10,22,14,45,839.5,69.5,1.75,18.0,449.0,765.01,597.63
2018,10,22,15,0,817.0,67.0,1.8,17.7,407.0,722.24,569.88
2018,10,22,15,15,787.0,64.0,1.8,17.7,361.5,671.73,534.8
2018,10,22,15,30,757.0,61.0,1.8,17.7,316.0,620.44,498.25
2018,10,22,15,45,711.0,57.0,1.85,16.65,267.5,556.99,452.48
2018,10,22,16,0,665.0,53.0,1.9,15.6,219.0,494.76,404.37
2018,10,22,16,15,593.0,47.5,1.85,14.8,171.5,422.27,344.6
2018,10,22,16,30,521.0,42.0,1.8,14.0,124.0,350.65,282.82
2018,10,22,16,45,390.5,33.0,1.75,13.2,82.0,252.5,196.02
2018,10,22,17,0,260.0,24.0,1.7,12.4,40.0,156.54,64.58
2018,10,22,17,15,130.0,12.0,1.6,11.9,20.0,60.53,0.0
2018,10,22,17,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,23,6,15,25.0,4.0,0.95,8.3,4.5,0.0,0.0
2018,10,23,6,30,50.0,8.0,0.9,8.7,9.0,7.63,0.0
2018,10,23,6,45,227.0,21.0,0.9,9.1,44.0,17.0,3.33
2018,10,23,7,0,404.0,34.0,0.9,9.5,79.0,27.14,17.94
2018,10,23,7,15,464.0,41.0,0.9,9.95,117.0,31.18,22.31
2018,10,23,7,30,524.0,48.0,0.9,10.4,155.0,59.87,31.99
2018,10,23,7,45,425.0,69.0,0.85,10.85,170.5,102.88,64.56
2018,10,23,8,0,326.0,90.0,0.8,11.3,186.0,132.49,93.31
2018,10,23,8,15,475.5,90.5,0.85,11.85,256.5,188.21,135.61
2018,10,23,8,30,625.0,91.0,0.9,12.4,327.0,261.93,194.69
2018,10,23,8,45,605.5,108.5,0.9,12.95,358.5,309.83,237.56
2018,10,23,9,0,586.0,126.0,0.9,13.5,390.0,354.8,276.62
2018,10,23,9,15,633.5,124.0,0.95,13.95,431.5,407.77,320.29
2018,10,23,9,30,681.0,122.0,1.0,14.4,473.0,464.15,365.57
2018,10,23,9,45,636.5,144.0,1.05,14.85,488.0,497.43,391.9
2018,10,23,10,0,592.0,166.0,1.1,15.3,503.0,525.03,412.99
2018,10,23,10,15,549.5,188.5,1.15,15.5,512.0,546.18,428.91
2018,10,23,10,30,507.0,211.0,1.2,15.7,521.0,565.56,442.89
2018,10,23,10,45,556.0,200.5,1.25,15.9,549.5,611.52,477.61
2018,10,23,11,0,605.0,190.0,1.3,16.1,578.0,662.38,515.05
2018,10,23,11,15,710.0,157.5,1.4,16.1,619.0,731.14,566.83
2018,10,23,11,30,815.0,125.0,1.5,16.1,660.0,798.34,614.42
2018,10,23,11,45,777.0,138.5,1.55,16.15,650.0,805.66,619.04
2018,10,23,12,0,739.0,152.0,1.6,16.2,640.0,805.89,619.54
2018,10,23,12,15,681.5,170.0,1.65,16.05,616.5,790.06,609.5
2018,10,23,12,30,624.0,188.0,1.7,15.9,593.0,769.55,595.86
2018,10,23,12,45,646.0,175.0,1.75,15.75,586.5,781.65,606.35
2018,10,23,13,0,668.0,162.0,1.8,15.6,580.0,790.83,614.08
2018,10,23,13,15,699.5,144.5,1.8,15.6,569.0,800.03,621.21
2018,10,23,13,30,731.0,127.0,1.8,15.6,558.0,805.41,625.8
2018,10,23,13,45,676.5,135.0,1.75,15.6,519.0,762.86,596.18
2018,10,23,14,0,622.0,143.0,1.7,15.6,480.0,718.3,565.36
2018,10,23,14,15,683.5,120.0,1.65,15.65,468.0,733.67,577.61
2018,10,23,14,30,745.0,97.0,1.6,15.7,456.0,742.82,584.87
2018,10,23,14,45,607.5,111.0,1.5,15.75,387.0,634.42,506.2
2018,10,23,15,0,470.0,125.0,1.4,15.8,318.0,524.72,423.35
2018,10,23,15,15,514.5,105.5,1.4,15.8,295.0,519.71,421.92
2018,10,23,15,30,559.0,86.0,1.4,15.8,272.0,515.5,419.45
2018,10,23,15,45,554.5,72.5,1.25,15.5,233.0,475.52,387.81
2018,10,23,16,0,550.0,59.0,1.1,15.2,194.0,433.97,353.78
2018,10,23,16,15,546.0,49.0,1.1,14.25,158.0,395.75,321.72
2018,10,23,16,30,542.0,39.0,1.1,13.3,122.0,351.05,281.77
2018,10,23,16,45,411.5,30.5,1.1,12.35,80.0,258.72,199.0
2018,10,23,17,0,281.0,22.0,1.1,11.4,38.0,161.67,46.07
2018,10,23,17,15,140.5,11.0,1.15,10.9,19.0,63.21,0.0
2018,10,23,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,24,6,15,34.0,4.5,0.5,9.55,5.0,0.0,0.0
2018,10,24,6,30,68.0,9.0,0.5,9.8,10.0,8.58,0.0
2018,10,24,6,45,163.5,22.0,0.45,10.0,36.5,17.41,1.89
2018,10,24,7,0,259.0,35.0,0.4,10.2,63.0,27.22,17.87
2018,10,24,7,15,378.0,44.5,0.35,10.7,108.5,34.44,25.14
2018,10,24,7,30,497.0,54.0,0.3,11.2,154.0,63.47,36.02
2018,10,24,7,45,612.5,53.0,0.25,11.7,209.0,106.84,59.65
2018,10,24,8,0,728.0,52.0,0.2,12.2,264.0,165.43,102.42
2018,10,24,8,15,767.5,55.0,0.25,12.9,311.5,221.7,150.41
2018,10,24,8,30,807.0,58.0,0.3,13.6,359.0,281.64,202.57
2018,10,24,8,45,830.0,60.0,0.3,14.3,401.5,339.56,252.87
2018,10,24,9,0,853.0,62.0,0.3,15.0,444.0,396.99,301.32
2018,10,24,9,15,868.0,64.0,0.35,15.7,481.0,451.65,346.37
2018,10,24,9,30,883.0,66.0,0.4,16.4,518.0,505.94,389.48
2018,10,24,9,45,893.5,68.5,0.4,17.1,550.0,557.68,428.63
2018,10,24,10,0,904.0,71.0,0.4,17.8,582.0,608.11,465.31
2018,10,24,10,15,911.5,72.0,0.5,18.2,606.5,653.49,499.03
2018,10,24,10,30,919.0,73.0,0.6,18.6,631.0,696.79,530.56
2018,10,24,10,45,923.5,74.0,0.7,19.05,648.0,735.66,556.64
2018,10,24,11,0,928.0,75.0,0.8,19.5,665.0,771.83,580.67
2018,10,24,11,15,930.5,74.5,0.9,19.65,674.0,801.9,601.2
2018,10,24,11,30,933.0,74.0,1.0,19.8,683.0,828.79,619.67
2018,10,24,11,45,932.5,74.5,1.1,19.95,684.5,851.04,635.14
2018,10,24,12,0,932.0,75.0,1.2,20.1,686.0,869.78,648.4
2018,10,24,12,15,930.0,74.5,1.3,20.15,679.0,882.48,658.05
2018,10,24,12,30,928.0,74.0,1.4,20.2,672.0,891.49,665.44
2018,10,24,12,45,923.0,73.0,1.5,20.2,657.0,893.58,668.52
2018,10,24,13,0,918.0,72.0,1.6,20.2,642.0,891.92,669.29
2018,10,24,13,15,909.5,71.5,1.6,20.2,620.0,884.11,664.88
2018,10,24,13,30,901.0,71.0,1.6,20.2,598.0,872.72,658.26
2018,10,24,13,45,887.5,70.0,1.65,20.2,568.0,852.97,646.68
2018,10,24,14,0,874.0,69.0,1.7,20.2,538.0,830.01,632.98
2018,10,24,14,15,859.5,67.5,1.65,20.1,503.5,802.61,615.38
2018,10,24,14,30,845.0,66.0,1.6,20.0,469.0,772.49,595.85
2018,10,24,14,45,823.5,64.0,1.55,19.9,428.5,733.77,570.09
2018,10,24,15,0,802.0,62.0,1.5,19.8,388.0,699.64,547.33
2018,10,24,15,15,747.0,62.0,1.5,19.8,338.5,635.55,502.44
2018,10,24,15,30,692.0,62.0,1.5,19.8,289.0,572.32,457.11
2018,10,24,15,45,640.0,58.0,1.4,19.2,242.5,511.41,410.97
2018,10,24,16,0,588.0,54.0,1.3,18.6,196.0,449.34,361.83
2018,10,24,16,15,550.0,45.5,1.2,17.75,154.5,392.09,314.66
2018,10,24,16,30,512.0,37.0,1.1,16.9,113.0,337.02,266.45
2018,10,24,16,45,381.5,29.0,1.0,16.05,73.5,241.81,181.64
2018,10,24,17,0,251.0,21.0,0.9,15.2,34.0,145.88,14.75
2018,10,24,17,15,125.5,10.5,1.0,14.9,17.0,56.81,0.0
2018,10,24,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,25,6,15,54.5,5.0,1.15,8.9,5.5,0.0,0.0
2018,10,25,6,30,109.0,10.0,1.0,9.3,11.0,9.53,0.0
2018,10,25,6,45,278.0,20.5,0.9,9.7,44.0,16.86,0.0
2018,10,25,7,0,447.0,31.0,0.8,10.1,77.0,24.69,15.54
2018,10,25,7,15,539.5,37.0,0.7,10.7,122.5,30.65,21.69
2018,10,25,7,30,632.0,43.0,0.6,11.3,168.0,60.81,30.62
2018,10,25,7,45,686.5,47.0,0.55,11.95,216.0,110.07,59.35
2018,10,25,8,0,741.0,51.0,0.5,12.6,264.0,165.44,101.9
2018,10,25,8,15,775.0,54.0,0.5,13.3,310.0,221.14,149.76
2018,10,25,8,30,809.0,57.0,0.5,14.0,356.0,279.84,201.23
2018,10,25,8,45,833.0,59.5,0.5,14.7,399.0,338.55,252.39
2018,10,25,9,0,857.0,62.0,0.5,15.4,442.0,396.92,301.81
2018,10,25,9,15,871.0,64.5,0.5,16.1,479.0,451.75,346.89
2018,10,25,9,30,885.0,67.0,0.5,16.8,516.0,506.13,389.81
2018,10,25,9,45,894.0,69.0,0.5,17.55,547.0,556.56,428.08
2018,10,25,10,0,903.0,71.0,0.5,18.3,578.0,605.53,463.79
2018,10,25,10,15,912.0,72.0,0.5,19.0,603.0,651.72,496.35
2018,10,25,10,30,921.0,73.0,0.5,19.7,628.0,695.95,526.47
2018,10,25,10,45,926.0,74.0,0.55,20.45,645.5,735.18,551.37
2018,10,25,11,0,931.0,75.0,0.6,21.2,663.0,771.72,574.02
2018,10,25,11,15,934.0,75.0,0.6,21.65,672.5,802.76,592.7
2018,10,25,11,30,937.0,75.0,0.6,22.1,682.0,830.64,609.23
2018,10,25,11,45,938.0,75.0,0.65,22.55,684.0,853.6,623.44
2018,10,25,12,0,939.0,75.0,0.7,23.0,686.0,873.07,635.5
2018,10,25,12,15,936.0,75.5,0.7,23.2,679.5,886.15,643.29
2018,10,25,12,30,933.0,76.0,0.7,23.4,673.0,895.52,648.91
2018,10,25,12,45,927.0,76.0,0.75,23.6,658.5,897.97,651.24
2018,10,25,13,0,921.0,76.0,0.8,23.8,644.0,896.67,651.42
2018,10,25,13,15,913.5,75.0,0.85,23.8,622.0,889.17,648.3
2018,10,25,13,30,906.0,74.0,0.9,23.8,600.0,878.06,643.02
2018,10,25,13,45,894.5,73.0,0.95,23.8,571.0,860.04,633.33
2018,10,25,14,0,883.0,72.0,1.0,23.8,542.0,838.75,621.56
2018,10,25,14,15,867.5,70.5,1.05,23.6,506.5,810.45,605.53
2018,10,25,14,30,852.0,69.0,1.1,23.4,471.0,779.45,587.49
2018,10,25,14,45,830.0,66.5,1.1,23.25,430.0,746.28,566.95
2018,10,25,15,0,808.0,64.0,1.1,23.1,389.0,704.37,539.96
2018,10,25,15,15,777.0,61.0,1.1,23.1,344.0,653.74,505.9
2018,10,25,15,30,746.0,58.0,1.1,23.1,299.0,602.45,470.43
2018,10,25,15,45,700.0,54.0,1.1,22.1,252.0,539.92,425.96
2018,10,25,16,0,654.0,50.0,1.1,21.1,205.0,478.66,379.56
2018,10,25,16,15,580.0,44.0,1.05,19.75,158.0,401.01,318.09
2018,10,25,16,30,506.0,38.0,1.0,18.4,111.0,333.87,261.45
2018,10,25,16,45,372.0,29.0,0.9,17.1,71.5,236.44,174.69
2018,10,25,17,0,238.0,20.0,0.8,15.8,32.0,137.51,0.0
2018,10,25,17,15,119.0,10.0,0.85,15.2,16.0,53.64,0.0
2018,10,25,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,6,15,53.0,4.5,1.0,11.1,5.0,0.0,0.0
2018,10,26,6,30,106.0,9.0,1.0,11.3,10.0,8.58,0.0
2018,10,26,6,45,272.0,19.0,0.95,11.55,41.5,15.54,0.0
2018,10,26,7,0,438.0,29.0,0.9,11.8,73.0,25.11,15.6
2018,10,26,7,15,530.5,35.5,0.85,12.45,118.0,29.33,20.31
2018,10,26,7,30,623.0,42.0,0.8,13.1,163.0,58.65,29.2
2018,10,26,7,45,655.0,48.0,0.7,13.8,206.0,106.89,57.71
2018,10,26,8,0,687.0,54.0,0.6,14.5,249.0,158.58,97.87
2018,10,26,8,15,744.0,54.5,0.5,15.4,298.5,213.61,143.56
2018,10,26,8,30,801.0,55.0,0.4,16.3,348.0,275.79,196.13
2018,10,26,8,45,825.0,57.5,0.35,17.2,390.5,332.39,244.7
2018,10,26,9,0,849.0,60.0,0.3,18.1,433.0,390.17,292.58
2018,10,26,9,15,859.5,64.0,0.3,19.2,469.5,444.46,336.1
2018,10,26,9,30,870.0,68.0,0.3,20.3,506.0,497.98,377.11
2018,10,26,9,45,787.5,97.5,0.25,21.4,512.5,527.9,398.52
2018,10,26,10,0,705.0,127.0,0.2,22.5,519.0,548.25,411.7
2018,10,26,10,15,603.5,167.0,0.25,23.3,513.0,558.08,417.56
2018,10,26,10,30,502.0,207.0,0.3,24.1,507.0,555.04,413.81
2018,10,26,10,45,535.5,202.0,0.35,24.9,530.5,595.05,441.66
2018,10,26,11,0,569.0,197.0,0.4,25.7,554.0,635.38,468.72
2018,10,26,11,15,592.0,192.5,0.45,25.95,569.0,668.14,491.19
2018,10,26,11,30,615.0,188.0,0.5,26.2,584.0,704.23,515.64
2018,10,26,11,45,632.0,183.0,0.55,26.45,590.5,729.73,532.9
2018,10,26,12,0,649.0,178.0,0.6,26.7,597.0,753.27,548.94
2018,10,26,12,15,707.5,155.0,0.65,26.7,608.0,790.16,574.06
2018,10,26,12,30,766.0,132.0,0.7,26.7,619.0,824.38,596.82
2018,10,26,12,45,728.5,140.5,0.75,26.7,595.5,809.21,587.79
2018,10,26,13,0,691.0,149.0,0.8,26.7,572.0,790.56,577.16
2018,10,26,13,15,735.5,129.0,0.85,26.5,565.0,807.27,590.24
2018,10,26,13,30,780.0,109.0,0.9,26.3,558.0,815.79,597.68
2018,10,26,13,45,752.5,110.0,0.9,26.1,525.5,792.05,583.43
2018,10,26,14,0,725.0,111.0,0.9,25.9,493.0,761.94,565.27
2018,10,26,14,15,667.5,115.5,0.9,25.6,449.0,709.16,531.81
2018,10,26,14,30,610.0,120.0,0.9,25.3,405.0,655.51,497.27
2018,10,26,14,45,670.5,96.0,0.95,25.0,384.0,660.14,503.46
2018,10,26,15,0,731.0,72.0,1.0,24.7,363.0,654.25,501.62
2018,10,26,15,15,651.5,76.0,1.0,24.7,312.5,583.77,452.57
2018,10,26,15,30,572.0,80.0,1.0,24.7,262.0,512.43,400.49
2018,10,26,15,45,491.5,74.0,0.95,23.6,213.0,431.75,340.86
2018,10,26,16,0,411.0,68.0,0.9,22.5,164.0,352.15,279.59
2018,10,26,16,15,331.5,57.5,0.9,21.25,123.0,278.2,220.48
2018,10,26,16,30,252.0,47.0,0.9,20.0,82.0,211.09,164.44
2018,10,26,16,45,200.5,32.5,0.95,18.8,53.5,159.24,114.98
2018,10,26,17,0,149.0,18.0,1.0,17.6,25.0,96.6,0.0
2018,10,26,17,15,74.5,9.0,1.0,17.1,12.5,36.03,0.0
2018,10,26,17,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,10,27,6,15,32.5,4.5,0.2,12.25,4.5,0.0,0.0
2018,10,27,6,30,65.0,9.0,0.2,12.4,9.0,8.58,0.0
2018,10,27,6,45,214.5,20.5,0.2,12.55,38.0,17.2,0.0
2018,10,27,7,0,364.0,32.0,0.2,12.7,67.0,25.97,16.13
2018,10,27,7,15,460.0,39.5,0.2,13.2,110.0,30.53,21.31
2018,10,27,7,30,556.0,47.0,0.2,13.7,153.0,57.33,30.07
2018,10,27,7,45,616.5,52.0,0.2,14.15,199.5,103.64,56.56
2018,10,27,8,0,677.0,57.0,0.2,14.6,246.0,158.78,98.07
2018,10,27,8,15,720.0,60.5,0.25,15.4,293.0,212.96,143.35
2018,10,27,8,30,763.0,64.0,0.3,16.2,340.0,271.28,193.27
2018,10,27,8,45,790.0,66.0,0.35,16.95,382.0,326.64,241.05
2018,10,27,9,0,817.0,68.0,0.4,17.7,424.0,383.62,288.93
2018,10,27,9,15,827.5,72.5,0.5,18.4,459.5,437.24,333.29
2018,10,27,9,30,838.0,77.0,0.6,19.1,495.0,490.22,375.64
2018,10,27,9,45,864.5,75.0,0.65,19.8,530.0,543.15,416.22
2018,10,27,10,0,891.0,73.0,0.7,20.5,565.0,596.61,455.86
2018,10,27,10,15,884.0,78.5,0.8,21.0,585.0,636.98,485.72
2018,10,27,10,30,877.0,84.0,0.9,21.5,605.0,674.25,512.72
2018,10,27,10,45,838.5,100.5,0.95,21.95,610.0,701.6,531.15
2018,10,27,11,0,800.0,117.0,1.0,22.4,615.0,720.81,543.28
2018,10,27,11,15,862.5,97.5,1.05,22.75,642.0,772.89,577.93
2018,10,27,11,30,925.0,78.0,1.1,23.1,669.0,819.61,608.16
2018,10,27,11,45,847.0,106.0,1.15,23.4,648.0,815.31,604.57
2018,10,27,12,0,769.0,134.0,1.2,23.7,627.0,802.82,596.24
2018,10,27,12,15,821.0,114.0,1.2,23.75,636.0,834.34,617.4
2018,10,27,12,30,873.0,94.0,1.2,23.8,645.0,859.91,634.08
2018,10,27,12,45,858.0,96.5,1.25,23.85,628.0,864.15,637.58
2018,10,27,13,0,843.0,99.0,1.3,23.9,611.0,858.2,634.78
2018,10,27,13,15,850.0,93.0,1.35,23.8,593.5,857.73,636.21
2018,10,27,13,30,857.0,87.0,1.4,23.7,576.0,853.62,635.29
2018,10,27,13,45,823.0,90.5,1.4,23.55,541.0,822.59,615.99
2018,10,27,14,0,789.0,94.0,1.4,23.4,506.0,788.89,595.04
2018,10,27,14,15,766.5,91.0,1.45,23.1,469.5,754.69,574.4
2018,10,27,14,30,744.0,88.0,1.5,22.8,433.0,718.28,551.82
2018,10,27,14,45,757.5,78.0,1.5,22.5,402.0,699.55,540.95
2018,10,27,15,0,771.0,68.0,1.5,22.2,371.0,677.07,527.03
2018,10,27,15,15,749.5,63.5,1.5,22.2,329.5,632.7,496.34
2018,10,27,15,30,728.0,59.0,1.5,22.2,288.0,587.14,464.08
2018,10,27,15,45,680.0,54.5,1.5,21.1,241.0,523.64,417.55
2018,10,27,16,0,632.0,50.0,1.5,20.0,194.0,461.63,369.59
2018,10,27,16,15,553.5,44.0,1.45,19.1,148.5,387.85,309.22
2018,10,27,16,30,475.0,38.0,1.4,18.2,103.0,315.38,247.06
2018,10,27,16,45,330.0,28.0,1.35,17.3,64.5,214.07,153.52
2018,10,27,17,0,185.0,18.0,1.3,16.4,26.0,93.78,0.0
2018,10,27,17,15,92.5,9.0,1.25,15.8,13.0,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,28,6,15,11.5,2.5,0.95,10.45,2.5,0.0,0.0
2018,10,28,6,30,23.0,5.0,1.0,10.9,5.0,4.77,0.0
2018,10,28,6,45,86.5,19.5,1.0,11.35,26.5,16.22,0.0
2018,10,28,7,0,150.0,34.0,1.0,11.8,48.0,26.61,16.43
2018,10,28,7,15,207.5,48.5,1.05,12.3,80.5,37.23,27.16
2018,10,28,7,30,265.0,63.0,1.1,12.8,113.0,59.36,38.9
2018,10,28,7,45,307.5,77.5,1.15,13.35,151.0,94.96,62.5
2018,10,28,8,0,350.0,92.0,1.2,13.9,189.0,135.61,93.91
2018,10,28,8,15,422.0,99.0,1.2,14.4,236.0,180.72,129.98
2018,10,28,8,30,494.0,106.0,1.2,14.9,283.0,233.64,173.77
2018,10,28,8,45,575.5,104.0,1.2,15.45,334.0,290.59,221.01
2018,10,28,9,0,657.0,102.0,1.2,16.0,385.0,353.56,272.88
2018,10,28,9,15,656.5,111.5,1.25,16.5,415.5,399.63,311.77
2018,10,28,9,30,656.0,121.0,1.3,17.0,446.0,444.4,348.42
2018,10,28,9,45,721.5,111.5,1.3,17.5,489.5,503.66,394.82
2018,10,28,10,0,787.0,102.0,1.3,18.0,533.0,566.41,442.57
2018,10,28,10,15,826.5,95.0,1.35,18.35,565.5,618.93,482.17
2018,10,28,10,30,866.0,88.0,1.4,18.7,598.0,669.12,519.39
2018,10,28,10,45,899.0,80.5,1.4,19.1,623.5,716.6,552.44
2018,10,28,11,0,932.0,73.0,1.4,19.5,649.0,763.12,583.05
2018,10,28,11,15,934.5,73.5,1.45,19.65,658.5,794.15,603.73
2018,10,28,11,30,937.0,74.0,1.5,19.8,668.0,822.02,622.39
2018,10,28,11,45,937.0,73.5,1.5,20.0,669.0,843.43,636.01
2018,10,28,12,0,937.0,73.0,1.5,20.2,670.0,861.32,647.36
2018,10,28,12,15,932.0,74.0,1.55,20.2,663.0,873.17,655.9
2018,10,28,12,30,927.0,75.0,1.6,20.2,656.0,881.29,662.14
2018,10,28,12,45,919.0,75.5,1.65,20.2,640.5,882.53,663.96
2018,10,28,13,0,911.0,76.0,1.7,20.2,625.0,880.06,663.52
2018,10,28,13,15,902.0,75.0,1.7,20.05,602.5,871.3,658.8
2018,10,28,13,30,893.0,74.0,1.7,19.9,580.0,859.0,651.88
2018,10,28,13,45,881.0,73.0,1.75,19.75,551.0,840.75,641.54
2018,10,28,14,0,869.0,72.0,1.8,19.6,522.0,819.32,629.04
2018,10,28,14,15,851.0,70.0,1.8,19.4,486.0,788.75,609.74
2018,10,28,14,30,833.0,68.0,1.8,19.2,450.0,762.38,593.32
2018,10,28,14,45,809.0,66.0,1.8,18.95,409.5,722.18,566.82
2018,10,28,15,0,785.0,64.0,1.8,18.7,369.0,680.24,538.64
2018,10,28,15,15,752.5,60.5,1.8,18.7,324.5,628.95,502.33
2018,10,28,15,30,720.0,57.0,1.8,18.7,280.0,577.19,464.66
2018,10,28,15,45,628.5,57.0,1.8,17.95,228.5,495.84,402.12
2018,10,28,16,0,537.0,57.0,1.8,17.2,177.0,416.2,338.41
2018,10,28,16,15,395.0,51.0,1.75,16.65,127.5,306.69,248.06
2018,10,28,16,30,253.0,45.0,1.7,16.1,78.0,208.36,164.49
2018,10,28,16,45,173.0,30.5,1.6,15.6,49.0,142.88,100.13
2018,10,28,17,0,93.0,16.0,1.5,15.1,20.0,53.54,0.0
2018,10,28,17,15,46.5,8.0,1.55,14.7,10.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,29,6,15,7.0,2.0,1.5,9.5,2.0,0.0,0.0
2018,10,29,6,30,14.0,4.0,1.5,9.8,4.0,3.81,0.0
2018,10,29,6,45,42.0,18.5,1.5,10.05,21.5,17.63,0.0
2018,10,29,7,0,70.0,33.0,1.5,10.3,39.0,28.06,17.43
2018,10,29,7,15,105.5,50.5,1.55,10.95,66.5,40.5,30.11
2018,10,29,7,30,141.0,68.0,1.6,11.6,94.0,60.51,42.97
2018,10,29,7,45,176.0,86.0,1.65,12.2,127.5,90.35,64.42
2018,10,29,8,0,211.0,104.0,1.7,12.8,161.0,124.56,91.25
2018,10,29,8,15,177.0,124.0,1.8,13.4,178.0,150.07,114.71
2018,10,29,8,30,143.0,144.0,1.9,14.0,195.0,171.25,134.3
2018,10,29,8,45,219.5,156.5,1.95,14.55,245.0,219.18,172.61
2018,10,29,9,0,296.0,169.0,2.0,15.1,295.0,274.48,217.2
2018,10,29,9,15,243.5,192.0,2.0,15.4,302.0,291.96,232.62
2018,10,29,9,30,191.0,215.0,2.0,15.7,309.0,300.35,239.86
2018,10,29,9,45,263.5,219.5,2.0,16.0,358.0,358.94,286.49
2018,10,29,10,0,336.0,224.0,2.0,16.3,407.0,419.85,334.27
2018,10,29,10,15,389.0,219.0,2.0,16.25,440.0,464.52,369.53
2018,10,29,10,30,442.0,214.0,2.0,16.2,473.0,519.44,412.12
2018,10,29,10,45,454.5,218.5,2.0,16.15,491.5,552.2,436.97
2018,10,29,11,0,467.0,223.0,2.0,16.1,510.0,584.35,461.22
2018,10,29,11,15,397.0,248.5,2.0,16.0,495.0,566.16,446.55
2018,10,29,11,30,327.0,274.0,2.0,15.9,480.0,552.2,434.92
2018,10,29,11,45,315.5,277.5,2.0,15.8,476.5,557.18,438.81
2018,10,29,12,0,304.0,281.0,2.0,15.7,473.0,560.54,441.36
2018,10,29,12,15,378.5,257.0,2.05,15.65,494.0,603.59,475.91
2018,10,29,12,30,453.0,233.0,2.1,15.6,515.0,659.02,518.74
2018,10,29,12,45,445.0,229.5,2.1,15.55,501.5,654.17,515.25
2018,10,29,13,0,437.0,226.0,2.1,15.5,488.0,647.25,510.79
2018,10,29,13,15,452.5,209.0,2.1,15.7,471.5,643.44,509.03
2018,10,29,13,30,468.0,192.0,2.1,15.9,455.0,637.19,505.51
2018,10,29,13,45,513.0,167.5,2.1,16.1,442.5,644.47,512.78
2018,10,29,14,0,558.0,143.0,2.1,16.3,430.0,654.02,521.47
2018,10,29,14,15,704.5,105.0,2.05,16.4,442.0,720.85,571.63
2018,10,29,14,30,851.0,67.0,2.0,16.5,454.0,766.24,604.69
2018,10,29,14,45,832.0,64.0,2.0,16.6,414.0,734.96,582.84
2018,10,29,15,0,813.0,61.0,2.0,16.7,374.0,694.91,554.95
2018,10,29,15,15,780.5,58.0,2.0,16.7,329.0,643.52,518.22
2018,10,29,15,30,748.0,55.0,2.0,16.7,284.0,591.58,480.06
2018,10,29,15,45,700.5,50.5,1.85,16.4,237.0,528.07,429.92
2018,10,29,16,0,653.0,46.0,1.7,16.1,190.0,466.01,378.74
2018,10,29,16,15,574.0,40.5,1.6,15.5,144.0,387.24,312.62
2018,10,29,16,30,495.0,35.0,1.5,14.9,98.0,319.64,252.12
2018,10,29,16,45,345.0,26.0,1.45,14.25,61.0,214.77,147.96
2018,10,29,17,0,195.0,17.0,1.4,13.6,24.0,96.04,0.0
2018,10,29,17,15,97.5,8.5,1.45,13.15,12.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
