Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,9,6,45,123.5,12.0,1.1,6.35,18.5,11.44,0.0
2018,11,9,7,0,247.0,24.0,1.1,6.7,37.0,20.66,0.0
2018,11,9,7,15,384.5,33.5,1.05,7.8,77.5,27.36,17.73
2018,11,9,7,30,522.0,43.0,1.0,8.9,118.0,41.34,24.66
2018,11,9,7,45,598.0,49.5,1.0,10.0,165.0,85.95,45.78
2018,11,9,8,0,674.0,56.0,1.0,11.1,212.0,139.21,83.18
2018,11,9,8,15,721.5,61.5,0.9,11.85,259.0,196.09,130.21
2018,11,9,8,30,769.0,67.0,0.8,12.6,306.0,255.61,181.6
2018,11,9,8,45,800.5,70.5,0.7,13.4,349.5,312.64,231.51
2018,11,9,9,0,832.0,74.0,0.6,14.2,393.0,371.77,281.85
2018,11,9,9,15,846.0,78.0,0.5,15.1,429.5,426.08,326.71
2018,11,9,9,30,860.0,82.0,0.4,16.0,466.0,480.05,369.17
2018,11,9,9,45,865.0,87.5,0.25,16.85,496.5,530.44,406.49
2018,11,9,10,0,870.0,93.0,0.1,17.7,527.0,579.18,440.78
2018,11,9,10,15,881.5,95.0,0.15,18.2,552.5,626.21,475.0
2018,11,9,10,30,893.0,97.0,0.2,18.7,578.0,671.62,507.17
2018,11,9,10,45,900.5,98.0,0.3,19.2,596.0,711.42,535.49
2018,11,9,11,0,908.0,99.0,0.4,19.7,614.0,748.83,561.7
2018,11,9,11,15,911.5,99.5,0.45,19.95,624.0,780.18,582.06
2018,11,9,11,30,915.0,100.0,0.5,20.2,634.0,808.51,600.46
2018,11,9,11,45,915.0,100.5,0.55,20.45,635.5,831.0,615.06
2018,11,9,12,0,915.0,101.0,0.6,20.7,637.0,850.06,627.57
2018,11,9,12,15,910.5,101.0,0.6,20.85,630.0,861.45,634.53
2018,11,9,12,30,906.0,101.0,0.6,21.0,623.0,869.17,639.35
2018,11,9,12,45,897.0,101.0,0.65,21.15,607.5,869.54,640.53
2018,11,9,13,0,888.0,101.0,0.7,21.3,592.0,866.23,639.56
2018,11,9,13,15,876.5,100.5,0.7,21.25,569.5,856.69,634.27
2018,11,9,13,30,865.0,100.0,0.7,21.2,547.0,843.67,626.89
2018,11,9,13,45,848.0,98.5,0.7,21.2,517.0,821.69,613.57
2018,11,9,14,0,831.0,97.0,0.7,21.2,487.0,796.64,598.28
2018,11,9,14,15,808.5,94.0,0.7,21.0,450.5,762.74,577.35
2018,11,9,14,30,786.0,91.0,0.7,20.8,414.0,731.58,558.11
2018,11,9,14,45,753.5,87.5,0.7,20.55,372.5,685.64,528.21
2018,11,9,15,0,721.0,84.0,0.7,20.3,331.0,638.52,496.82
2018,11,9,15,15,677.5,78.5,0.7,20.3,286.0,580.73,455.16
2018,11,9,15,30,634.0,73.0,0.7,20.3,241.0,523.26,412.15
2018,11,9,15,45,565.5,65.5,0.8,18.35,194.5,449.09,357.95
2018,11,9,16,0,497.0,58.0,0.9,16.4,148.0,378.02,302.6
2018,11,9,16,15,390.0,47.0,1.0,15.5,105.0,287.08,227.1
2018,11,9,16,30,283.0,36.0,1.1,14.6,62.0,208.97,153.36
2018,11,9,16,45,158.5,21.0,1.15,13.7,34.0,108.72,0.0
2018,11,9,17,0,34.0,6.0,1.2,12.8,6.0,18.94,0.0
2018,11,9,17,15,17.0,3.0,1.2,12.4,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,10,6,45,49.0,9.5,1.25,6.7,12.0,9.05,0.0
2018,11,10,7,0,98.0,19.0,1.2,6.7,24.0,15.05,0.0
2018,11,10,7,15,188.0,35.5,1.05,7.15,57.5,27.83,17.96
2018,11,10,7,30,278.0,52.0,0.9,7.6,91.0,44.02,29.77
2018,11,10,7,45,348.0,66.0,0.8,8.05,133.0,80.68,51.15
2018,11,10,8,0,418.0,80.0,0.7,8.5,175.0,125.41,83.7
2018,11,10,8,15,468.0,91.0,0.65,9.1,218.0,171.59,121.43
2018,11,10,8,30,518.0,102.0,0.6,9.7,261.0,223.01,165.06
2018,11,10,8,45,555.0,110.0,0.55,10.35,302.0,272.7,207.9
2018,11,10,9,0,592.0,118.0,0.5,11.0,343.0,327.75,254.34
2018,11,10,9,15,619.5,124.5,0.45,11.8,380.0,378.37,296.04
2018,11,10,9,30,647.0,131.0,0.4,12.6,417.0,430.54,337.51
2018,11,10,9,45,668.0,135.5,0.35,13.45,449.0,478.76,374.47
2018,11,10,10,0,689.0,140.0,0.3,14.3,481.0,527.25,410.23
2018,11,10,10,15,706.0,142.5,0.25,14.85,506.5,571.38,442.03
2018,11,10,10,30,723.0,145.0,0.2,15.4,532.0,614.82,472.35
2018,11,10,10,45,735.5,146.0,0.15,15.95,550.5,652.79,497.96
2018,11,10,11,0,748.0,147.0,0.1,16.5,569.0,689.18,521.89
2018,11,10,11,15,753.0,147.5,0.15,16.8,578.0,717.84,541.63
2018,11,10,11,30,758.0,148.0,0.2,17.1,587.0,744.06,559.65
2018,11,10,11,45,761.0,147.5,0.2,17.4,589.5,765.1,573.24
2018,11,10,12,0,764.0,147.0,0.2,17.7,592.0,783.33,584.46
2018,11,10,12,15,741.0,153.5,0.25,17.8,581.0,785.46,586.32
2018,11,10,12,30,718.0,160.0,0.3,17.9,570.0,783.99,586.22
2018,11,10,12,45,683.5,166.0,0.35,18.0,549.0,769.1,577.26
2018,11,10,13,0,649.0,172.0,0.4,18.1,528.0,750.82,565.82
2018,11,10,13,15,634.5,169.5,0.45,18.1,506.5,737.15,558.19
2018,11,10,13,30,620.0,167.0,0.5,18.1,485.0,717.63,546.51
2018,11,10,13,45,599.0,162.5,0.55,18.05,456.0,691.86,530.41
2018,11,10,14,0,578.0,158.0,0.6,18.0,427.0,664.1,512.7
2018,11,10,14,15,553.0,151.0,0.65,17.7,393.0,628.58,489.62
2018,11,10,14,30,528.0,144.0,0.7,17.4,359.0,591.77,465.09
2018,11,10,14,45,493.0,135.0,0.7,17.05,320.0,544.31,431.55
2018,11,10,15,0,458.0,126.0,0.7,16.7,281.0,496.79,397.11
2018,11,10,15,15,416.0,113.0,0.7,16.7,239.5,440.12,354.14
2018,11,10,15,30,374.0,100.0,0.7,16.7,198.0,384.73,310.83
2018,11,10,15,45,318.0,84.0,0.85,15.35,156.5,318.95,259.62
2018,11,10,16,0,262.0,68.0,1.0,14.0,115.0,256.55,208.55
2018,11,10,16,15,193.5,49.5,1.0,13.4,78.5,188.27,149.79
2018,11,10,16,30,125.0,31.0,1.0,12.8,42.0,114.53,82.11
2018,11,10,16,45,68.5,17.0,1.05,12.25,22.5,45.82,0.0
2018,11,10,17,0,12.0,3.0,1.1,11.7,3.0,2.86,0.0
2018,11,10,17,15,6.0,1.5,1.1,11.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,6,45,50.0,9.0,1.4,4.4,11.5,8.58,0.0
2018,11,11,7,0,100.0,18.0,1.3,4.4,23.0,14.27,0.0
2018,11,11,7,15,203.0,35.0,1.25,5.35,58.5,27.52,17.55
2018,11,11,7,30,306.0,52.0,1.2,6.3,94.0,43.68,33.54
2018,11,11,7,45,386.0,65.0,1.15,7.25,138.0,81.68,50.94
2018,11,11,8,0,466.0,78.0,1.1,8.2,182.0,128.82,84.62
2018,11,11,8,15,525.0,86.5,1.1,9.0,227.0,178.85,125.3
2018,11,11,8,30,584.0,95.0,1.1,9.8,272.0,233.11,171.46
2018,11,11,8,45,631.0,99.0,1.05,10.6,315.0,285.45,216.87
2018,11,11,9,0,678.0,103.0,1.0,11.4,358.0,341.88,265.09
2018,11,11,9,15,702.5,108.0,0.95,12.35,395.0,393.99,308.86
2018,11,11,9,30,727.0,113.0,0.9,13.3,432.0,447.15,351.87
2018,11,11,9,45,743.5,117.5,0.85,14.25,463.5,496.58,390.42
2018,11,11,10,0,760.0,122.0,0.8,15.2,495.0,545.7,427.19
2018,11,11,10,15,775.5,124.0,0.75,15.85,520.5,591.07,460.35
2018,11,11,10,30,791.0,126.0,0.7,16.5,546.0,635.44,491.62
2018,11,11,10,45,802.5,126.5,0.7,17.1,564.0,674.31,518.74
2018,11,11,11,0,814.0,127.0,0.7,17.7,582.0,711.33,543.93
2018,11,11,11,15,819.5,127.5,0.65,18.1,592.5,741.98,563.83
2018,11,11,11,30,825.0,128.0,0.6,18.5,603.0,770.02,581.07
2018,11,11,11,45,827.0,128.0,0.6,18.85,605.0,792.06,594.63
2018,11,11,12,0,829.0,128.0,0.6,19.2,607.0,811.06,606.25
2018,11,11,12,15,832.5,125.0,0.55,19.4,602.0,824.71,613.85
2018,11,11,12,30,836.0,122.0,0.5,19.6,597.0,830.77,616.58
2018,11,11,12,45,838.5,118.0,0.5,19.8,584.5,835.81,619.8
2018,11,11,13,0,841.0,114.0,0.5,20.0,572.0,837.44,620.94
2018,11,11,13,15,829.5,112.5,0.5,20.0,550.0,826.91,614.74
2018,11,11,13,30,818.0,111.0,0.5,20.0,528.0,818.06,609.94
2018,11,11,13,45,802.0,108.5,0.45,20.0,498.5,796.55,595.88
2018,11,11,14,0,786.0,106.0,0.4,20.0,469.0,772.16,580.09
2018,11,11,14,15,764.0,102.0,0.4,19.8,433.5,738.64,559.34
2018,11,11,14,30,742.0,98.0,0.4,19.6,398.0,702.9,536.86
2018,11,11,14,45,711.0,93.5,0.4,19.35,357.5,658.06,507.62
2018,11,11,15,0,680.0,89.0,0.4,19.1,317.0,612.06,476.32
2018,11,11,15,15,636.0,82.5,0.4,19.1,273.0,554.18,434.41
2018,11,11,15,30,592.0,76.0,0.4,19.1,229.0,496.73,391.31
2018,11,11,15,45,528.5,67.0,0.5,17.4,184.0,425.7,338.99
2018,11,11,16,0,465.0,58.0,0.6,15.7,139.0,357.53,285.55
2018,11,11,16,15,367.0,45.5,0.65,15.2,97.5,271.8,213.65
2018,11,11,16,30,269.0,33.0,0.7,14.7,56.0,193.31,137.17
2018,11,11,16,45,151.5,19.0,0.7,14.2,30.5,83.36,0.0
2018,11,11,17,0,34.0,5.0,0.7,13.7,5.0,4.77,0.0
2018,11,11,17,15,17.0,2.5,0.7,13.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,12,6,45,56.0,9.0,1.7,6.4,11.5,8.58,0.0
2018,11,12,7,0,112.0,18.0,1.7,6.5,23.0,17.16,0.0
2018,11,12,7,15,218.0,33.5,1.7,7.15,57.5,26.38,16.1
2018,11,12,7,30,324.0,49.0,1.7,7.8,92.0,40.67,30.57
2018,11,12,7,45,397.0,61.5,1.65,8.45,134.5,78.57,47.83
2018,11,12,8,0,470.0,74.0,1.6,9.1,177.0,124.76,80.78
2018,11,12,8,15,521.5,83.0,1.55,9.9,220.5,173.76,120.85
2018,11,12,8,30,573.0,92.0,1.5,10.7,264.0,226.33,165.88
2018,11,12,8,45,609.5,99.0,1.45,11.45,305.0,277.68,210.93
2018,11,12,9,0,646.0,106.0,1.4,12.2,346.0,332.09,257.91
2018,11,12,9,15,681.5,109.0,1.25,13.05,385.0,384.91,302.17
2018,11,12,9,30,717.0,112.0,1.1,13.9,424.0,439.87,346.51
2018,11,12,9,45,747.0,112.5,1.0,14.7,457.5,491.35,386.85
2018,11,12,10,0,777.0,113.0,0.9,15.5,491.0,543.63,426.18
2018,11,12,10,15,791.5,115.0,0.85,16.3,516.5,588.92,459.22
2018,11,12,10,30,806.0,117.0,0.8,17.1,542.0,633.08,490.28
2018,11,12,10,45,817.0,117.5,0.7,17.9,560.0,671.97,515.95
2018,11,12,11,0,828.0,118.0,0.6,18.7,578.0,706.63,537.78
2018,11,12,11,15,834.0,118.0,0.6,19.2,588.0,737.06,558.01
2018,11,12,11,30,840.0,118.0,0.6,19.7,598.0,764.86,575.2
2018,11,12,11,45,843.0,117.5,0.55,20.2,600.5,787.04,587.66
2018,11,12,12,0,846.0,117.0,0.5,20.7,603.0,806.17,598.08
2018,11,12,12,15,845.0,116.0,0.5,20.85,597.0,818.4,605.68
2018,11,12,12,30,844.0,115.0,0.5,21.0,591.0,827.28,611.29
2018,11,12,12,45,839.5,113.0,0.5,21.2,577.0,828.82,612.16
2018,11,12,13,0,835.0,111.0,0.5,21.4,563.0,826.92,611.03
2018,11,12,13,15,826.5,108.5,0.5,21.35,541.5,817.79,605.92
2018,11,12,13,30,818.0,106.0,0.5,21.3,520.0,805.33,598.82
2018,11,12,13,45,805.5,103.0,0.5,21.25,492.0,790.66,590.36
2018,11,12,14,0,793.0,100.0,0.5,21.2,464.0,768.46,576.9
2018,11,12,14,15,772.0,96.5,0.5,20.9,429.0,736.3,557.22
2018,11,12,14,30,751.0,93.0,0.5,20.6,394.0,701.9,535.79
2018,11,12,14,45,722.0,88.0,0.5,20.3,354.0,657.87,507.16
2018,11,12,15,0,693.0,83.0,0.5,20.0,314.0,612.61,476.64
2018,11,12,15,15,649.5,77.0,0.5,20.0,270.0,555.52,435.19
2018,11,12,15,30,606.0,71.0,0.5,20.0,226.0,498.85,392.55
2018,11,12,15,45,541.0,62.5,0.65,18.55,181.0,427.33,339.73
2018,11,12,16,0,476.0,54.0,0.8,17.1,136.0,358.88,285.8
2018,11,12,16,15,374.5,42.5,0.85,16.55,95.0,272.33,213.07
2018,11,12,16,30,273.0,31.0,0.9,16.0,54.0,192.18,133.39
2018,11,12,16,45,153.5,18.5,0.9,15.4,29.5,83.49,0.0
2018,11,12,17,0,34.0,6.0,0.9,14.8,5.0,0.0,0.0
2018,11,12,17,15,17.0,3.0,0.9,14.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,6,45,8.0,5.0,1.1,7.25,5.5,4.77,0.0
2018,11,13,7,0,16.0,10.0,1.1,7.3,11.0,9.53,0.0
2018,11,13,7,15,8.0,23.0,1.1,7.85,23.5,21.09,11.4
2018,11,13,7,30,0.0,36.0,1.1,8.4,36.0,32.97,23.63
2018,11,13,7,45,0.0,51.0,1.1,8.9,51.0,46.64,34.61
2018,11,13,8,0,0.0,66.0,1.1,9.4,66.0,60.52,46.86
2018,11,13,8,15,5.5,83.0,1.05,9.95,84.5,77.32,61.14
2018,11,13,8,30,11.0,100.0,1.0,10.5,103.0,94.93,75.91
2018,11,13,8,45,52.5,123.5,1.0,11.05,142.5,130.72,104.84
2018,11,13,9,0,94.0,147.0,1.0,11.6,182.0,173.14,139.35
2018,11,13,9,15,107.0,162.0,0.9,12.3,205.5,199.27,160.52
2018,11,13,9,30,120.0,177.0,0.8,13.0,229.0,226.72,182.46
2018,11,13,9,45,97.0,180.0,0.7,13.65,224.0,221.43,177.78
2018,11,13,10,0,74.0,183.0,0.6,14.3,219.0,217.36,173.93
2018,11,13,10,15,111.0,208.0,0.6,15.1,264.5,274.02,218.54
2018,11,13,10,30,148.0,233.0,0.6,15.9,310.0,328.91,260.44
2018,11,13,10,45,103.0,228.0,0.6,16.65,282.5,294.23,232.06
2018,11,13,11,0,58.0,223.0,0.6,17.4,255.0,262.71,206.39
2018,11,13,11,15,128.0,241.5,0.6,17.65,313.5,344.22,270.32
2018,11,13,11,30,198.0,260.0,0.6,17.9,372.0,421.55,328.78
2018,11,13,11,45,172.0,255.0,0.6,18.1,352.5,402.9,313.63
2018,11,13,12,0,146.0,250.0,0.6,18.3,333.0,382.48,297.95
2018,11,13,12,15,157.0,249.5,0.65,17.95,338.0,395.06,308.68
2018,11,13,12,30,168.0,249.0,0.7,17.6,343.0,407.42,319.02
2018,11,13,12,45,115.0,227.0,0.7,17.3,290.5,342.44,269.39
2018,11,13,13,0,62.0,205.0,0.7,17.0,238.0,264.12,208.8
2018,11,13,13,15,85.0,210.0,0.7,16.75,253.5,290.57,231.04
2018,11,13,13,30,108.0,215.0,0.7,16.5,269.0,317.23,252.71
2018,11,13,13,45,77.5,200.0,0.7,16.25,237.5,276.49,220.64
2018,11,13,14,0,47.0,185.0,0.7,16.0,206.0,236.07,188.73
2018,11,13,14,15,114.5,171.0,0.65,15.8,217.5,285.21,230.31
2018,11,13,14,30,182.0,157.0,0.6,15.6,229.0,319.17,258.91
2018,11,13,14,45,215.5,142.5,0.55,15.4,219.5,336.3,273.06
2018,11,13,15,0,249.0,128.0,0.5,15.2,210.0,338.45,275.5
2018,11,13,15,15,170.5,114.0,0.5,15.2,166.5,252.27,205.92
2018,11,13,15,30,92.0,100.0,0.5,15.2,123.0,182.5,148.17
2018,11,13,15,45,73.0,81.0,0.35,14.6,97.0,146.46,118.08
2018,11,13,16,0,54.0,62.0,0.2,14.0,71.0,102.62,80.86
2018,11,13,16,15,36.0,45.5,0.25,13.7,50.5,73.51,55.28
2018,11,13,16,30,18.0,29.0,0.3,13.4,30.0,44.2,26.65
2018,11,13,16,45,16.0,16.0,0.4,13.1,16.5,22.09,0.0
2018,11,13,17,0,14.0,3.0,0.5,12.8,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.55,12.65,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,14,6,45,84.0,9.0,1.5,5.85,12.0,0.0,0.0
2018,11,14,7,0,168.0,18.0,1.5,5.8,24.0,17.16,0.0
2018,11,14,7,15,306.0,29.0,1.4,6.7,60.0,23.9,13.27
2018,11,14,7,30,444.0,40.0,1.3,7.6,96.0,33.27,23.89
2018,11,14,7,45,524.5,48.0,1.2,8.5,140.5,73.91,39.9
2018,11,14,8,0,605.0,56.0,1.1,9.4,185.0,123.75,73.81
2018,11,14,8,15,656.5,62.0,1.1,10.2,230.0,175.4,115.9
2018,11,14,8,30,708.0,68.0,1.1,11.0,275.0,232.18,164.96
2018,11,14,8,45,742.5,72.0,1.05,11.75,317.0,286.89,213.5
2018,11,14,9,0,777.0,76.0,1.0,12.5,359.0,344.91,264.01
2018,11,14,9,15,795.5,80.5,0.95,13.35,395.5,398.27,309.57
2018,11,14,9,30,814.0,85.0,0.9,14.2,432.0,451.88,353.58
2018,11,14,9,45,823.5,89.0,0.85,15.1,462.0,500.53,392.05
2018,11,14,10,0,833.0,93.0,0.8,16.0,492.0,548.03,428.01
2018,11,14,10,15,843.0,95.0,0.75,16.7,516.0,592.34,460.55
2018,11,14,10,30,853.0,97.0,0.7,17.4,540.0,635.04,490.71
2018,11,14,10,45,859.0,98.5,0.7,18.05,557.0,672.76,517.03
2018,11,14,11,0,865.0,100.0,0.7,18.7,574.0,708.14,541.03
2018,11,14,11,15,868.5,101.0,0.65,19.15,584.0,738.69,560.34
2018,11,14,11,30,872.0,102.0,0.6,19.6,594.0,766.4,576.77
2018,11,14,11,45,871.5,102.5,0.6,20.05,595.5,787.55,589.48
2018,11,14,12,0,871.0,103.0,0.6,20.5,597.0,805.45,600.12
2018,11,14,12,15,862.5,104.5,0.6,20.65,589.5,814.84,605.9
2018,11,14,12,30,854.0,106.0,0.6,20.8,582.0,820.67,609.59
2018,11,14,12,45,840.0,107.5,0.55,20.95,566.0,818.54,607.31
2018,11,14,13,0,826.0,109.0,0.5,21.1,550.0,812.9,602.97
2018,11,14,13,15,812.0,108.5,0.55,21.0,528.0,801.64,597.44
2018,11,14,13,30,798.0,108.0,0.6,20.9,506.0,792.03,593.14
2018,11,14,13,45,778.0,106.0,0.6,20.85,476.5,768.34,578.43
2018,11,14,14,0,758.0,104.0,0.6,20.8,447.0,741.95,562.0
2018,11,14,14,15,732.0,101.5,0.6,20.45,412.0,707.89,540.77
2018,11,14,14,30,706.0,99.0,0.6,20.1,377.0,671.86,517.86
2018,11,14,14,45,669.5,94.5,0.6,19.75,337.0,624.2,485.97
2018,11,14,15,0,633.0,90.0,0.6,19.4,297.0,575.74,451.95
2018,11,14,15,15,587.5,82.5,0.6,19.4,254.0,517.54,408.97
2018,11,14,15,30,542.0,75.0,0.6,19.4,211.0,460.02,364.97
2018,11,14,15,45,471.5,66.0,0.8,17.35,167.5,387.1,310.76
2018,11,14,16,0,401.0,57.0,1.0,15.3,124.0,317.61,255.54
2018,11,14,16,15,301.0,43.5,1.05,14.55,85.0,235.19,185.05
2018,11,14,16,30,201.0,30.0,1.1,13.8,46.0,156.69,104.29
2018,11,14,16,45,110.0,16.5,1.15,13.0,24.5,62.6,0.0
2018,11,14,17,0,19.0,3.0,1.2,12.2,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.2,11.85,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,15,6,45,22.5,7.0,1.3,4.5,7.5,0.0,0.0
2018,11,15,7,0,45.0,14.0,1.3,4.7,15.0,13.34,0.0
2018,11,15,7,15,129.5,28.5,1.3,5.7,42.0,22.4,11.62
2018,11,15,7,30,214.0,43.0,1.3,6.7,69.0,33.38,24.01
2018,11,15,7,45,256.5,57.0,1.3,7.7,101.0,63.66,40.61
2018,11,15,8,0,299.0,71.0,1.3,8.7,133.0,98.83,66.43
2018,11,15,8,15,337.5,83.0,1.25,9.45,168.5,136.29,97.0
2018,11,15,8,30,376.0,95.0,1.2,10.2,204.0,177.85,132.44
2018,11,15,8,45,412.5,105.5,1.15,10.95,241.0,221.31,169.97
2018,11,15,9,0,449.0,116.0,1.1,11.7,278.0,268.18,210.01
2018,11,15,9,15,450.5,129.5,1.0,12.5,306.0,307.47,243.54
2018,11,15,9,30,452.0,143.0,0.9,13.3,334.0,346.21,275.41
2018,11,15,9,45,496.0,144.5,0.8,14.05,368.5,392.95,312.33
2018,11,15,10,0,540.0,146.0,0.7,14.8,403.0,442.36,350.13
2018,11,15,10,15,570.0,146.0,0.6,15.5,429.0,484.5,381.32
2018,11,15,10,30,600.0,146.0,0.5,16.2,455.0,531.1,414.66
2018,11,15,10,45,606.0,149.5,0.45,16.85,470.5,562.81,436.52
2018,11,15,11,0,612.0,153.0,0.4,17.5,486.0,592.97,456.81
2018,11,15,11,15,595.5,160.5,0.35,17.9,489.0,609.67,467.23
2018,11,15,11,30,579.0,168.0,0.3,18.3,492.0,619.27,472.68
2018,11,15,11,45,565.5,175.0,0.25,18.65,492.5,632.08,480.33
2018,11,15,12,0,552.0,182.0,0.2,19.0,493.0,642.32,486.04
2018,11,15,12,15,547.5,184.5,0.2,19.2,490.0,652.15,492.6
2018,11,15,12,30,543.0,187.0,0.2,19.4,487.0,659.73,497.6
2018,11,15,12,45,568.5,174.5,0.15,19.55,482.0,672.27,506.4
2018,11,15,13,0,594.0,162.0,0.1,19.7,477.0,682.44,513.57
2018,11,15,13,15,567.5,158.5,0.1,19.7,450.0,658.54,497.45
2018,11,15,13,30,541.0,155.0,0.1,19.7,423.0,632.46,480.18
2018,11,15,13,45,552.0,147.5,0.1,19.65,408.0,629.57,479.62
2018,11,15,14,0,563.0,140.0,0.1,19.6,393.0,624.19,476.98
2018,11,15,14,15,560.0,133.5,0.15,19.3,369.0,606.72,466.56
2018,11,15,14,30,557.0,127.0,0.2,19.0,345.0,587.2,454.63
2018,11,15,14,45,518.0,118.0,0.25,18.7,304.5,536.65,419.64
2018,11,15,15,0,479.0,109.0,0.3,18.4,264.0,486.17,383.91
2018,11,15,15,15,441.0,99.0,0.3,18.4,226.5,435.71,346.06
2018,11,15,15,30,403.0,89.0,0.3,18.4,189.0,386.28,307.65
2018,11,15,15,45,343.0,75.5,0.5,17.0,148.5,320.81,257.65
2018,11,15,16,0,283.0,62.0,0.7,15.6,108.0,259.08,207.71
2018,11,15,16,15,206.0,44.5,0.75,14.9,72.5,187.63,146.49
2018,11,15,16,30,129.0,27.0,0.8,14.2,37.0,117.12,74.49
2018,11,15,16,45,68.0,14.5,0.85,13.5,19.5,42.71,0.0
2018,11,15,17,0,7.0,2.0,0.9,12.8,2.0,0.0,0.0
2018,11,15,17,15,3.5,1.0,0.95,12.4,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,6,45,32.0,6.0,1.3,5.7,7.0,0.0,0.0
2018,11,16,7,0,64.0,12.0,1.3,5.9,14.0,11.44,0.0
2018,11,16,7,15,158.0,28.5,1.15,6.75,44.5,22.49,10.95
2018,11,16,7,30,252.0,45.0,1.0,7.6,75.0,35.06,25.3
2018,11,16,7,45,327.5,58.5,0.9,8.45,115.0,68.44,42.38
2018,11,16,8,0,403.0,72.0,0.8,9.3,155.0,111.03,72.0
2018,11,16,8,15,457.5,82.0,0.75,10.05,196.5,155.27,107.26
2018,11,16,8,30,512.0,92.0,0.7,10.8,238.0,205.2,149.2
2018,11,16,8,45,551.5,99.5,0.65,11.55,278.0,255.92,192.82
2018,11,16,9,0,591.0,107.0,0.6,12.3,318.0,308.24,237.23
2018,11,16,9,15,620.5,112.5,0.6,13.1,354.5,357.88,278.84
2018,11,16,9,30,650.0,118.0,0.6,13.9,391.0,409.26,320.59
2018,11,16,9,45,672.5,121.5,0.55,14.65,422.0,456.68,357.8
2018,11,16,10,0,695.0,125.0,0.5,15.4,453.0,504.49,393.95
2018,11,16,10,15,711.5,127.5,0.5,15.9,478.0,547.96,426.52
2018,11,16,10,30,728.0,130.0,0.5,16.4,503.0,590.71,457.66
2018,11,16,10,45,740.0,131.0,0.5,16.85,520.5,628.01,484.22
2018,11,16,11,0,752.0,132.0,0.5,17.3,538.0,663.73,509.07
2018,11,16,11,15,759.0,132.0,0.55,17.6,548.0,693.04,529.98
2018,11,16,11,30,766.0,132.0,0.6,17.9,558.0,720.04,549.09
2018,11,16,11,45,770.0,131.0,0.6,18.2,560.5,741.22,563.07
2018,11,16,12,0,774.0,130.0,0.6,18.5,563.0,759.63,574.71
2018,11,16,12,15,771.5,129.5,0.65,18.65,557.5,770.64,582.55
2018,11,16,12,30,769.0,129.0,0.7,18.8,552.0,778.56,588.51
2018,11,16,12,45,763.0,127.0,0.7,18.95,538.0,778.84,588.7
2018,11,16,13,0,757.0,125.0,0.7,19.1,524.0,775.96,586.99
2018,11,16,13,15,748.0,122.0,0.75,19.1,503.5,766.41,582.0
2018,11,16,13,30,739.0,119.0,0.8,19.1,483.0,753.84,575.08
2018,11,16,13,45,726.0,115.0,0.8,19.05,456.0,734.03,562.62
2018,11,16,14,0,713.0,111.0,0.8,19.0,429.0,711.53,548.33
2018,11,16,14,15,691.5,106.5,0.8,18.75,395.5,679.45,527.58
2018,11,16,14,30,670.0,102.0,0.8,18.5,362.0,645.38,505.16
2018,11,16,14,45,639.5,95.5,0.85,18.25,323.5,600.79,474.59
2018,11,16,15,0,609.0,89.0,0.9,18.0,285.0,555.26,442.2
2018,11,16,15,15,563.0,82.0,0.9,18.0,243.5,498.28,399.04
2018,11,16,15,30,517.0,75.0,0.9,18.0,202.0,442.01,354.97
2018,11,16,15,45,452.0,64.5,1.0,16.3,159.5,372.08,300.86
2018,11,16,16,0,387.0,54.0,1.1,14.6,117.0,305.48,246.42
2018,11,16,16,15,292.0,41.5,1.15,13.95,80.0,227.34,178.55
2018,11,16,16,30,197.0,29.0,1.2,13.3,43.0,151.5,94.7
2018,11,16,16,45,104.5,15.5,1.25,12.65,22.5,59.03,0.0
2018,11,16,17,0,12.0,2.0,1.3,12.0,2.0,0.0,0.0
2018,11,16,17,15,6.0,1.0,1.25,11.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,17,6,45,34.5,6.5,1.0,6.8,7.5,0.0,0.0
2018,11,17,7,0,69.0,13.0,1.0,6.8,15.0,12.39,0.0
2018,11,17,7,15,172.5,28.5,0.9,7.35,45.5,22.58,10.12
2018,11,17,7,30,276.0,44.0,0.8,7.9,76.0,34.36,24.56
2018,11,17,7,45,356.0,56.5,0.7,8.45,116.5,67.54,40.9
2018,11,17,8,0,436.0,69.0,0.6,9.0,157.0,111.17,70.74
2018,11,17,8,15,492.0,77.5,0.6,9.6,198.5,157.68,107.77
2018,11,17,8,30,548.0,86.0,0.6,10.2,240.0,208.3,150.45
2018,11,17,8,45,588.0,92.5,0.65,10.75,280.5,258.11,193.91
2018,11,17,9,0,628.0,99.0,0.7,11.3,321.0,311.36,239.98
2018,11,17,9,15,676.0,98.5,0.7,11.9,360.0,363.89,284.39
2018,11,17,9,30,724.0,98.0,0.7,12.5,399.0,419.68,330.31
2018,11,17,9,45,769.5,93.0,0.75,13.1,434.0,472.43,373.08
2018,11,17,10,0,815.0,88.0,0.8,13.7,469.0,526.76,415.99
2018,11,17,10,15,827.5,89.0,0.85,14.15,493.0,570.48,450.01
2018,11,17,10,30,840.0,90.0,0.9,14.6,517.0,612.81,482.2
2018,11,17,10,45,849.5,90.5,0.9,15.05,534.5,651.05,510.12
2018,11,17,11,0,859.0,91.0,0.9,15.5,552.0,687.21,535.89
2018,11,17,11,15,864.5,91.5,0.95,15.7,562.5,718.29,558.16
2018,11,17,11,30,870.0,92.0,1.0,15.9,573.0,746.67,577.66
2018,11,17,11,45,872.5,91.0,1.0,16.15,575.0,768.25,591.67
2018,11,17,12,0,875.0,90.0,1.0,16.4,577.0,786.69,603.62
2018,11,17,12,15,857.0,95.5,1.0,16.5,568.0,793.39,607.92
2018,11,17,12,30,839.0,101.0,1.0,16.6,559.0,796.33,609.93
2018,11,17,12,45,811.0,106.5,1.05,16.65,540.5,787.59,604.89
2018,11,17,13,0,783.0,112.0,1.1,16.7,522.0,779.74,600.69
2018,11,17,13,15,775.0,109.0,1.1,16.6,501.5,770.93,595.61
2018,11,17,13,30,767.0,106.0,1.1,16.5,481.0,759.03,588.46
2018,11,17,13,45,755.0,102.5,1.1,16.45,454.5,740.38,576.55
2018,11,17,14,0,743.0,99.0,1.1,16.4,428.0,718.97,562.73
2018,11,17,14,15,723.0,95.0,1.1,16.15,395.0,688.27,542.56
2018,11,17,14,30,703.0,91.0,1.1,15.9,362.0,655.46,520.64
2018,11,17,14,45,674.5,85.5,1.1,15.65,324.0,612.9,491.04
2018,11,17,15,0,646.0,80.0,1.1,15.4,286.0,569.25,459.07
2018,11,17,15,15,600.5,74.0,1.1,15.4,244.5,512.99,415.81
2018,11,17,15,30,555.0,68.0,1.1,15.4,203.0,457.4,371.58
2018,11,17,15,45,489.5,59.5,1.05,14.05,161.0,388.33,316.34
2018,11,17,16,0,424.0,51.0,1.0,12.7,119.0,322.45,261.16
2018,11,17,16,15,323.5,39.5,1.05,11.7,81.5,239.79,189.26
2018,11,17,16,30,223.0,28.0,1.1,10.7,44.0,161.32,98.09
2018,11,17,16,45,118.5,15.0,1.1,9.75,23.0,64.35,0.0
2018,11,17,17,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,11,17,17,15,7.0,1.0,1.1,8.6,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,18,6,45,34.0,6.0,0.85,5.75,7.0,0.0,0.0
2018,11,18,7,0,68.0,12.0,0.9,5.7,14.0,11.44,0.0
2018,11,18,7,15,175.0,27.0,0.85,6.05,44.0,21.4,8.34
2018,11,18,7,30,282.0,42.0,0.8,6.4,74.0,32.82,23.25
2018,11,18,7,45,345.0,53.5,0.75,6.8,110.0,63.55,38.34
2018,11,18,8,0,408.0,65.0,0.7,7.2,146.0,103.5,65.97
2018,11,18,8,15,463.0,74.0,0.75,7.65,186.5,148.36,101.96
2018,11,18,8,30,518.0,83.0,0.8,8.1,227.0,197.44,143.81
2018,11,18,8,45,574.0,87.5,0.8,8.5,269.5,247.98,187.79
2018,11,18,9,0,630.0,92.0,0.8,8.9,312.0,303.64,236.02
2018,11,18,9,15,594.5,106.5,0.8,9.75,331.5,338.96,268.2
2018,11,18,9,30,559.0,121.0,0.8,10.6,351.0,369.67,295.18
2018,11,18,9,45,667.0,109.0,0.8,11.4,404.0,437.98,349.8
2018,11,18,10,0,775.0,97.0,0.8,12.2,457.0,513.62,408.5
2018,11,18,10,15,790.0,98.5,0.8,12.95,481.5,557.09,441.43
2018,11,18,10,30,805.0,100.0,0.8,13.7,506.0,600.09,473.25
2018,11,18,10,45,806.0,102.5,0.75,14.45,520.5,633.91,496.84
2018,11,18,11,0,807.0,105.0,0.7,15.2,535.0,665.25,517.94
2018,11,18,11,15,690.5,137.0,0.75,15.7,509.5,646.49,502.84
2018,11,18,11,30,574.0,169.0,0.8,16.2,484.0,612.15,476.84
2018,11,18,11,45,560.0,172.5,0.8,16.65,481.0,620.78,482.84
2018,11,18,12,0,546.0,176.0,0.8,17.1,478.0,626.78,486.4
2018,11,18,12,15,518.5,182.0,0.85,17.25,466.5,622.55,483.46
2018,11,18,12,30,491.0,188.0,0.9,17.4,455.0,615.63,478.67
2018,11,18,12,45,487.0,184.5,0.95,17.55,444.0,614.37,478.56
2018,11,18,13,0,483.0,181.0,1.0,17.7,433.0,611.02,476.91
2018,11,18,13,15,515.5,164.0,1.05,17.6,423.5,619.3,485.1
2018,11,18,13,30,548.0,147.0,1.1,17.5,414.0,624.84,491.24
2018,11,18,13,45,598.5,129.5,1.15,17.4,406.0,646.67,509.3
2018,11,18,14,0,649.0,112.0,1.2,17.3,398.0,659.84,520.6
2018,11,18,14,15,622.5,108.5,1.2,16.95,365.5,626.31,497.55
2018,11,18,14,30,596.0,105.0,1.2,16.6,333.0,591.16,472.86
2018,11,18,14,45,507.5,103.5,1.25,16.2,283.5,508.16,411.21
2018,11,18,15,0,419.0,102.0,1.3,15.8,234.0,433.53,354.03
2018,11,18,15,15,423.5,86.5,1.3,15.8,204.0,406.14,332.89
2018,11,18,15,30,428.0,71.0,1.3,15.8,174.0,376.76,308.77
2018,11,18,15,45,372.5,61.5,1.3,14.25,138.0,318.34,261.15
2018,11,18,16,0,317.0,52.0,1.3,12.7,102.0,263.43,214.4
2018,11,18,16,15,248.0,40.5,1.25,11.9,71.5,203.24,160.03
2018,11,18,16,30,179.0,29.0,1.2,11.1,41.0,141.53,81.68
2018,11,18,16,45,94.5,15.5,1.15,10.25,21.5,54.59,0.0
2018,11,18,17,0,10.0,2.0,1.1,9.4,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,1.05,9.2,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,9.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,9.15,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.45,9.1,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
