Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,8,45,0.0,15.0,3.7,11.3,15.0,13.9,6.43
2018,11,29,9,0,0.0,20.0,3.7,11.3,20.0,18.54,10.46
2018,11,29,9,15,0.0,20.0,3.65,11.3,20.0,18.55,10.45
2018,11,29,9,30,0.0,20.0,3.6,11.3,20.0,18.55,10.43
2018,11,29,9,45,0.0,27.0,3.55,11.3,27.0,25.06,16.02
2018,11,29,10,0,0.0,34.0,3.5,11.3,34.0,31.57,21.59
2018,11,29,10,15,0.0,36.5,3.4,11.35,36.5,33.9,23.54
2018,11,29,10,30,0.0,39.0,3.3,11.4,39.0,36.24,25.5
2018,11,29,10,45,0.0,34.0,3.2,11.4,34.0,31.59,21.48
2018,11,29,11,0,0.0,29.0,3.1,11.4,29.0,26.94,17.47
2018,11,29,11,15,0.0,29.0,3.05,11.45,29.0,26.94,17.46
2018,11,29,11,30,0.0,29.0,3.0,11.5,29.0,26.94,17.44
2018,11,29,11,45,27.5,80.0,2.95,11.5,94.5,97.07,77.85
2018,11,29,12,0,55.0,131.0,2.9,11.5,160.0,170.54,140.0
2018,11,29,12,15,36.0,138.0,2.8,11.5,157.0,165.05,134.7
2018,11,29,12,30,17.0,145.0,2.7,11.5,154.0,152.15,123.38
2018,11,29,12,45,8.5,102.5,2.65,11.5,107.0,102.93,82.1
2018,11,29,13,0,0.0,60.0,2.6,11.5,60.0,55.81,42.09
2018,11,29,13,15,15.0,82.5,2.55,11.45,89.5,92.53,73.92
2018,11,29,13,30,30.0,105.0,2.5,11.4,119.0,128.39,104.75
2018,11,29,13,45,191.5,116.5,2.45,11.35,196.5,286.86,241.36
2018,11,29,14,0,353.0,128.0,2.4,11.3,274.0,436.73,365.34
2018,11,29,14,15,528.5,103.5,2.4,11.3,303.0,538.73,448.8
2018,11,29,14,30,704.0,79.0,2.4,11.3,332.0,627.16,519.2
2018,11,29,14,45,531.5,84.5,2.35,11.25,264.0,498.71,416.62
2018,11,29,15,0,359.0,90.0,2.3,11.2,196.0,372.04,312.97
2018,11,29,15,15,185.5,76.0,2.3,11.2,130.5,220.38,185.48
2018,11,29,15,30,12.0,62.0,2.3,11.2,65.0,68.05,53.1
2018,11,29,15,45,89.5,50.5,2.25,10.9,63.5,113.87,93.03
2018,11,29,16,0,167.0,39.0,2.2,10.6,62.0,161.55,131.39
2018,11,29,16,15,108.0,27.0,2.2,10.55,40.0,99.58,74.61
2018,11,29,16,30,49.0,15.0,2.2,10.5,18.0,46.95,3.58
2018,11,29,16,45,24.5,7.5,2.25,10.4,9.0,17.3,0.0
2018,11,29,17,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,11,30,6,45,14.0,2.5,2.2,8.55,2.0,0.0,0.0
2018,11,30,7,0,28.0,5.0,2.2,8.6,4.0,0.0,0.0
2018,11,30,7,15,75.5,16.0,2.25,8.85,20.0,15.25,0.0
2018,11,30,7,30,123.0,27.0,2.3,9.1,36.0,21.23,9.85
2018,11,30,7,45,183.5,41.0,2.35,9.4,65.0,38.41,23.26
2018,11,30,8,0,244.0,55.0,2.4,9.7,94.0,69.1,43.72
2018,11,30,8,15,284.5,68.5,2.45,10.0,126.5,103.35,70.35
2018,11,30,8,30,325.0,82.0,2.5,10.3,159.0,141.99,102.76
2018,11,30,8,45,366.0,92.0,2.55,10.6,193.5,181.63,137.17
2018,11,30,9,0,407.0,102.0,2.6,10.9,228.0,225.18,175.36
2018,11,30,9,15,514.5,98.0,2.6,11.15,277.0,284.2,225.15
2018,11,30,9,30,622.0,94.0,2.6,11.4,326.0,350.6,281.21
2018,11,30,9,45,718.0,84.5,2.65,11.65,373.5,414.69,335.36
2018,11,30,10,0,814.0,75.0,2.7,11.9,421.0,484.91,393.76
2018,11,30,10,15,836.5,74.5,2.65,12.1,447.5,531.63,432.56
2018,11,30,10,30,859.0,74.0,2.6,12.3,474.0,577.78,470.0
2018,11,30,10,45,873.0,74.0,2.6,12.45,494.0,615.5,500.42
2018,11,30,11,0,887.0,74.0,2.6,12.6,514.0,653.93,530.7
2018,11,30,11,15,891.5,74.5,2.6,12.65,524.5,684.59,554.69
2018,11,30,11,30,896.0,75.0,2.6,12.7,535.0,712.52,575.25
2018,11,30,11,45,896.5,75.0,2.65,12.8,537.5,734.15,591.02
2018,11,30,12,0,897.0,75.0,2.7,12.9,540.0,752.61,604.56
2018,11,30,12,15,895.0,75.0,2.7,12.85,535.0,765.98,614.5
2018,11,30,12,30,893.0,75.0,2.7,12.8,530.0,775.99,622.13
2018,11,30,12,45,887.0,74.0,2.7,12.75,517.0,778.34,624.31
2018,11,30,13,0,881.0,73.0,2.7,12.7,504.0,777.27,624.18
2018,11,30,13,15,872.0,72.0,2.7,12.65,484.5,770.51,620.02
2018,11,30,13,30,863.0,71.0,2.7,12.6,465.0,766.78,618.25
2018,11,30,13,45,849.5,69.0,2.65,12.5,438.5,748.92,605.87
2018,11,30,14,0,836.0,67.0,2.6,12.4,412.0,728.05,591.34
2018,11,30,14,15,817.0,64.5,2.6,12.25,380.0,699.68,571.45
2018,11,30,14,30,798.0,62.0,2.6,12.1,348.0,668.9,549.48
2018,11,30,14,45,770.0,59.0,2.55,11.95,310.5,629.05,519.82
2018,11,30,15,0,742.0,56.0,2.5,11.8,273.0,587.76,488.34
2018,11,30,15,15,697.5,52.5,2.5,11.8,232.5,534.11,444.71
2018,11,30,15,30,653.0,49.0,2.5,11.8,192.0,480.64,399.61
2018,11,30,15,45,584.0,43.5,2.25,11.05,150.5,411.38,340.31
2018,11,30,16,0,515.0,38.0,2.0,10.3,109.0,351.7,286.2
2018,11,30,16,15,387.0,30.0,1.95,9.75,72.5,258.35,198.64
2018,11,30,16,30,259.0,22.0,1.9,9.2,36.0,160.71,19.84
2018,11,30,16,45,129.5,11.0,1.8,8.65,18.0,64.13,0.0
2018,11,30,17,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.5,2.0,9.2,0.5,0.0,0.0
2018,12,1,7,0,0.0,1.0,2.0,9.2,1.0,0.0,0.0
2018,12,1,7,15,4.5,9.5,2.05,9.3,10.0,9.05,0.0
2018,12,1,7,30,9.0,18.0,2.1,9.4,19.0,16.75,6.04
2018,12,1,7,45,17.0,31.5,2.1,9.5,34.0,29.17,18.41
2018,12,1,8,0,25.0,45.0,2.1,9.6,49.0,43.33,30.45
2018,12,1,8,15,64.0,58.0,2.15,9.7,72.0,62.64,45.55
2018,12,1,8,30,103.0,71.0,2.2,9.8,95.0,86.68,65.03
2018,12,1,8,45,86.0,78.0,2.25,9.9,100.5,95.67,74.18
2018,12,1,9,0,69.0,85.0,2.3,10.0,106.0,102.7,81.37
2018,12,1,9,15,65.5,103.0,2.35,10.1,125.0,120.75,97.29
2018,12,1,9,30,62.0,121.0,2.4,10.2,144.0,140.55,114.41
2018,12,1,9,45,31.5,106.0,2.45,10.3,117.5,115.56,93.53
2018,12,1,10,0,1.0,91.0,2.5,10.4,91.0,85.49,67.87
2018,12,1,10,15,53.5,119.5,2.55,10.4,144.0,143.9,117.79
2018,12,1,10,30,106.0,148.0,2.6,10.4,197.0,211.0,174.4
2018,12,1,10,45,57.0,137.0,2.65,10.45,163.5,168.49,138.27
2018,12,1,11,0,8.0,126.0,2.7,10.5,130.0,124.11,100.14
2018,12,1,11,15,66.0,164.5,2.75,10.65,198.0,207.75,171.17
2018,12,1,11,30,124.0,203.0,2.8,10.8,266.0,300.97,248.34
2018,12,1,11,45,299.0,189.5,2.85,10.95,343.0,425.11,351.67
2018,12,1,12,0,474.0,176.0,2.9,11.1,420.0,557.28,458.17
2018,12,1,12,15,594.0,144.5,2.9,11.15,448.0,626.43,513.48
2018,12,1,12,30,714.0,113.0,2.9,11.2,476.0,691.6,564.83
2018,12,1,12,45,455.0,144.5,2.9,11.2,374.0,530.41,437.49
2018,12,1,13,0,196.0,176.0,2.9,11.2,272.0,345.85,286.7
2018,12,1,13,15,348.5,147.5,2.85,11.15,309.5,457.71,381.07
2018,12,1,13,30,501.0,119.0,2.8,11.1,347.0,541.52,450.46
2018,12,1,13,45,608.5,104.5,2.8,11.0,365.5,610.87,506.3
2018,12,1,14,0,716.0,90.0,2.8,10.9,384.0,668.82,551.7
2018,12,1,14,15,716.0,84.0,2.8,10.75,358.5,652.21,539.69
2018,12,1,14,30,716.0,78.0,2.8,10.6,333.0,632.86,525.94
2018,12,1,14,45,592.5,79.5,2.75,10.45,275.5,534.11,447.93
2018,12,1,15,0,469.0,81.0,2.7,10.3,218.0,438.42,369.99
2018,12,1,15,15,507.0,70.0,2.7,10.3,198.0,436.94,368.64
2018,12,1,15,30,545.0,59.0,2.7,10.3,178.0,431.37,362.13
2018,12,1,15,45,474.0,52.5,2.55,9.7,140.0,363.8,303.42
2018,12,1,16,0,403.0,46.0,2.4,9.1,102.0,299.32,245.5
2018,12,1,16,15,274.0,35.0,2.3,8.9,67.0,205.91,158.44
2018,12,1,16,30,145.0,24.0,2.2,8.7,32.0,112.92,8.6
2018,12,1,16,45,72.5,12.0,2.1,8.5,16.0,41.47,0.0
2018,12,1,17,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,2,6,45,7.0,1.0,1.25,3.8,1.0,0.0,0.0
2018,12,2,7,0,14.0,2.0,1.2,3.9,2.0,0.0,0.0
2018,12,2,7,15,126.0,14.0,1.1,4.45,22.0,13.34,0.0
2018,12,2,7,30,238.0,26.0,1.0,5.0,42.0,21.61,8.85
2018,12,2,7,45,383.5,33.5,0.95,5.5,82.0,35.86,18.91
2018,12,2,8,0,529.0,41.0,0.9,6.0,122.0,78.18,41.25
2018,12,2,8,15,611.0,45.5,0.9,6.35,166.5,126.51,76.22
2018,12,2,8,30,693.0,50.0,0.9,6.7,211.0,181.76,121.69
2018,12,2,8,45,744.5,52.0,0.85,7.05,253.5,235.2,169.29
2018,12,2,9,0,796.0,54.0,0.8,7.4,296.0,292.94,221.02
2018,12,2,9,15,822.0,56.5,0.8,7.65,333.0,346.27,269.4
2018,12,2,9,30,848.0,59.0,0.8,7.9,370.0,400.55,317.36
2018,12,2,9,45,866.5,60.5,0.8,8.2,401.5,450.13,360.24
2018,12,2,10,0,885.0,62.0,0.8,8.5,433.0,499.82,401.8
2018,12,2,10,15,897.0,63.0,0.75,8.8,458.0,544.84,438.05
2018,12,2,10,30,909.0,64.0,0.7,9.1,483.0,588.34,471.88
2018,12,2,10,45,916.5,65.0,0.7,9.4,501.0,627.4,501.85
2018,12,2,11,0,924.0,66.0,0.7,9.7,519.0,664.16,529.38
2018,12,2,11,15,928.5,66.0,0.7,10.0,529.5,695.31,552.23
2018,12,2,11,30,933.0,66.0,0.7,10.3,540.0,723.61,571.29
2018,12,2,11,45,935.0,65.5,0.7,10.65,543.0,746.55,586.31
2018,12,2,12,0,937.0,65.0,0.7,11.0,546.0,766.26,599.1
2018,12,2,12,15,935.5,65.0,0.7,11.15,541.5,780.64,608.68
2018,12,2,12,30,934.0,65.0,0.7,11.3,537.0,791.55,616.01
2018,12,2,12,45,929.0,64.5,0.75,11.4,525.0,795.66,619.72
2018,12,2,13,0,924.0,64.0,0.8,11.5,513.0,796.22,621.2
2018,12,2,13,15,742.5,99.5,0.8,11.5,451.0,710.67,561.21
2018,12,2,13,30,561.0,135.0,0.8,11.5,389.0,606.18,485.51
2018,12,2,13,45,422.0,147.5,0.8,11.5,332.5,513.19,415.35
2018,12,2,14,0,283.0,160.0,0.8,11.5,276.0,408.72,333.98
2018,12,2,14,15,204.0,154.0,0.8,11.35,234.0,329.67,271.76
2018,12,2,14,30,125.0,148.0,0.8,11.2,192.0,265.23,219.09
2018,12,2,14,45,201.5,127.5,0.75,11.05,190.0,304.03,252.81
2018,12,2,15,0,278.0,107.0,0.7,10.9,188.0,326.41,271.95
2018,12,2,15,15,272.0,92.0,0.7,10.9,161.5,297.98,248.2
2018,12,2,15,30,266.0,77.0,0.7,10.9,135.0,280.5,232.66
2018,12,2,15,45,219.5,63.0,0.8,9.95,104.0,217.63,179.85
2018,12,2,16,0,173.0,49.0,0.9,9.0,73.0,169.19,137.35
2018,12,2,16,15,121.0,33.5,0.95,8.7,47.5,118.66,89.42
2018,12,2,16,30,69.0,18.0,1.0,8.4,22.0,61.39,0.32
2018,12,2,16,45,34.5,9.0,1.05,8.05,11.0,22.87,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.0,1.2,2.55,0.5,0.0,0.0
2018,12,3,7,0,25.0,2.0,1.2,2.6,1.0,0.0,0.0
2018,12,3,7,15,63.0,13.0,1.2,3.4,16.0,12.39,0.0
2018,12,3,7,30,101.0,24.0,1.2,4.2,31.0,19.9,6.8
2018,12,3,7,45,160.0,38.5,1.25,5.05,58.5,34.29,21.07
2018,12,3,8,0,219.0,53.0,1.3,5.9,86.0,63.52,40.8
2018,12,3,8,15,293.0,64.5,1.25,6.5,123.0,98.62,66.69
2018,12,3,8,30,367.0,76.0,1.2,7.1,160.0,141.72,101.43
2018,12,3,8,45,571.5,65.0,1.2,7.7,224.0,203.9,149.15
2018,12,3,9,0,776.0,54.0,1.2,8.3,288.0,285.12,215.11
2018,12,3,9,15,803.5,56.0,1.15,8.8,324.5,337.37,262.31
2018,12,3,9,30,831.0,58.0,1.1,9.3,361.0,390.75,309.31
2018,12,3,9,45,850.0,60.0,1.1,9.8,392.5,440.26,352.08
2018,12,3,10,0,869.0,62.0,1.1,10.3,424.0,489.97,393.57
2018,12,3,10,15,868.5,65.5,1.1,10.5,445.5,530.53,427.17
2018,12,3,10,30,868.0,69.0,1.1,10.7,467.0,568.72,457.95
2018,12,3,10,45,892.5,66.5,1.1,10.9,489.5,612.63,492.32
2018,12,3,11,0,917.0,64.0,1.1,11.1,512.0,655.38,524.95
2018,12,3,11,15,912.5,67.0,1.1,11.25,520.5,683.86,546.27
2018,12,3,11,30,908.0,70.0,1.1,11.4,529.0,709.11,563.99
2018,12,3,11,45,919.0,67.5,1.05,11.5,535.0,735.63,581.83
2018,12,3,12,0,930.0,65.0,1.0,11.6,541.0,759.3,597.5
2018,12,3,12,15,922.5,66.5,1.0,11.7,535.0,771.0,605.37
2018,12,3,12,30,915.0,68.0,1.0,11.8,529.0,779.14,611.01
2018,12,3,12,45,896.5,70.5,0.95,11.85,513.5,776.59,608.67
2018,12,3,13,0,878.0,73.0,0.9,11.9,498.0,770.49,604.09
2018,12,3,13,15,744.5,98.5,0.9,11.9,449.0,709.84,561.56
2018,12,3,13,30,611.0,124.0,0.9,11.9,400.0,636.29,508.88
2018,12,3,13,45,498.5,136.5,0.85,11.85,353.5,557.66,449.86
2018,12,3,14,0,386.0,149.0,0.8,11.8,307.0,484.69,393.55
2018,12,3,14,15,319.5,142.5,0.75,11.6,266.5,411.79,337.62
2018,12,3,14,30,253.0,136.0,0.7,11.4,226.0,352.98,291.1
2018,12,3,14,45,170.5,108.5,0.65,11.2,166.0,257.25,213.64
2018,12,3,15,0,88.0,81.0,0.6,11.0,106.0,153.15,126.86
2018,12,3,15,15,59.5,74.0,0.6,11.0,90.0,125.95,103.53
2018,12,3,15,30,31.0,67.0,0.6,11.0,74.0,91.65,73.57
2018,12,3,15,45,15.5,41.5,0.7,10.25,45.0,51.09,38.5
2018,12,3,16,0,0.0,16.0,0.8,9.5,16.0,14.82,6.97
2018,12,3,16,15,10.5,13.5,0.85,9.3,14.0,17.91,8.84
2018,12,3,16,30,21.0,11.0,0.9,9.1,12.0,22.75,0.0
2018,12,3,16,45,10.5,5.5,0.95,8.9,6.0,9.59,0.0
2018,12,3,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,4,6,45,4.5,0.0,1.7,6.05,0.0,0.0,0.0
2018,12,4,7,0,9.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,4,7,15,9.0,4.0,1.7,6.25,4.5,3.81,0.0
2018,12,4,7,30,9.0,8.0,1.7,6.5,9.0,7.48,0.0
2018,12,4,7,45,4.5,14.0,1.7,6.8,14.5,13.22,5.32
2018,12,4,8,0,0.0,20.0,1.7,7.1,20.0,18.54,10.35
2018,12,4,8,15,0.0,27.0,1.7,7.55,27.0,25.04,16.21
2018,12,4,8,30,0.0,34.0,1.7,8.0,34.0,31.56,22.01
2018,12,4,8,45,5.5,62.5,1.7,8.5,64.0,59.41,46.1
2018,12,4,9,0,11.0,91.0,1.7,9.0,94.0,88.04,70.61
2018,12,4,9,15,26.0,116.5,1.7,9.55,125.5,119.98,97.45
2018,12,4,9,30,41.0,142.0,1.7,10.1,157.0,152.79,124.78
2018,12,4,9,45,29.0,138.5,1.75,10.65,149.5,146.6,119.41
2018,12,4,10,0,17.0,135.0,1.8,11.2,142.0,135.79,110.08
2018,12,4,10,15,10.5,135.5,1.85,11.55,140.0,133.71,108.07
2018,12,4,10,30,4.0,136.0,1.9,11.9,138.0,131.06,105.52
2018,12,4,10,45,5.0,143.5,1.95,12.2,146.0,139.34,112.2
2018,12,4,11,0,6.0,151.0,2.0,12.5,154.0,147.77,118.96
2018,12,4,11,15,6.0,155.5,2.0,12.65,158.5,152.67,122.83
2018,12,4,11,30,6.0,160.0,2.0,12.8,163.0,157.63,126.78
2018,12,4,11,45,5.5,159.5,2.0,12.95,162.5,157.18,126.28
2018,12,4,12,0,5.0,159.0,2.0,13.1,162.0,156.73,125.82
2018,12,4,12,15,2.5,154.0,1.85,13.0,155.5,150.16,120.37
2018,12,4,12,30,0.0,149.0,1.7,12.9,149.0,143.53,114.89
2018,12,4,12,45,0.0,144.0,1.5,12.75,144.0,138.77,111.07
2018,12,4,13,0,0.0,139.0,1.3,12.6,139.0,134.05,107.29
2018,12,4,13,15,0.0,132.0,1.25,12.35,132.0,127.26,101.89
2018,12,4,13,30,0.0,125.0,1.2,12.1,125.0,120.5,96.5
2018,12,4,13,45,0.0,109.0,1.2,11.9,109.0,104.26,83.15
2018,12,4,14,0,0.0,93.0,1.2,11.7,93.0,88.1,69.76
2018,12,4,14,15,0.0,78.0,1.25,11.5,78.0,73.05,57.18
2018,12,4,14,30,0.0,63.0,1.3,11.3,63.0,58.59,44.98
2018,12,4,14,45,0.0,64.0,1.35,11.15,64.0,59.53,45.89
2018,12,4,15,0,0.0,65.0,1.4,11.0,65.0,61.18,47.36
2018,12,4,15,15,0.0,59.5,1.4,11.0,59.5,56.24,43.05
2018,12,4,15,30,0.0,54.0,1.4,11.0,54.0,51.53,38.84
2018,12,4,15,45,0.0,42.5,1.55,10.25,42.5,40.04,28.78
2018,12,4,16,0,0.0,31.0,1.7,9.5,31.0,28.79,18.79
2018,12,4,16,15,5.5,20.5,1.7,9.25,21.0,21.76,11.83
2018,12,4,16,30,11.0,10.0,1.7,9.0,11.0,16.76,0.0
2018,12,4,16,45,5.5,5.0,1.75,8.75,5.5,7.04,0.0
2018,12,4,17,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,5,6,45,5.5,0.5,1.45,9.0,0.5,0.0,0.0
2018,12,5,7,0,11.0,1.0,1.4,9.0,1.0,0.0,0.0
2018,12,5,7,15,15.5,8.0,1.4,9.15,8.5,7.63,0.0
2018,12,5,7,30,20.0,15.0,1.4,9.3,16.0,13.51,0.96
2018,12,5,7,45,22.5,24.5,1.4,9.45,27.0,23.03,13.06
2018,12,5,8,0,25.0,34.0,1.4,9.6,38.0,33.36,21.89
2018,12,5,8,15,33.0,45.0,1.45,9.85,51.5,46.09,32.64
2018,12,5,8,30,41.0,56.0,1.5,10.1,65.0,59.82,44.42
2018,12,5,8,45,22.5,38.5,1.5,10.35,43.5,41.52,29.66
2018,12,5,9,0,4.0,21.0,1.5,10.6,22.0,20.62,12.22
2018,12,5,9,15,2.0,21.0,1.55,10.95,21.5,20.15,11.86
2018,12,5,9,30,0.0,21.0,1.6,11.3,21.0,19.48,11.27
2018,12,5,9,45,5.5,59.5,1.6,11.65,62.0,57.7,44.11
2018,12,5,10,0,11.0,98.0,1.6,12.0,103.0,97.0,77.33
2018,12,5,10,15,61.5,143.0,1.6,12.25,171.0,171.45,139.68
2018,12,5,10,30,112.0,188.0,1.6,12.5,239.0,255.56,208.54
2018,12,5,10,45,115.0,198.5,1.6,12.8,252.5,274.1,223.02
2018,12,5,11,0,118.0,209.0,1.6,13.1,266.0,292.76,237.72
2018,12,5,11,15,114.0,213.5,1.55,13.2,269.5,300.3,243.48
2018,12,5,11,30,110.0,218.0,1.5,13.3,273.0,307.38,248.86
2018,12,5,11,45,118.5,219.5,1.45,13.4,279.0,319.46,258.5
2018,12,5,12,0,127.0,221.0,1.4,13.5,285.0,331.59,268.14
2018,12,5,12,15,68.0,185.5,1.35,13.5,220.0,240.83,194.86
2018,12,5,12,30,9.0,150.0,1.3,13.5,155.0,151.38,121.02
2018,12,5,12,45,19.5,163.0,1.25,13.45,172.5,173.67,139.97
2018,12,5,13,0,30.0,176.0,1.2,13.4,190.0,206.58,167.1
2018,12,5,13,15,26.5,164.5,1.1,13.25,176.5,192.08,155.31
2018,12,5,13,30,23.0,153.0,1.0,13.1,163.0,168.31,136.09
2018,12,5,13,45,84.0,148.0,0.95,12.9,182.5,219.31,180.14
2018,12,5,14,0,145.0,143.0,0.9,12.7,202.0,271.36,224.0
2018,12,5,14,15,80.5,126.0,0.85,12.55,158.5,203.24,167.06
2018,12,5,14,30,16.0,109.0,0.8,12.4,115.0,118.77,95.8
2018,12,5,14,45,11.5,96.5,0.75,12.2,100.5,102.84,82.68
2018,12,5,15,0,7.0,84.0,0.7,12.0,86.0,87.08,69.34
2018,12,5,15,15,5.5,75.5,0.7,12.0,77.0,78.19,61.7
2018,12,5,15,30,4.0,67.0,0.7,12.0,68.0,69.67,54.19
2018,12,5,15,45,2.0,52.5,0.7,11.35,53.0,53.55,40.17
2018,12,5,16,0,0.0,38.0,0.7,10.7,38.0,37.3,25.87
2018,12,5,16,15,5.5,25.5,0.75,10.45,26.0,27.16,16.05
2018,12,5,16,30,11.0,13.0,0.8,10.2,14.0,17.26,0.0
2018,12,5,16,45,5.5,6.5,0.9,10.0,7.0,8.48,0.0
2018,12,5,17,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,6,7,15,139.5,11.0,1.65,6.45,19.0,10.48,0.0
2018,12,6,7,30,279.0,22.0,1.7,6.7,38.0,18.23,1.88
2018,12,6,7,45,402.0,29.5,1.7,7.0,75.0,28.6,14.65
2018,12,6,8,0,525.0,37.0,1.7,7.3,112.0,70.57,35.77
2018,12,6,8,15,567.5,43.5,1.65,7.7,148.5,111.93,65.42
2018,12,6,8,30,610.0,50.0,1.6,8.1,185.0,159.06,105.04
2018,12,6,8,45,651.5,55.5,1.55,8.5,224.5,209.76,150.21
2018,12,6,9,0,693.0,61.0,1.5,8.9,264.0,262.88,198.15
2018,12,6,9,15,747.0,60.0,1.45,9.5,304.0,316.69,245.97
2018,12,6,9,30,801.0,59.0,1.4,10.1,344.0,374.26,296.02
2018,12,6,9,45,820.0,61.0,1.3,10.65,375.0,423.26,338.23
2018,12,6,10,0,839.0,63.0,1.2,11.2,406.0,472.07,378.74
2018,12,6,10,15,852.0,64.5,1.15,11.6,431.0,514.88,413.69
2018,12,6,10,30,865.0,66.0,1.1,12.0,456.0,557.82,447.53
2018,12,6,10,45,872.5,67.5,1.0,12.45,474.5,595.99,476.16
2018,12,6,11,0,880.0,69.0,0.9,12.9,493.0,632.04,502.21
2018,12,6,11,15,884.0,70.0,0.8,13.1,504.0,662.93,524.07
2018,12,6,11,30,888.0,71.0,0.7,13.3,515.0,691.14,542.81
2018,12,6,11,45,888.5,71.5,0.6,13.55,518.0,713.5,556.21
2018,12,6,12,0,889.0,72.0,0.5,13.8,521.0,732.77,567.33
2018,12,6,12,15,888.0,71.5,0.4,13.95,517.0,746.58,574.79
2018,12,6,12,30,887.0,71.0,0.3,14.1,513.0,757.11,580.09
2018,12,6,12,45,882.5,70.0,0.25,14.2,501.5,761.06,581.96
2018,12,6,13,0,878.0,69.0,0.2,14.3,490.0,761.64,581.79
2018,12,6,13,15,868.5,68.5,0.2,14.3,471.5,755.69,578.32
2018,12,6,13,30,859.0,68.0,0.2,14.3,453.0,746.51,572.84
2018,12,6,13,45,844.5,66.5,0.25,14.3,427.0,735.4,566.9
2018,12,6,14,0,830.0,65.0,0.3,14.3,401.0,715.13,554.6
2018,12,6,14,15,809.5,63.0,0.35,14.15,369.5,687.07,537.07
2018,12,6,14,30,789.0,61.0,0.4,14.0,338.0,656.66,517.56
2018,12,6,14,45,759.0,58.0,0.4,13.85,301.5,616.32,489.6
2018,12,6,15,0,729.0,55.0,0.4,13.7,265.0,574.64,459.73
2018,12,6,15,15,685.0,51.5,0.4,13.7,225.5,522.38,419.54
2018,12,6,15,30,641.0,48.0,0.4,13.7,186.0,470.25,377.85
2018,12,6,15,45,570.5,42.5,0.5,12.95,145.5,401.19,322.75
2018,12,6,16,0,500.0,37.0,0.6,12.2,105.0,341.76,271.84
2018,12,6,16,15,374.0,29.0,0.7,11.85,69.5,250.62,187.63
2018,12,6,16,30,248.0,21.0,0.8,11.5,34.0,154.07,0.0
2018,12,6,16,45,124.0,10.5,0.9,11.15,17.0,61.44,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,7,7,15,78.0,10.5,0.6,7.35,15.0,10.01,0.0
2018,12,7,7,30,156.0,21.0,0.7,7.5,30.0,16.63,0.0
2018,12,7,7,45,209.5,34.0,0.75,7.6,57.0,29.07,19.21
2018,12,7,8,0,263.0,47.0,0.8,7.7,84.0,58.77,35.25
2018,12,7,8,15,334.5,57.5,0.8,8.1,120.5,94.27,60.62
2018,12,7,8,30,406.0,68.0,0.8,8.5,157.0,137.43,95.03
2018,12,7,8,45,503.0,69.5,0.85,8.85,201.5,186.91,135.73
2018,12,7,9,0,600.0,71.0,0.9,9.2,246.0,244.32,184.39
2018,12,7,9,15,669.0,71.0,0.85,9.65,289.0,299.74,232.28
2018,12,7,9,30,738.0,71.0,0.8,10.1,332.0,360.78,284.04
2018,12,7,9,45,668.5,89.5,0.75,10.5,342.0,386.43,308.01
2018,12,7,10,0,599.0,108.0,0.7,10.9,352.0,404.45,324.47
2018,12,7,10,15,675.0,99.5,0.65,11.4,390.0,462.07,370.33
2018,12,7,10,30,751.0,91.0,0.6,11.9,428.0,523.38,417.44
2018,12,7,10,45,820.0,79.5,0.5,12.45,461.0,579.39,458.74
2018,12,7,11,0,889.0,68.0,0.4,13.0,494.0,634.68,498.25
2018,12,7,11,15,899.0,67.0,0.35,13.35,506.5,667.49,520.98
2018,12,7,11,30,909.0,66.0,0.3,13.7,519.0,697.87,541.0
2018,12,7,11,45,912.5,65.5,0.25,14.1,523.0,721.64,555.39
2018,12,7,12,0,916.0,65.0,0.2,14.5,527.0,742.36,567.7
2018,12,7,12,15,915.0,64.5,0.2,14.7,523.0,756.59,576.78
2018,12,7,12,30,914.0,64.0,0.2,14.9,519.0,767.45,583.75
2018,12,7,12,45,910.5,63.0,0.25,15.05,507.5,772.39,587.76
2018,12,7,13,0,907.0,62.0,0.3,15.2,496.0,773.87,589.7
2018,12,7,13,15,898.5,61.0,0.3,15.15,477.0,768.1,586.47
2018,12,7,13,30,890.0,60.0,0.3,15.1,458.0,758.97,581.16
2018,12,7,13,45,877.0,59.0,0.35,15.05,432.5,743.2,572.19
2018,12,7,14,0,864.0,58.0,0.4,15.0,407.0,724.42,561.17
2018,12,7,14,15,845.0,56.0,0.4,14.8,375.5,697.12,543.55
2018,12,7,14,30,826.0,54.0,0.4,14.6,344.0,667.41,524.0
2018,12,7,14,45,797.5,52.0,0.45,14.4,307.5,634.85,502.61
2018,12,7,15,0,769.0,50.0,0.5,14.2,271.0,594.72,474.85
2018,12,7,15,15,727.0,47.0,0.5,14.2,231.0,543.5,435.67
2018,12,7,15,30,685.0,44.0,0.5,14.2,191.0,492.26,394.68
2018,12,7,15,45,616.5,39.5,0.65,13.0,150.0,424.38,341.45
2018,12,7,16,0,548.0,35.0,0.8,11.8,109.0,359.03,286.51
2018,12,7,16,15,420.0,27.5,0.9,11.4,72.0,264.42,198.7
2018,12,7,16,30,292.0,20.0,1.0,11.0,35.0,173.57,0.0
2018,12,7,16,45,146.0,10.0,1.1,10.6,17.5,70.14,0.0
2018,12,7,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,8,7,15,146.0,10.5,1.1,4.2,18.5,10.01,0.0
2018,12,8,7,30,292.0,21.0,1.1,5.0,37.0,17.5,0.0
2018,12,8,7,45,419.5,29.0,1.15,5.75,74.5,26.33,16.85
2018,12,8,8,0,547.0,37.0,1.2,6.5,112.0,69.51,34.83
2018,12,8,8,15,616.0,41.5,1.15,7.1,153.0,114.32,65.45
2018,12,8,8,30,685.0,46.0,1.1,7.7,194.0,166.3,107.6
2018,12,8,8,45,729.5,49.0,1.1,8.3,234.5,217.9,153.4
2018,12,8,9,0,774.0,52.0,1.1,8.9,275.0,273.13,203.15
2018,12,8,9,15,802.5,54.5,1.05,9.6,312.0,325.81,250.66
2018,12,8,9,30,831.0,57.0,1.0,10.3,349.0,379.77,297.95
2018,12,8,9,45,851.0,59.0,1.0,10.95,381.0,429.61,340.86
2018,12,8,10,0,871.0,61.0,1.0,11.6,413.0,479.75,382.52
2018,12,8,10,15,884.0,62.0,0.95,12.0,438.5,524.73,418.89
2018,12,8,10,30,897.0,63.0,0.9,12.4,464.0,568.35,452.96
2018,12,8,10,45,904.5,64.5,0.85,12.75,483.0,607.71,482.78
2018,12,8,11,0,912.0,66.0,0.8,13.1,502.0,644.87,510.05
2018,12,8,11,15,916.5,66.5,0.75,13.3,513.0,676.54,532.88
2018,12,8,11,30,921.0,67.0,0.7,13.5,524.0,705.46,552.59
2018,12,8,11,45,893.0,74.0,0.65,13.7,520.0,716.36,558.6
2018,12,8,12,0,865.0,81.0,0.6,13.9,516.0,727.97,565.41
2018,12,8,12,15,854.5,83.0,0.55,13.9,510.0,737.95,571.53
2018,12,8,12,30,844.0,85.0,0.5,13.9,504.0,744.49,575.35
2018,12,8,12,45,874.0,76.5,0.45,13.95,501.5,765.81,589.45
2018,12,8,13,0,904.0,68.0,0.4,14.0,499.0,777.9,596.97
2018,12,8,13,15,894.5,67.0,0.35,13.95,480.0,771.56,592.29
2018,12,8,13,30,885.0,66.0,0.3,13.9,461.0,761.87,585.72
2018,12,8,13,45,871.0,64.5,0.25,13.9,435.0,744.95,574.2
2018,12,8,14,0,857.0,63.0,0.2,13.9,409.0,725.03,560.74
2018,12,8,14,15,836.5,61.0,0.2,13.75,377.0,703.02,546.82
2018,12,8,14,30,816.0,59.0,0.2,13.6,345.0,672.37,526.54
2018,12,8,14,45,786.0,56.5,0.15,13.45,308.0,632.34,498.53
2018,12,8,15,0,756.0,54.0,0.1,13.3,271.0,590.86,468.8
2018,12,8,15,15,712.0,50.5,0.1,13.3,230.5,538.08,428.7
2018,12,8,15,30,668.0,47.0,0.1,13.3,190.0,485.36,387.03
2018,12,8,15,45,597.5,42.0,0.2,12.55,149.0,416.15,332.37
2018,12,8,16,0,527.0,37.0,0.3,11.8,108.0,356.39,281.73
2018,12,8,16,15,396.5,29.0,0.35,11.35,71.5,262.01,195.29
2018,12,8,16,30,266.0,21.0,0.4,10.9,35.0,162.51,0.0
2018,12,8,16,45,133.0,10.5,0.45,10.5,17.5,65.28,0.0
2018,12,8,17,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,7,15,25.5,8.5,0.9,6.95,10.0,8.1,0.0
2018,12,9,7,30,51.0,17.0,0.8,7.3,20.0,14.28,0.0
2018,12,9,7,45,71.5,32.0,0.7,7.6,39.5,26.79,16.94
2018,12,9,8,0,92.0,47.0,0.6,7.9,59.0,47.79,32.0
2018,12,9,8,15,100.5,58.0,0.55,8.2,75.5,65.34,46.31
2018,12,9,8,30,109.0,69.0,0.5,8.5,92.0,83.7,62.12
2018,12,9,8,45,145.5,77.0,0.5,8.85,114.5,107.63,81.98
2018,12,9,9,0,182.0,85.0,0.5,9.2,137.0,134.57,104.83
2018,12,9,9,15,281.0,103.5,0.45,9.4,196.0,195.94,155.21
2018,12,9,9,30,380.0,122.0,0.4,9.6,255.0,271.01,216.45
2018,12,9,9,45,399.5,131.0,0.4,9.85,282.0,308.56,247.83
2018,12,9,10,0,419.0,140.0,0.4,10.1,309.0,347.07,279.58
2018,12,9,10,15,338.5,159.5,0.4,10.4,301.5,340.08,274.78
2018,12,9,10,30,258.0,179.0,0.4,10.7,294.0,331.69,268.25
2018,12,9,10,45,159.0,182.0,0.45,11.0,254.0,281.33,228.08
2018,12,9,11,0,60.0,185.0,0.5,11.3,214.0,222.62,180.06
2018,12,9,11,15,101.0,201.5,0.55,11.6,251.0,269.78,218.84
2018,12,9,11,30,142.0,218.0,0.6,11.9,288.0,328.36,265.33
2018,12,9,11,45,170.5,221.0,0.65,12.25,306.0,356.82,287.61
2018,12,9,12,0,199.0,224.0,0.7,12.6,324.0,386.08,310.61
2018,12,9,12,15,224.0,220.0,0.75,12.75,331.5,405.1,325.92
2018,12,9,12,30,249.0,216.0,0.8,12.9,339.0,435.23,349.6
2018,12,9,12,45,239.5,211.5,0.85,13.05,327.5,427.54,343.76
2018,12,9,13,0,230.0,207.0,0.9,13.2,316.0,407.02,328.55
2018,12,9,13,15,233.0,191.0,0.9,13.1,298.0,404.74,327.64
2018,12,9,13,30,236.0,175.0,0.9,13.0,280.0,389.48,316.71
2018,12,9,13,45,321.0,157.5,0.9,12.9,292.0,432.89,353.11
2018,12,9,14,0,406.0,140.0,0.9,12.8,304.0,486.76,396.24
2018,12,9,14,15,416.5,127.5,0.85,12.5,284.0,475.63,388.1
2018,12,9,14,30,427.0,115.0,0.8,12.2,264.0,462.41,378.75
2018,12,9,14,45,291.0,115.0,0.75,11.95,211.5,348.83,288.1
2018,12,9,15,0,155.0,115.0,0.7,11.7,159.0,243.75,201.79
2018,12,9,15,15,119.5,98.5,0.7,11.7,129.5,198.72,164.45
2018,12,9,15,30,84.0,82.0,0.7,11.7,100.0,155.27,127.31
2018,12,9,15,45,67.0,65.5,0.75,10.85,78.0,124.32,100.66
2018,12,9,16,0,50.0,49.0,0.8,10.0,56.0,94.06,73.91
2018,12,9,16,15,42.0,33.0,0.85,9.8,37.5,69.66,49.95
2018,12,9,16,30,34.0,17.0,0.9,9.6,19.0,38.3,0.0
2018,12,9,16,45,17.0,8.5,0.9,9.35,9.5,15.18,0.0
